Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,278.513607606,1.19643680387,4.90128077156,0.0,24.9203635341,149.522181205,2.26167581757,2.24167581757,0.02
 01/01  02:00:00,270.334121849,1.59524907183,3.87588289699,0.0,24.9203635341,149.522181205,6.55149165411,4.36217329535,2.18931835876
 01/01  03:00:00,277.093044616,1.99406133979,4.39353275911,0.0,24.9203635341,149.522181205,7.38114415057,5.19187315991,2.18927099066
 01/01  04:00:00,268.436731092,1.59524907183,2.72448383645,0.0,24.9203635341,149.522181205,7.30222960872,5.11281915197,2.18941045675
 01/01  05:00:00,287.518896595,1.99406133979,2.66859709413,0.0,24.9203635341,149.522181205,9.28354607808,7.09413849402,2.18940758406
 01/01  06:00:00,300.629218755,1.59524907183,0.929905874111,0.0,24.9203635341,149.522181205,11.9214649696,7.55714917563,4.36431579401
 01/01  07:00:00,354.922108702,1.99406133979,0.727388729224,0.0,24.9203635341,149.522181205,13.5281344714,11.3387376538,2.18939681767
 01/01  08:00:00,348.163864336,1.59524907183,0.0671711572654,0.0,24.9203635341,149.522181205,14.3001209866,12.1107398075,2.18938117912
 01/01  09:00:00,319.882813202,1.99406133979,0.341594404395,0.0,24.9203635341,149.522181205,11.9287273101,9.73941843671,2.18930887337
 01/01  10:00:00,279.981261242,1.59524907183,0.437246465011,0.0,24.9203635341,149.522181205,9.31678756995,7.12740974179,2.18937782816
 01/01  11:00:00,248.230816751,1.99406133979,2.43493050979,0.0,24.9203635341,149.522181205,7.90523331331,5.71606910967,2.18916420364
 01/01  12:00:00,266.217688691,3.15814927534,19.6963059942,0.0,24.9203635341,149.522181205,4.83430664703,2.643248991,2.19105765603
 01/01  13:00:00,465.146954146,17.6554122432,169.442896933,0.0,24.9203635341,149.522181205,2.19091417224,0.0,2.19091417224
 01/01  14:00:00,444.938739814,14.8782555158,147.735451309,0.0,24.9203635341,149.522181205,4.3677491259,0.0,4.3677491259
 01/01  15:00:00,532.112298367,20.7678869259,212.899662974,0.0,24.9203635341,149.522181205,4.36247488575,0.0,4.36247488575
 01/01  16:00:00,364.509546878,9.80856235734,106.466886566,0.0,24.9203635341,149.522181205,2.18933822422,0.0,2.18933822422
 01/01  17:00:00,259.999890444,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926623693,0.0,2.18926623693
 01/01  18:00:00,339.384817202,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919426159,0.0,2.18919426159
 01/01  19:00:00,347.928483913,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894036055,0.0,2.1894036055
 01/01  20:00:00,323.484088242,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933167228,0.0,2.18933167228
 01/01  21:00:00,323.484088223,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925974026,0.0,2.18925974026
 01/01  22:00:00,299.041163185,0.0,0.0,0.0,24.9203635341,149.522181205,2.19199616445,0.0,2.19199616445
 01/01  23:00:00,274.595297061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937853373,0.0,2.18937853373
 01/01  24:00:00,250.150901443,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930658689,0.0,2.18930658689
 01/02  01:00:00,287.76992256,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030064208,0.0,2.19030064208
 01/02  02:00:00,287.769922704,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025747839,0.0,2.19025747839
 01/02  03:00:00,331.891370716,1.19643680387,5.01550980708,0.0,24.9203635341,199.362908273,6.20834734764,1.84796150717,4.36038584048
 01/02  04:00:00,335.92926524,1.59524907183,5.16604700464,0.0,24.9203635341,199.362908273,5.03809640409,2.84773748641,2.19035891768
 01/02  05:00:00,342.526028639,1.99406133979,5.99761772617,0.0,24.9203635341,199.362908273,6.00001014052,3.80969393953,2.19031620099
 01/02  06:00:00,382.643090457,1.59524907183,3.93012133895,0.0,49.8407270682,199.362908273,7.66762276383,3.30149277131,4.36612999253
 01/02  07:00:00,732.745199124,29.414650643,213.683428477,0.0,49.8407270682,199.362908273,375.390529922,373.19847479,2.19205513189
 01/02  08:00:00,736.839003556,29.414650643,114.045151261,0.0,149.522181205,199.362908273,347.008115366,338.25596614,8.75214922658
 01/02  09:00:00,1214.9281424,29.414650643,77.6480676436,0.0,448.566543614,448.566543614,162.686735352,145.080376626,17.6063587261
 01/02  10:00:00,1247.0501905,29.414650643,145.234101265,0.0,448.566543614,448.566543614,125.916045631,108.28540553,17.6306401006
 01/02  11:00:00,1243.54635513,29.414650643,190.251507974,0.0,448.566543614,448.566543614,132.4290734,114.794349981,17.6347234196
 01/02  12:00:00,1259.20341599,29.414650643,205.685468579,0.0,448.566543614,448.566543614,122.582860675,100.466157786,22.1167028888
 01/02  13:00:00,1248.93976246,29.414650643,244.972794564,0.0,448.566543614,398.725816546,145.950236127,119.301788206,26.6484479204
 01/02  14:00:00,1325.17378658,29.414650643,270.915788991,0.0,448.566543614,448.566543614,97.3587072779,72.9557340057,24.4029732722
 01/02  15:00:00,1339.98694111,29.414650643,285.008540301,0.0,448.566543614,448.566543614,64.2966355703,48.8959342827,15.4007012876
 01/02  16:00:00,1346.65640004,29.414650643,291.443316534,0.0,448.566543614,448.566543614,54.4114225747,39.0178816993,15.3935408754
 01/02  17:00:00,1395.65390154,29.414650643,291.649596194,0.0,448.566543614,448.566543614,60.1499023133,40.2692543177,19.8806479957
 01/02  18:00:00,1318.69697978,29.414650643,285.188972964,0.0,348.885089477,398.725816546,97.4007536561,84.2433520243,13.1574016318
 01/02  19:00:00,1113.68987391,29.414650643,271.473002781,0.0,249.203635341,299.044362409,147.435776356,138.676488475,8.7592878811
 01/02  20:00:00,1062.79014894,29.414650643,245.396249588,0.0,249.203635341,299.044362409,161.768743831,153.031690449,8.73705338195
 01/02  21:00:00,845.319064303,29.414650643,178.148736988,0.0,149.522181205,249.203635341,224.849223169,218.285544076,6.56367909263
 01/02  22:00:00,753.29712008,29.414650643,111.200954198,0.0,149.522181205,249.203635341,255.490795079,251.124861032,4.36593404724
 01/02  23:00:00,349.356879347,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903005017,0.0,2.1903005017
 01/02  24:00:00,299.992120416,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025765945,0.0,2.19025765945
 01/03  01:00:00,287.769924313,0.0,0.0,0.0,24.9203635341,199.362908273,4.36039608685,0.0,4.36039608685
 01/03  02:00:00,287.769924247,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013807334,0.0,2.19013807334
 01/03  03:00:00,287.76992411,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009822909,0.0,2.19009822909
 01/03  04:00:00,287.7699241,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005846709,0.0,2.19005846709
 01/03  05:00:00,299.992121987,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036325219,0.0,2.19036325219
 01/03  06:00:00,349.358354065,0.0,0.0,0.0,49.8407270682,199.362908273,4.36597386875,0.0,4.36597386875
 01/03  07:00:00,740.832756331,29.414650643,220.062734844,0.0,49.8407270682,199.362908273,511.78122614,507.416908803,4.36431733716
 01/03  08:00:00,691.267998128,29.414650643,77.7661100778,0.0,149.522181205,199.362908273,449.632457639,440.87985052,8.75260711875
 01/03  09:00:00,1166.53686802,29.414650643,41.247002079,0.0,448.566543614,448.566543614,171.833873477,156.424733795,15.4091396824
 01/03  10:00:00,1249.31409707,29.6721191988,146.681941307,0.0,448.566543614,448.566543614,103.014980639,85.3865816684,17.6283989708
 01/03  11:00:00,1349.2904455,31.908236578,286.700206493,0.0,448.566543614,448.566543614,73.0560291116,55.4197457604,17.6362833511
 01/03  12:00:00,1421.97045391,35.0441178918,351.386038872,0.0,448.566543614,448.566543614,65.5974170056,43.4780546424,22.1193623632
 01/03  13:00:00,1417.62514215,36.2065202388,398.888657175,0.0,448.566543614,398.725816546,71.4329221957,44.7733807349,26.6595414608
 01/03  14:00:00,1496.17054456,36.3863203856,427.257327647,0.0,448.566543614,448.566543614,45.6533381692,21.2523958373,24.4009423319
 01/03  15:00:00,1520.27947247,36.3625718208,448.226321804,0.0,448.566543614,448.566543614,20.6806987079,3.08160209211,17.5990966158
 01/03  16:00:00,1531.0393392,35.9959453017,458.864487008,0.0,448.566543614,448.566543614,17.1346009546,1.74066268325,15.3939382713
 01/03  17:00:00,1575.20074833,33.6699327707,456.455048624,0.0,448.566543614,448.566543614,24.7899865289,4.90815906059,19.8818274683
 01/03  18:00:00,1488.22780014,30.5228372075,442.774622973,0.0,348.885089477,398.725816546,30.1544014299,19.1857614813,10.9686399486
 01/03  19:00:00,1280.08015973,29.4262691456,427.508123603,0.0,249.203635341,299.044362409,68.2284623482,57.2836881057,10.9447742425
 01/03  20:00:00,1241.17602833,29.414650643,414.345668849,0.0,249.203635341,299.044362409,78.6687467908,72.1111289239,6.55761786695
 01/03  21:00:00,1083.93176169,29.414650643,407.37765243,0.0,149.522181205,249.203635341,114.354709456,105.610056899,8.7446525563
 01/03  22:00:00,1052.91121388,29.414650643,401.74414098,0.0,149.522181205,249.203635341,122.801395895,118.435420109,4.36597578571
 01/03  23:00:00,349.356881195,0.0,0.0,0.0,49.8407270682,199.362908273,2.19021461147,0.0,2.19021461147
 01/03  24:00:00,299.992121942,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017493911,0.0,2.19017493911
 01/04  01:00:00,287.769925679,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013949495,0.0,2.19013949495
 01/04  02:00:00,287.769925794,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010257628,0.0,2.19010257628
 01/04  03:00:00,287.769926031,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006576143,0.0,2.19006576143
 01/04  04:00:00,287.769925975,0.0,0.0,0.0,24.9203635341,199.362908273,4.36071132033,0.0,4.36071132033
 01/04  05:00:00,299.992123507,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030036742,0.0,2.19030036742
 01/04  06:00:00,349.358356356,0.0,0.0,0.0,49.8407270682,199.362908273,4.36608163165,0.0,4.36608163165
 01/04  07:00:00,943.488547379,29.61053367,413.59897223,0.0,49.8407270682,199.362908273,157.329364189,155.13718012,2.19218406911
 01/04  08:00:00,1043.87901753,29.414650643,410.734082436,0.0,149.522181205,199.362908273,162.506312045,153.754340694,8.75197135105
 01/04  09:00:00,1552.03676938,29.4250186502,403.825257818,0.0,448.566543614,448.566543614,56.0203395537,38.4119854317,17.608354122
 01/04  10:00:00,1530.62105707,31.9214937861,414.261085503,0.0,448.566543614,448.566543614,41.6293261884,23.9964635377,17.6328626507
 01/04  11:00:00,1500.2292103,35.4006264746,428.634873123,0.0,448.566543614,448.566543614,34.1225734548,16.4863884842,17.6361849706
 01/04  12:00:00,1515.88034089,36.4031334482,443.284242022,0.0,448.566543614,448.566543614,32.8245482365,10.7050755841,22.1194726524
 01/04  13:00:00,1476.60614437,36.4288710099,453.819608503,0.0,448.566543614,398.725816546,38.0035401867,11.3504225484,26.6531176383
 01/04  14:00:00,1531.10211269,36.4288710099,458.484824866,0.0,448.566543614,448.566543614,25.2115595476,0.806781027372,24.4047785202
 01/04  15:00:00,1525.86633555,36.4174652874,453.270928673,0.0,448.566543614,448.566543614,15.4043470667,0.0,15.4043470667
 01/04  16:00:00,1516.20222104,34.4972945506,445.52747917,0.0,448.566543614,448.566543614,15.394821657,0.0,15.394821657
 01/04  17:00:00,1555.05397047,32.1610564077,437.821238384,0.0,448.566543614,448.566543614,22.1298740893,0.0369745226848,22.0928995666
 01/04  18:00:00,1467.40329951,30.6028820484,421.867217632,0.0,348.885089477,398.725816546,20.4650899089,9.49481921881,10.9702706901
 01/04  19:00:00,1263.53794397,29.5962854722,410.181838238,0.0,249.203635341,299.044362409,51.9825061813,41.0385689638,10.9439372175
 01/04  20:00:00,1238.44937046,29.414650643,410.447914856,0.0,249.203635341,299.044362409,58.6918477745,52.1335888522,6.55825892227
 01/04  21:00:00,1092.78742075,29.414650643,414.744749521,0.0,149.522181205,249.203635341,84.6155826341,75.8713302902,8.74425234392
 01/04  22:00:00,1065.60394535,29.414650643,412.902693502,0.0,149.522181205,249.203635341,88.3466371977,86.1534544586,2.19318273907
 01/04  23:00:00,349.356882924,0.0,0.0,0.0,49.8407270682,199.362908273,4.36052304662,0.0,4.36052304662
 01/04  24:00:00,299.992123685,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010230261,0.0,2.19010230261
 01/05  01:00:00,287.76992722,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007034528,0.0,2.19007034528
 01/05  02:00:00,287.769927156,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903821046,0.0,2.1903821046
 01/05  03:00:00,287.769927172,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034806654,0.0,2.19034806654
 01/05  04:00:00,287.769927337,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031409722,0.0,2.19031409722
 01/05  05:00:00,299.992125182,0.0,0.0,0.0,24.9203635341,199.362908273,4.36052651787,0.0,4.36052651787
 01/05  06:00:00,349.358358694,0.0,0.0,0.0,49.8407270682,199.362908273,2.19273379277,0.0,2.19273379277
 01/05  07:00:00,969.473457887,30.7253966638,438.072691317,0.0,49.8407270682,199.362908273,88.8520014142,84.4874835776,4.36451783661
 01/05  08:00:00,1080.48525189,29.414650643,444.618408581,0.0,149.522181205,199.362908273,104.048239939,95.2952483283,8.75299161071
 01/05  09:00:00,1595.36458674,29.414650643,444.883470473,0.0,448.566543614,448.566543614,63.6818723035,46.0738639255,17.608008378
 01/05  10:00:00,1563.96687609,29.414650643,449.453609281,0.0,448.566543614,448.566543614,55.5684549883,37.9390864303,17.629368558
 01/05  11:00:00,1518.47842046,29.414650643,452.859449592,0.0,448.566543614,448.566543614,48.0146035613,30.3753965494,17.6392070119
 01/05  12:00:00,1525.74694995,29.414650643,460.130372358,0.0,448.566543614,448.566543614,44.4878722311,22.3673634551,22.120508776
 01/05  13:00:00,1459.98018373,29.414650643,444.208761456,0.0,448.566543614,398.725816546,58.2503176174,31.5990257784,26.651291839
 01/05  14:00:00,1471.46331301,29.415841166,406.091263796,0.0,448.566543614,448.566543614,53.3510118743,28.944147332,24.4068645424
 01/05  15:00:00,1465.17110394,29.6737195884,399.293289568,0.0,448.566543614,448.566543614,48.770601938,33.3693275052,15.4012744328
 01/05  16:00:00,1459.16114035,30.0104885883,392.946177015,0.0,448.566543614,448.566543614,49.9228200321,34.5286830987,15.3941369334
 01/05  17:00:00,1504.3168199,30.3139186035,388.902175013,0.0,448.566543614,448.566543614,57.0887558676,37.2032752784,19.8854805892
 01/05  18:00:00,1418.89927698,29.414650643,383.515807437,0.0,348.885089477,398.725816546,72.7769966991,59.6165377558,13.1604589433
 01/05  19:00:00,1220.12905077,29.414650643,368.743677176,0.0,249.203635341,299.044362409,105.852609394,94.9088541122,10.9437552817
 01/05  20:00:00,1161.37696318,29.414650643,337.885044649,0.0,249.203635341,299.044362409,120.256057534,113.697901422,6.55815611176
 01/05  21:00:00,972.008279409,29.414650643,296.34955869,0.0,149.522181205,249.203635341,156.537135265,147.792035128,8.7451001369
 01/05  22:00:00,891.735364884,29.414650643,236.564663906,0.0,149.522181205,249.203635341,187.9464318,185.753275563,2.19315623678
 01/05  23:00:00,349.356884437,0.0,0.0,0.0,49.8407270682,199.362908273,4.36046858626,0.0,4.36046858626
 01/05  24:00:00,299.992125241,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007927636,0.0,2.19007927636
 01/06  01:00:00,287.769928704,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039637598,0.0,2.19039637598
 01/06  02:00:00,287.769928569,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036514075,0.0,2.19036514075
 01/06  03:00:00,287.769928596,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033398635,0.0,2.19033398635
 01/06  04:00:00,287.769928769,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030290031,0.0,2.19030290031
 01/06  05:00:00,299.992126638,0.0,0.0,0.0,24.9203635341,199.362908273,4.36051277027,0.0,4.36051277027
 01/06  06:00:00,349.358361041,0.0,0.0,0.0,49.8407270682,199.362908273,2.19273602657,0.0,2.19273602657
 01/06  07:00:00,736.951622866,30.0787070998,217.341814922,0.0,49.8407270682,199.362908273,585.903395378,581.538865773,4.36452960544
 01/06  08:00:00,535.210227697,29.414650643,0.0,0.0,149.522181205,199.362908273,646.189745856,637.4366107,8.75313515559
 01/06  09:00:00,1093.94003487,29.414650643,32.3690754411,0.0,448.566543614,448.566543614,261.816863468,244.206646484,17.6102169847
 01/06  10:00:00,1125.29878839,29.5487405193,52.4268198456,0.0,448.566543614,448.566543614,138.767256105,121.135757864,17.6314982411
 01/06  11:00:00,1112.27536339,31.7990234547,82.104381787,0.0,448.566543614,448.566543614,104.844579865,87.206082325,17.6384975402
 01/06  12:00:00,1189.6015366,34.4433147892,145.553709526,0.0,448.566543614,448.566543614,106.496784605,84.3775391993,22.1192454059
 01/06  13:00:00,1187.18162011,35.8484812759,184.956443878,0.0,448.566543614,398.725816546,123.301804861,96.6476198322,26.6541850286
 01/06  14:00:00,1256.70977891,35.6294901339,200.708248341,0.0,448.566543614,448.566543614,91.1809321531,66.77444386,24.4064882932
 01/06  15:00:00,1223.80798578,33.1640875708,174.021169986,0.0,448.566543614,448.566543614,62.8749845671,47.4718326693,15.4031518978
 01/06  16:00:00,1199.16756887,33.5375400461,155.534002065,0.0,448.566543614,448.566543614,49.0300014545,33.6338448021,15.3961566524
 01/06  17:00:00,1203.59319928,32.5909019504,119.346629399,0.0,448.566543614,448.566543614,67.4159888055,45.3231083734,22.0928804321
 01/06  18:00:00,1024.14933742,29.414650643,34.2339790688,0.0,348.885089477,398.725816546,149.51695099,138.546142462,10.970808528
 01/06  19:00:00,751.387695508,29.414650643,0.0,0.0,249.203635341,299.044362409,299.646215646,288.700864884,10.9453507614
 01/06  20:00:00,727.091905398,29.414650643,0.0,0.0,249.203635341,299.044362409,472.89266092,466.333542454,6.55911846667
 01/06  21:00:00,577.708204156,29.414650643,0.0,0.0,149.522181205,249.203635341,609.148572255,600.403243669,8.74532858586
 01/06  22:00:00,553.402663383,29.414650643,0.0,0.0,149.522181205,249.203635341,718.98302384,714.617298721,4.36572511894
 01/06  23:00:00,349.356885852,0.0,0.0,0.0,49.8407270682,199.362908273,2.1900880056,0.0,2.1900880056
 01/06  24:00:00,299.992126535,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979100119,0.0,2.18979100119
 01/07  01:00:00,237.929202951,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037712777,0.0,2.19037712777
 01/07  02:00:00,237.929202971,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034869274,0.0,2.19034869274
 01/07  03:00:00,271.565391599,1.99406133979,0.213559711637,0.0,24.9203635341,149.522181205,11.6600863333,9.4697660214,2.1903203119
 01/07  04:00:00,265.946022256,1.59524907183,0.248327329472,0.0,24.9203635341,149.522181205,14.6902727439,10.3295767979,4.36069594597
 01/07  05:00:00,282.427800834,1.99406133979,0.223974706732,0.0,24.9203635341,149.522181205,19.445141389,17.2547654138,2.19037597526
 01/07  06:00:00,298.533819557,1.59524907183,0.135923324666,0.0,24.9203635341,149.522181205,21.2773146679,16.9108683633,4.36644630458
 01/07  07:00:00,693.772966283,29.414650643,200.026833344,0.0,49.8407270682,199.362908273,830.875976526,828.683819117,2.19215740865
 01/07  08:00:00,438.296112073,29.414650643,0.0,0.0,49.8407270682,199.362908273,2233.03207675,2226.48475661,6.5473201391
 01/07  09:00:00,652.405456887,29.414650643,0.0,0.0,249.203635341,249.203635341,988.101584447,981.54275534,6.5588291064
 01/07  10:00:00,614.815872493,29.414650643,0.0,0.0,249.203635341,249.203635341,591.535249706,581.222445575,10.3128041311
 01/07  11:00:00,565.602179614,29.7313223658,0.0,0.0,249.203635341,249.203635341,365.076254028,355.690290213,9.3859638142
 01/07  12:00:00,612.282236898,31.3685303038,34.1604147381,0.0,249.203635341,249.203635341,217.739976442,206.785243485,10.9547329564
 01/07  13:00:00,613.965262756,31.4811582617,27.0034871955,0.0,249.203635341,249.203635341,221.275097692,212.517761679,8.75733601281
 01/07  14:00:00,564.940427699,29.4551998601,0.0,0.0,249.203635341,249.203635341,284.951570143,276.198245924,8.7533242195
 01/07  15:00:00,315.646819689,29.414650643,0.0,0.0,74.7610906023,174.442544739,272.37091169,265.812373769,6.55853792042
 01/07  16:00:00,341.261756012,29.414650643,8.04376350015,0.0,74.7610906023,174.442544739,226.434793762,219.881679449,6.55311431306
 01/07  17:00:00,375.259749811,29.414650643,2.20892943369,0.0,74.7610906023,174.442544739,248.877278409,242.321615269,6.55566314082
 01/07  18:00:00,360.718368265,29.414650643,0.0,0.0,24.9203635341,149.522181205,426.545381884,422.181306252,4.36407563138
 01/07  19:00:00,347.929967624,0.0,0.0,0.0,24.9203635341,149.522181205,4.3640967644,0.0,4.3640967644
 01/07  20:00:00,323.485571814,0.0,0.0,0.0,24.9203635341,149.522181205,2.19199585914,0.0,2.19199585914
 01/07  21:00:00,323.485572168,0.0,0.0,0.0,24.9203635341,149.522181205,4.3643608781,0.0,4.3643608781
 01/07  22:00:00,313.054179827,0.797624535916,0.101132143742,0.0,24.9203635341,149.522181205,6.96683715598,2.59872192209,4.36811523389
 01/07  23:00:00,302.777669161,1.59524907183,0.355317041785,0.0,24.9203635341,149.522181205,8.14878061376,5.95864380533,2.19013680843
 01/07  24:00:00,285.273837643,1.99406133979,0.412684004912,0.0,24.9203635341,149.522181205,13.7707559892,11.5806472067,2.19010878253
 01/08  01:00:00,265.975184933,1.59524907183,0.302626052147,0.0,24.9203635341,149.522181205,13.6941632236,11.504748737,2.18941448654
 01/08  02:00:00,266.265428094,1.99406133979,0.214862653752,0.0,24.9203635341,149.522181205,20.7916690673,18.6023651416,2.18930392566
 01/08  03:00:00,260.491584527,1.59524907183,0.084998921017,0.0,24.9203635341,149.522181205,19.3448763151,17.1554531776,2.18942313747
 01/08  04:00:00,239.95924824,1.99406133979,0.0,0.0,24.9203635341,149.522181205,36.6186733661,34.4294744907,2.18919887544
 01/08  05:00:00,251.778846764,1.59524907183,0.0,0.0,24.9203635341,149.522181205,32.9557192965,30.7662882088,2.18943108763
 01/08  06:00:00,276.652662033,1.99406133979,0.0,0.0,24.9203635341,149.522181205,62.1328993814,57.7692528032,4.3636465782
 01/08  07:00:00,325.131498774,1.59524907183,0.0,0.0,24.9203635341,149.522181205,50.4081575015,48.2187302827,2.18942721875
 01/08  08:00:00,332.919296122,1.99406133979,0.0,0.0,24.9203635341,149.522181205,78.7575348874,76.5683317661,2.18920312138
 01/08  09:00:00,298.317836127,1.59524907183,0.0,0.0,24.9203635341,149.522181205,50.3272273321,50.3072273321,0.02
 01/08  10:00:00,262.074766608,1.99406133979,0.0,0.0,24.9203635341,149.522181205,73.6631271798,71.4736904372,2.18943674254
 01/08  11:00:00,212.755204858,1.59524907183,0.0,0.0,24.9203635341,149.522181205,44.9016375344,42.7122540519,2.18938348251
 01/08  12:00:00,213.162068052,1.99406133979,0.0,0.0,24.9203635341,149.522181205,52.9155856536,48.5529094828,4.36267617081
 01/08  13:00:00,212.738706593,1.59524907183,0.0,0.0,24.9203635341,149.522181205,29.3638156661,27.1724986624,2.19131700375
 01/08  14:00:00,224.542814042,1.99406133979,0.00479985524512,0.0,24.9203635341,149.522181205,29.2659775461,24.8975401128,4.36843743327
 01/08  15:00:00,234.012605827,1.59524907183,0.0954280971399,0.0,24.9203635341,149.522181205,20.0738607334,15.7111613984,4.36269933499
 01/08  16:00:00,239.396623724,1.99406133979,0.173939155497,0.0,24.9203635341,149.522181205,23.6215999194,21.4322274484,2.18937247095
 01/08  17:00:00,288.003839181,1.59524907183,0.279272014568,0.0,24.9203635341,149.522181205,18.567542678,16.37810751,2.18943516795
 01/08  18:00:00,365.855484573,1.99406133979,0.358490925403,0.0,24.9203635341,149.522181205,24.8604127544,22.6711446603,2.18926809405
 01/08  19:00:00,374.676907143,1.59524907183,0.323167744942,0.0,24.9203635341,149.522181205,20.756311137,18.5668664414,2.18944469557
 01/08  20:00:00,353.192835044,1.99406133979,0.280490181577,0.0,24.9203635341,149.522181205,25.942204036,25.922204036,0.02
 01/08  21:00:00,347.49329884,1.59524907183,0.209229402921,0.0,24.9203635341,149.522181205,23.595451784,21.4060034677,2.18944831623
 01/08  22:00:00,324.657177743,1.99406133979,0.119108180171,0.0,24.9203635341,149.522181205,34.7111365026,30.3465974071,4.36453909551
 01/08  23:00:00,297.157497063,1.59524907183,0.0825626074103,0.0,24.9203635341,149.522181205,26.5098128996,24.320368553,2.18944434662
 01/08  24:00:00,265.232238678,1.99406133979,0.0165319060241,0.0,24.9203635341,149.522181205,37.9771195814,35.7878992389,2.18922034247
 01/09  01:00:00,295.909020959,1.59524907183,0.0,0.0,24.9203635341,199.362908273,28.8820644839,26.6916760769,2.19038840704
 01/09  02:00:00,289.807093431,1.99406133979,0.0,0.0,24.9203635341,199.362908273,41.5723643893,39.3821396299,2.19022475937
 01/09  03:00:00,289.397479099,1.59524907183,0.0,0.0,24.9203635341,199.362908273,33.9551778717,29.5945867352,4.36059113646
 01/09  04:00:00,289.815180701,1.99406133979,0.0,0.0,24.9203635341,199.362908273,49.1823863627,46.9920196935,2.19036666925
 01/09  05:00:00,301.631249093,1.59524907183,0.0,0.0,24.9203635341,199.362908273,42.4733004164,40.2831669848,2.19013343161
 01/09  06:00:00,351.422201509,1.99406133979,0.0,0.0,49.8407270682,199.362908273,68.2448492331,63.8788475195,4.36600171356
 01/09  07:00:00,700.629049523,29.414650643,199.685607939,0.0,49.8407270682,199.362908273,1170.38044672,1168.18825489,2.19219183486
 01/09  08:00:00,536.251260565,29.414650643,0.0,0.0,149.522181205,199.362908273,1380.4921766,1371.33710869,9.15506790926
 01/09  09:00:00,1049.88029884,29.414650643,0.0,0.0,448.566543614,448.566543614,934.318407579,917.113051814,17.2053557657
 01/09  10:00:00,1012.99177149,29.414650643,0.0,0.0,448.566543614,448.566543614,730.904826227,713.271938853,17.6328873745
 01/09  11:00:00,963.931346194,29.414650643,0.0,0.0,448.566543614,448.566543614,600.344161478,582.703223823,17.6409376552
 01/09  12:00:00,963.850772113,29.414650643,0.0,0.0,448.566543614,448.566543614,547.377333931,525.252724239,22.1246096917
 01/09  13:00:00,913.991327752,29.414650643,0.0,0.0,448.566543614,398.725816546,544.270495135,517.600612919,26.6698822155
 01/09  14:00:00,963.743771252,29.414650643,0.0,0.0,448.566543614,448.566543614,480.450256045,453.822303952,26.6279520933
 01/09  15:00:00,963.670402154,29.414650643,0.0,0.0,448.566543614,448.566543614,421.146578278,405.744586242,15.4019920361
 01/09  16:00:00,963.602092186,29.414650643,0.0,0.0,448.566543614,448.566543614,367.884428898,352.488075625,15.3963532727
 01/09  17:00:00,1012.45326656,29.414650643,0.0,0.0,448.566543614,448.566543614,339.553186842,319.667327024,19.8858598172
 01/09  18:00:00,933.834081648,29.414650643,0.0,0.0,348.885089477,398.725816546,410.444434984,397.283860575,13.1605744084
 01/09  19:00:00,751.675893402,29.414650643,0.0,0.0,249.203635341,299.044362409,536.018007804,525.072815414,10.9451923902
 01/09  20:00:00,727.271482129,29.414650643,0.0,0.0,249.203635341,299.044362409,577.171020664,570.61268165,6.55833901455
 01/09  21:00:00,577.804745073,29.414650643,0.0,0.0,149.522181205,249.203635341,635.168609317,626.423039711,8.74556960609
 01/09  22:00:00,553.419998624,29.414650643,0.0,0.0,149.522181205,249.203635341,689.950267733,687.75702247,2.19324526346
 01/09  23:00:00,349.356889984,0.0,0.0,0.0,49.8407270682,199.362908273,4.36056978475,0.0,4.36056978475
 01/09  24:00:00,299.992130701,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018045837,0.0,2.19018045837
 01/10  01:00:00,287.769934014,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016182953,0.0,2.19016182953
 01/10  02:00:00,287.769933979,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014152356,0.0,2.19014152356
 01/10  03:00:00,327.849759898,1.99406133979,3.72476239387,0.0,24.9203635341,199.362908273,12.4001677968,10.2100465287,2.19012126806
 01/10  04:00:00,318.511849905,1.59524907183,2.9495221255,0.0,24.9203635341,199.362908273,11.8584471477,9.66834609596,2.1901010517
 01/10  05:00:00,337.232752151,1.99406133979,2.54686849672,0.0,24.9203635341,199.362908273,19.6830630242,15.322223032,4.36083999214
 01/10  06:00:00,378.802551852,1.59524907183,1.70329965796,0.0,49.8407270682,199.362908273,17.9774350117,13.6110155048,4.36641950693
 01/10  07:00:00,702.734292354,29.414650643,204.896140027,0.0,49.8407270682,199.362908273,964.098321658,961.906304935,2.1920167228
 01/10  08:00:00,536.185865843,29.414650643,0.0,0.0,149.522181205,199.362908273,1379.46725105,1370.71532971,8.75192133445
 01/10  09:00:00,1049.71721528,29.414650643,0.0,0.0,448.566543614,448.566543614,781.375036281,763.766451602,17.6085846797
 01/10  10:00:00,1012.83121329,29.414650643,0.0,0.0,448.566543614,448.566543614,559.38106235,541.74719169,17.6338706601
 01/10  11:00:00,964.107050442,29.6950213418,0.0,0.0,448.566543614,448.566543614,454.291135885,436.649354286,17.6417815989
 01/10  12:00:00,965.66869539,31.4614762335,0.0,0.0,448.566543614,448.566543614,309.650560437,287.527285741,22.1232746967
 01/10  13:00:00,1030.26265135,32.9525660683,69.7804379247,0.0,448.566543614,398.725816546,210.233230663,183.565941239,26.6672894237
 01/10  14:00:00,1063.22619459,34.3699388978,40.3543032264,0.0,448.566543614,448.566543614,157.696233872,131.070239802,26.6259940702
 01/10  15:00:00,1074.79754892,34.3675394573,50.1995037565,0.0,448.566543614,448.566543614,115.0279312,99.6249666069,15.4029645933
 01/10  16:00:00,1081.16211681,32.9374346427,55.8079841584,0.0,448.566543614,448.566543614,82.8402931284,67.4438894876,15.3964036408
 01/10  17:00:00,1093.68510468,30.5463932323,33.0524511434,0.0,448.566543614,448.566543614,100.202344976,80.3146730335,19.8876719427
 01/10  18:00:00,933.721352117,29.414650643,0.0,0.0,348.885089477,398.725816546,276.145943967,262.986091857,13.1598521102
 01/10  19:00:00,751.667173248,29.414650643,0.0,0.0,249.203635341,299.044362409,476.353971063,467.592831972,8.76113909137
 01/10  20:00:00,727.29364976,29.414650643,0.0,0.0,249.203635341,299.044362409,534.263156274,525.525166447,8.73798982652
 01/10  21:00:00,577.894996213,29.414650643,0.0,0.0,149.522181205,249.203635341,632.093000375,623.981371951,8.11162842416
 01/10  22:00:00,553.584632327,29.414650643,0.0,0.0,149.522181205,249.203635341,723.914083867,721.089954219,2.82412964781
 01/10  23:00:00,349.35689127,0.0,0.0,0.0,49.8407270682,199.362908273,4.36051861497,0.0,4.36051861497
 01/10  24:00:00,299.99213214,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986256638,0.0,2.18986256638
 01/11  01:00:00,287.769935305,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042179002,0.0,2.19042179002
 01/11  02:00:00,287.769935186,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904037759,0.0,2.1904037759
 01/11  03:00:00,314.37664043,1.59524907183,0.163475312101,0.0,24.9203635341,199.362908273,8.60917802503,6.418792225,2.19038580003
 01/11  04:00:00,320.074106381,1.99406133979,0.238351224247,0.0,24.9203635341,199.362908273,12.4206436588,10.2302758087,2.19036785012
 01/11  05:00:00,318.642934873,1.59524907183,0.0750982538867,0.0,24.9203635341,199.362908273,19.1311375479,14.7703123969,4.36082515095
 01/11  06:00:00,364.436941834,1.99406133979,0.0250157829548,0.0,49.8407270682,199.362908273,21.5781250192,19.3848268014,2.19329821781
 01/11  07:00:00,689.777218586,29.414650643,196.362788314,0.0,49.8407270682,199.362908273,775.999068509,771.634822526,4.36424598307
 01/11  08:00:00,537.976867104,29.414650643,0.0,0.0,149.522181205,199.362908273,2046.18675118,2037.43372921,8.75302197031
 01/11  09:00:00,1051.0621909,29.414650643,0.0,0.0,448.566543614,448.566543614,939.568154044,921.956179724,17.6119743201
 01/11  10:00:00,1013.57607048,29.414650643,0.0,0.0,448.566543614,448.566543614,579.538440681,561.903006093,17.6354345881
 01/11  11:00:00,964.624470801,29.974317625,0.0,0.0,448.566543614,448.566543614,363.128210199,345.48731445,17.6408957488
 01/11  12:00:00,1042.86693736,32.1823497767,53.2285046874,0.0,448.566543614,448.566543614,172.553479316,150.430556386,22.1229229299
 01/11  13:00:00,1033.92086424,33.8885857463,57.6417525623,0.0,448.566543614,398.725816546,139.498326233,112.829406132,26.6689201014
 01/11  14:00:00,1113.90189692,35.1392146028,82.6439868571,0.0,448.566543614,448.566543614,116.280179538,89.6522712361,26.6279083024
 01/11  15:00:00,1133.54004,34.8668685368,98.1553592421,0.0,448.566543614,448.566543614,83.7680528931,68.3639835202,15.4040693729
 01/11  16:00:00,1124.50215731,33.2900482151,91.1886783226,0.0,448.566543614,448.566543614,65.9836964086,50.5860800003,15.3976164082
 01/11  17:00:00,1141.59434253,30.9522205826,65.331491023,0.0,448.566543614,448.566543614,74.7579313264,54.8711921734,19.886739153
 01/11  18:00:00,1020.23011861,29.414650643,30.6091123402,0.0,348.885089477,398.725816546,118.148708125,104.987613511,13.1610946131
 01/11  19:00:00,773.615081096,29.414650643,4.76809786729,0.0,249.203635341,299.044362409,194.014077882,183.068865005,10.9452128777
 01/11  20:00:00,726.991502992,29.414650643,0.0,0.0,249.203635341,299.044362409,244.390512708,237.831856561,6.55865614693
 01/11  21:00:00,577.528456316,29.414650643,0.0,0.0,149.522181205,249.203635341,311.681880288,302.936965102,8.74491518517
 01/11  22:00:00,553.137255245,29.414650643,0.0,0.0,149.522181205,249.203635341,373.852103374,371.659279255,2.19282411858
 01/11  23:00:00,349.356892522,0.0,0.0,0.0,49.8407270682,199.362908273,4.36073295712,0.0,4.36073295712
 01/11  24:00:00,299.992133148,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030424637,0.0,2.19030424637
 01/12  01:00:00,287.76993641,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029032067,0.0,2.19029032067
 01/12  02:00:00,287.769936419,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027482082,0.0,2.19027482082
 01/12  03:00:00,287.769936584,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025939133,0.0,2.19025939133
 01/12  04:00:00,294.742259102,0.398812267958,0.0283922625466,0.0,24.9203635341,199.362908273,5.720968746,1.36028479289,4.36068395311
 01/12  05:00:00,335.228938335,1.99406133979,0.434506460212,0.0,24.9203635341,199.362908273,9.21815981089,7.0279464059,2.19021340499
 01/12  06:00:00,377.60253336,1.59524907183,0.443459654637,0.0,49.8407270682,199.362908273,12.0008860122,7.63456101772,4.36632499452
 01/12  07:00:00,700.716253578,29.414650643,198.666126859,0.0,49.8407270682,199.362908273,649.16824972,646.976058593,2.1921911265
 01/12  08:00:00,535.344036934,29.414650643,0.0,0.0,149.522181205,199.362908273,640.343097548,631.5902587,8.75283884829
 01/12  09:00:00,1246.08798765,29.414650643,114.731683067,0.0,448.566543614,448.566543614,204.840237453,187.229297724,17.6109397295
 01/12  10:00:00,1286.98538603,29.5309115108,184.351928687,0.0,448.566543614,448.566543614,119.87889831,102.244423747,17.6344745635
 01/12  11:00:00,1303.57257275,31.4189599956,247.205997446,0.0,448.566543614,448.566543614,101.963792934,84.322540089,17.6412528447
 01/12  12:00:00,1324.09683396,33.804961083,264.729447336,0.0,448.566543614,448.566543614,101.463380795,79.3365046594,22.126876136
 01/12  13:00:00,1290.36633699,34.4874048256,279.509224457,0.0,448.566543614,398.725816546,106.604422989,79.9300327431,26.6743902456
 01/12  14:00:00,1345.36021379,32.2656002079,286.7676821,0.0,448.566543614,448.566543614,76.1516341685,49.518299039,26.6333351295
 01/12  15:00:00,1352.37980689,34.6714371808,290.871846329,0.0,448.566543614,448.566543614,41.1070626997,25.7020178562,15.4050448435
 01/12  16:00:00,1361.61100604,34.7326097947,299.615051742,0.0,448.566543614,448.566543614,32.0379970745,16.6409255653,15.3970715093
 01/12  17:00:00,1401.8144065,32.4579089793,293.333835316,0.0,448.566543614,448.566543614,42.4093425127,20.3103603193,22.0989821934
 01/12  18:00:00,1306.91252047,29.6876934811,280.525997413,0.0,348.885089477,398.725816546,56.119365128,45.1471355643,10.9722295636
 01/12  19:00:00,1111.72167366,29.414650643,268.417493066,0.0,249.203635341,299.044362409,116.47501638,105.529445724,10.9455706563
 01/12  20:00:00,1079.48056174,29.414650643,261.0578639,0.0,249.203635341,299.044362409,130.89845916,124.339326974,6.5591321861
 01/12  21:00:00,915.22617634,29.414650643,246.877129014,0.0,149.522181205,249.203635341,176.303498995,167.557642963,8.74585603205
 01/12  22:00:00,849.143981885,29.414650643,205.777399817,0.0,149.522181205,249.203635341,191.81687064,187.450396456,4.36647418491
 01/12  23:00:00,349.356893454,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010761188,0.0,2.19010761188
 01/12  24:00:00,299.992134237,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044200398,0.0,2.19044200398
 01/13  01:00:00,287.769937655,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042983482,0.0,2.19042983482
 01/13  02:00:00,287.769937866,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041654008,0.0,2.19041654008
 01/13  03:00:00,287.769937865,0.0,0.0,0.0,24.9203635341,199.362908273,4.3607934499,0.0,4.3607934499
 01/13  04:00:00,287.769937636,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037700783,0.0,2.19037700783
 01/13  05:00:00,299.992135318,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036391444,0.0,2.19036391444
 01/13  06:00:00,349.358375607,0.0,0.0,0.0,49.8407270682,199.362908273,4.36598951911,0.0,4.36598951911
 01/13  07:00:00,756.637497463,29.414650643,235.269996548,0.0,49.8407270682,199.362908273,390.750647924,388.558422021,2.19222590289
 01/13  08:00:00,775.857243748,29.414650643,151.779295416,0.0,149.522181205,199.362908273,345.971896416,335.035145868,10.9367505474
 01/13  09:00:00,1237.08264052,29.414650643,98.8242778093,0.0,448.566543614,448.566543614,152.075389302,136.662722204,15.4126670982
 01/13  10:00:00,1221.95696304,29.7929300555,119.164891266,0.0,448.566543614,448.566543614,94.9360264178,77.3015601205,17.6344662973
 01/13  11:00:00,1274.333047,32.8819016507,216.279316047,0.0,448.566543614,448.566543614,74.704030735,54.8595158868,19.8445148481
 01/13  12:00:00,1309.81789409,35.6019458015,248.125494975,0.0,448.566543614,448.566543614,71.0347643635,48.9071599852,22.1276043784
 01/13  13:00:00,1274.09974362,36.2798343486,260.979560247,0.0,448.566543614,398.725816546,82.3374886113,55.676572461,26.6609161503
 01/13  14:00:00,1332.92027754,36.4052433823,269.281750774,0.0,448.566543614,448.566543614,58.1200736263,33.7071992604,24.4128743658
 01/13  15:00:00,1339.74725871,36.4152488749,275.65947381,0.0,448.566543614,448.566543614,28.7951332858,11.1908152035,17.6043180823
 01/13  16:00:00,1339.51796193,36.1409007713,275.611695636,0.0,448.566543614,448.566543614,24.9761497458,9.57811842328,15.3980313226
 01/13  17:00:00,1380.41917985,33.8743714328,270.042089957,0.0,448.566543614,448.566543614,33.8205219201,13.9295497531,19.8909721671
 01/13  18:00:00,1286.56227604,30.3665666655,259.086597125,0.0,348.885089477,398.725816546,48.2233336282,35.0626677281,13.1606659001
 01/13  19:00:00,1095.69731771,29.414650643,252.179134522,0.0,249.203635341,299.044362409,100.871148155,92.1104134552,8.76073469981
 01/13  20:00:00,1041.75548081,29.414650643,223.508291645,0.0,249.203635341,299.044362409,131.401232409,122.662324278,8.73890813158
 01/13  21:00:00,857.949502583,29.414650643,189.444548268,0.0,149.522181205,249.203635341,166.763666861,160.19887504,6.56479182093
 01/13  22:00:00,825.935096148,29.414650643,182.326039724,0.0,149.522181205,249.203635341,182.989650291,178.623676091,4.36597420037
 01/13  23:00:00,349.356894574,0.0,0.0,0.0,49.8407270682,199.362908273,2.19041211356,0.0,2.19041211356
 01/13  24:00:00,299.992135597,0.0,0.0,0.0,24.9203635341,199.362908273,4.3604336276,0.0,4.3604336276
 01/14  01:00:00,237.929211807,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020141237,0.0,2.19020141237
 01/14  02:00:00,237.929211612,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019059849,0.0,2.19019059849
 01/14  03:00:00,237.929211585,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017984722,0.0,2.19017984722
 01/14  04:00:00,237.929211716,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016914612,0.0,2.19016914612
 01/14  05:00:00,250.151409757,0.0,0.0,0.0,24.9203635341,149.522181205,4.36030634448,0.0,4.36030634448
 01/14  06:00:00,274.597286468,0.0,0.0,0.0,24.9203635341,149.522181205,2.19323820201,0.0,2.19323820201
 01/14  07:00:00,723.600844838,29.414650643,208.652541978,0.0,49.8407270682,199.362908273,497.354592812,492.989995869,4.36459694326
 01/14  08:00:00,435.597647477,29.414650643,0.0,0.0,49.8407270682,199.362908273,706.97064309,702.598868683,4.37177440683
 01/14  09:00:00,650.343345924,29.414650643,0.0,0.0,249.203635341,249.203635341,351.929243495,343.190459693,8.73878380208
 01/14  10:00:00,774.137208865,29.5130070687,88.4971603305,0.0,249.203635341,249.203635341,180.72835483,171.966801016,8.76155381381
 01/14  11:00:00,748.354220123,31.3509102095,100.929659571,0.0,249.203635341,249.203635341,159.426395547,148.489286841,10.9371087059
 01/14  12:00:00,853.950473617,34.0187354625,194.361230368,0.0,249.203635341,249.203635341,168.446792726,157.491342325,10.9554504014
 01/14  13:00:00,896.96918268,35.7790092163,235.037147584,0.0,249.203635341,249.203635341,154.925062868,146.166928686,8.75813418119
 01/14  14:00:00,908.884448726,36.141607487,246.197402872,0.0,249.203635341,249.203635341,145.807693017,137.053938318,8.75375469891
 01/14  15:00:00,666.922653551,35.1649047865,254.249462366,0.0,74.7610906023,174.442544739,155.952638442,149.393227762,6.5594106792
 01/14  16:00:00,670.25074983,33.51185084,259.351772452,0.0,74.7610906023,174.442544739,127.601604719,121.047508089,6.55409663067
 01/14  17:00:00,715.283275128,30.917349836,258.289454517,0.0,74.7610906023,174.442544739,136.352960692,129.796116757,6.55684393437
 01/14  18:00:00,692.525823769,29.414650643,241.401683754,0.0,24.9203635341,149.522181205,216.200563961,211.836235404,4.36432855638
 01/14  19:00:00,347.929979947,0.0,0.0,0.0,24.9203635341,149.522181205,4.36465984711,0.0,4.36465984711
 01/14  20:00:00,323.485583814,0.0,0.0,0.0,24.9203635341,149.522181205,2.19194567915,0.0,2.19194567915
 01/14  21:00:00,323.485584101,0.0,0.0,0.0,24.9203635341,149.522181205,4.36431947281,0.0,4.36431947281
 01/14  22:00:00,299.042175946,0.0,0.0,0.0,24.9203635341,149.522181205,4.36793642804,0.0,4.36793642804
 01/14  23:00:00,274.595804993,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902843128,0.0,2.1902843128
 01/14  24:00:00,250.151409567,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027363566,0.0,2.19027363566
 01/15  01:00:00,237.928718781,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930501803,0.0,2.18930501803
 01/15  02:00:00,237.928718795,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926858793,0.0,2.18926858793
 01/15  03:00:00,237.928718814,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923228307,0.0,2.18923228307
 01/15  04:00:00,237.928718795,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948342042,0.0,2.18948342042
 01/15  05:00:00,250.150916571,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944713372,0.0,2.18944713372
 01/15  06:00:00,274.596794528,0.0,0.0,0.0,24.9203635341,149.522181205,4.36416062938,0.0,4.36416062938
 01/15  07:00:00,323.48410336,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932090074,0.0,2.18932090074
 01/15  08:00:00,322.297498999,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894292126,0.0,2.1894292126
 01/15  09:00:00,296.666498989,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939317982,0.0,2.18939317982
 01/15  10:00:00,259.999905593,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950060179,0.0,2.18950060179
 01/15  11:00:00,358.724283458,10.4706181561,99.0374577352,0.0,24.9203635341,149.522181205,2.1894649812,0.0,2.1894649812
 01/15  12:00:00,473.732830649,17.3684774486,159.029328116,0.0,24.9203635341,149.522181205,2.19136227374,0.0,2.19136227374
 01/15  13:00:00,511.359060915,23.1478705317,188.040369819,0.0,24.9203635341,149.522181205,4.36256279893,0.0,4.36256279893
 01/15  14:00:00,472.547129169,19.9434431214,154.825337757,0.0,24.9203635341,149.522181205,4.36848914695,0.0,4.36848914695
 01/15  15:00:00,509.203102133,24.644903043,184.065866044,0.0,24.9203635341,149.522181205,2.19137844296,0.0,2.19137844296
 01/15  16:00:00,464.52171279,18.8504364846,149.44807193,0.0,24.9203635341,149.522181205,2.18945723629,0.0,2.18945723629
 01/15  17:00:00,524.902923248,19.6234935089,171.048410398,0.0,24.9203635341,149.522181205,2.18947864521,0.0,2.18947864521
 01/15  18:00:00,330.841165662,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946160414,0.0,2.18946160414
 01/15  19:00:00,347.928499026,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892330768,0.0,2.1892330768
 01/15  20:00:00,323.484103405,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948450457,0.0,2.18948450457
 01/15  21:00:00,323.484103381,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894484005,0.0,2.1894484005
 01/15  22:00:00,336.647049422,1.59524907183,7.39967844842,0.0,24.9203635341,149.522181205,8.61723596263,4.25246839926,4.36476756337
 01/15  23:00:00,317.807875632,1.99406133979,8.27586946416,0.0,24.9203635341,149.522181205,9.33594764214,7.14662505555,2.18932258658
 01/15  24:00:00,283.266362065,1.59524907183,5.22546953427,0.0,24.9203635341,149.522181205,9.73153772738,7.54205874123,2.18947898615
 01/16  01:00:00,278.775630419,1.99406133979,6.00692802976,0.0,24.9203635341,149.522181205,12.3022684043,10.1130148893,2.18925351501
 01/16  02:00:00,269.43195507,1.59524907183,3.67945804374,0.0,24.9203635341,149.522181205,10.2025915842,10.1825915842,0.02
 01/16  03:00:00,276.585349159,1.99406133979,3.90607493229,0.0,24.9203635341,149.522181205,16.1652516999,13.9757449475,2.18950675247
 01/16  04:00:00,267.608473223,1.59524907183,1.92898844695,0.0,24.9203635341,149.522181205,16.7584001284,14.5689265877,2.18947354072
 01/16  05:00:00,287.171386197,1.99406133979,2.33552050163,0.0,24.9203635341,149.522181205,20.8282492635,18.6388110357,2.18943822779
 01/16  06:00:00,297.966045354,1.59524907183,0.872759699636,0.0,24.9203635341,149.522181205,24.4709800899,20.1066277652,4.36435232475
 01/16  07:00:00,355.134632721,1.99406133979,0.932878769705,0.0,24.9203635341,149.522181205,26.279055468,24.0895639221,2.18949154592
 01/16  08:00:00,339.722357129,1.59524907183,0.16579873182,0.0,24.9203635341,149.522181205,28.4723570144,26.2830732379,2.18928377646
 01/16  09:00:00,324.839108295,1.99406133979,0.0974027131971,0.0,24.9203635341,149.522181205,25.9782943418,23.7888133614,2.18948098039
 01/16  10:00:00,277.68880878,1.59524907183,0.1112428608,0.0,24.9203635341,149.522181205,23.9695999134,21.7800966454,2.189503268
 01/16  11:00:00,237.952368416,1.99406133979,0.38546491167,0.0,24.9203635341,149.522181205,20.7944109438,18.6049407576,2.18947018618
 01/16  12:00:00,236.440612023,1.59524907183,0.883076801746,0.0,24.9203635341,149.522181205,15.1922014351,13.0008733522,2.19132808291
 01/16  13:00:00,355.255636637,12.4646794959,81.4130992461,0.0,24.9203635341,149.522181205,15.1947757089,10.8319182242,4.36285748465
 01/16  14:00:00,440.487561031,16.444760593,132.338518548,0.0,24.9203635341,149.522181205,9.06135536227,4.69273551544,4.36861984683
 01/16  15:00:00,332.880534549,8.96352423615,70.752489852,0.0,24.9203635341,149.522181205,5.31710824801,3.12567036456,2.19143788345
 01/16  16:00:00,392.689134035,12.9667116327,107.436501462,0.0,24.9203635341,149.522181205,4.59793146899,2.40842613121,2.18950533779
 01/16  17:00:00,259.999906394,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947128714,0.0,2.18947128714
 01/16  18:00:00,370.72980163,1.59524907183,8.02313919467,0.0,24.9203635341,149.522181205,6.56284699126,4.3733804937,2.18946649756
 01/16  19:00:00,391.934454423,1.99406133979,8.73545957016,0.0,24.9203635341,149.522181205,9.90591965869,7.71666095272,2.18925870597
 01/16  20:00:00,357.112472707,1.59524907183,5.71630590256,0.0,24.9203635341,149.522181205,10.5004521865,8.31093987128,2.18951231522
 01/16  21:00:00,364.550914588,1.99406133979,6.21482722691,0.0,24.9203635341,149.522181205,13.4028337708,11.213354492,2.18947927879
 01/16  22:00:00,330.658731447,1.59524907183,3.78703217798,0.0,24.9203635341,149.522181205,14.8284873306,10.4637431213,4.36474420928
 01/16  23:00:00,313.391188427,1.99406133979,4.03668561478,0.0,24.9203635341,149.522181205,17.2198102946,15.0304514857,2.18935880889
 01/16  24:00:00,279.456985444,1.59524907183,1.56857829339,0.0,24.9203635341,149.522181205,20.091426692,17.901928296,2.18949839603
 01/17  01:00:00,319.686950699,1.99406133979,1.18649831709,0.0,24.9203635341,199.362908273,27.3160913282,25.1256503391,2.19044098906
 01/17  02:00:00,303.862450756,1.59524907183,0.136638507564,0.0,24.9203635341,199.362908273,31.0903880692,28.9002346515,2.19015341777
 01/17  03:00:00,302.821977389,1.99406133979,0.00066346489509,0.0,24.9203635341,199.362908273,37.1441842867,34.9540353597,2.190148927
 01/17  04:00:00,289.398370926,1.59524907183,0.0,0.0,24.9203635341,199.362908273,45.247046826,40.8861960182,4.36085080782
