Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  05:00:00,302.022787352,1.99406133979,0.0,0.0,24.9203635341,199.362908273,47.095834826,44.9056992156,2.19013561036
 01/17  06:00:00,350.99248131,1.59524907183,0.0,0.0,49.8407270682,199.362908273,51.825760945,47.4593542857,4.36640665933
 01/17  07:00:00,706.28216277,29.414650643,204.9323408,0.0,49.8407270682,199.362908273,1089.31802928,1087.12562717,2.19240211577
 01/17  08:00:00,527.34481859,29.414650643,0.0,0.0,149.522181205,199.362908273,1251.97247594,1243.21933629,8.75313964482
 01/17  09:00:00,1049.29715213,29.414650643,0.0,0.0,448.566543614,448.566543614,523.788574788,506.176641586,17.6119332015
 01/17  10:00:00,1108.8840159,29.414650643,61.8137029892,0.0,448.566543614,448.566543614,263.474344251,245.837509011,17.6368352392
 01/17  11:00:00,1057.64474533,29.7788376259,37.5054133571,0.0,448.566543614,448.566543614,196.982472288,177.135590584,19.8468817039
 01/17  12:00:00,1110.72254083,31.1659299872,79.9392525479,0.0,448.566543614,448.566543614,175.609595916,153.482291262,22.1273046538
 01/17  13:00:00,1117.39958806,30.9815631382,121.503074453,0.0,448.566543614,398.725816546,172.636687606,145.974205947,26.6624816586
 01/17  14:00:00,1190.04078072,29.5109963957,136.698841521,0.0,448.566543614,448.566543614,139.670871584,115.253478055,24.4173935291
 01/17  15:00:00,1198.37847713,29.414650643,144.968712279,0.0,448.566543614,448.566543614,127.091171079,109.485164489,17.6060065898
 01/17  16:00:00,1215.58185934,29.414650643,161.901023432,0.0,448.566543614,448.566543614,127.583488887,112.185691861,15.3977970257
 01/17  17:00:00,1280.03920073,29.414650643,177.344165855,0.0,448.566543614,448.566543614,135.911330057,116.019520134,19.8918099234
 01/17  18:00:00,1166.95114191,29.414650643,151.785068185,0.0,348.885089477,398.725816546,166.684821066,153.524405693,13.1604153723
 01/17  19:00:00,939.692506515,29.414650643,99.0175421718,0.0,249.203635341,299.044362409,217.785459498,209.023769205,8.76169029342
 01/17  20:00:00,873.079937774,29.414650643,57.7303584213,0.0,249.203635341,299.044362409,246.584286153,237.845703777,8.73858237588
 01/17  21:00:00,695.245211988,29.414650643,41.9217074505,0.0,149.522181205,249.203635341,309.651056034,300.90491083,8.74614520422
 01/17  22:00:00,657.458336662,29.414650643,33.3108318614,0.0,149.522181205,249.203635341,320.404977718,318.211635109,2.19334260842
 01/17  23:00:00,349.356899098,0.0,0.0,0.0,49.8407270682,199.362908273,4.36075175135,0.0,4.36075175135
 01/17  24:00:00,299.992139744,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902980957,0.0,2.1902980957
 01/18  01:00:00,287.769942721,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029665479,0.0,2.19029665479
 01/18  02:00:00,287.769942712,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029396289,0.0,2.19029396289
 01/18  03:00:00,287.769942969,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046819203,0.0,2.19046819203
 01/18  04:00:00,287.769943025,0.0,0.0,0.0,24.9203635341,199.362908273,4.36057479176,0.0,4.36057479176
 01/18  05:00:00,299.992140709,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028354929,0.0,2.19028354929
 01/18  06:00:00,349.358383644,0.0,0.0,0.0,49.8407270682,199.362908273,4.36627766168,0.0,4.36627766168
 01/18  07:00:00,731.43868086,29.414650643,211.104513421,0.0,49.8407270682,199.362908273,616.150297675,613.957980398,2.19231727762
 01/18  08:00:00,708.919053415,29.414650643,94.7925720013,0.0,149.522181205,199.362908273,509.801293074,501.047446762,8.75384631191
 01/18  09:00:00,1173.71354285,29.414650643,36.733175435,0.0,448.566543614,448.566543614,308.196255336,290.582748272,17.6135070642
 01/18  10:00:00,1155.15018757,29.414650643,54.1896449161,0.0,448.566543614,448.566543614,266.159368328,248.521362463,17.6380058651
 01/18  11:00:00,1124.23901636,29.414650643,71.8345138423,0.0,448.566543614,448.566543614,239.971353623,220.122977949,19.8483756742
 01/18  12:00:00,1187.71461838,29.414650643,121.969198183,0.0,448.566543614,448.566543614,205.12839453,182.998335816,22.1300587138
 01/18  13:00:00,1170.69541753,29.414650643,156.373315141,0.0,448.566543614,398.725816546,225.640117559,198.973944297,26.666173262
 01/18  14:00:00,1261.07605659,29.414650643,198.900786884,0.0,448.566543614,448.566543614,159.644232824,135.230148236,24.4140845882
 01/18  15:00:00,1321.07831251,29.414650643,260.820041253,0.0,448.566543614,448.566543614,111.491190758,93.8870664488,17.6041243092
 01/18  16:00:00,1371.4105362,29.414650643,311.605159776,0.0,448.566543614,448.566543614,109.273307978,93.875286729,15.3980212494
 01/18  17:00:00,1417.2324955,29.414650643,307.299738798,0.0,448.566543614,448.566543614,81.2548543854,61.3625494284,19.892304957
 01/18  18:00:00,1316.97667956,29.414650643,291.758202275,0.0,348.885089477,398.725816546,123.103458299,109.940811219,13.1626470805
 01/18  19:00:00,1102.27157673,29.414650643,248.597279103,0.0,249.203635341,299.044362409,211.449455403,200.50274569,10.9467097138
 01/18  20:00:00,985.763517648,29.414650643,168.749459478,0.0,249.203635341,299.044362409,232.872215464,226.312621482,6.55959398178
 01/18  21:00:00,807.776492415,29.414650643,140.687041032,0.0,149.522181205,249.203635341,300.191456089,291.446058029,8.74539806011
 01/18  22:00:00,743.419316578,29.414650643,101.355998069,0.0,149.522181205,249.203635341,328.415312448,324.049116185,4.3661962633
 01/18  23:00:00,349.356899861,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031621913,0.0,2.19031621913
 01/18  24:00:00,299.992140559,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031370407,0.0,2.19031370407
 01/19  01:00:00,287.769943669,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903137188,0.0,2.1903137188
 01/19  02:00:00,287.769943843,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031285074,0.0,2.19031285074
 01/19  03:00:00,287.769943969,0.0,0.0,0.0,24.9203635341,199.362908273,4.36062326896,0.0,4.36062326896
 01/19  04:00:00,287.769943824,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031047988,0.0,2.19031047988
 01/19  05:00:00,299.99214144,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030973961,0.0,2.19030973961
 01/19  06:00:00,349.358385474,0.0,0.0,0.0,49.8407270682,199.362908273,4.36596051506,0.0,4.36596051506
 01/19  07:00:00,703.963688925,29.414650643,201.588011895,0.0,49.8407270682,199.362908273,835.939498193,833.747273594,2.19222459901
 01/19  08:00:00,527.079757556,29.414650643,0.0,0.0,149.522181205,199.362908273,1073.74529596,1062.80791616,10.9373797997
 01/19  09:00:00,1049.27544991,29.414650643,0.0,0.0,448.566543614,448.566543614,534.936131201,519.521745489,15.4143857113
 01/19  10:00:00,1059.07234477,29.414650643,34.160460455,0.0,448.566543614,448.566543614,235.333871846,217.6970429,17.6368289459
 01/19  11:00:00,1069.48931465,29.4931615413,47.1254468797,0.0,448.566543614,448.566543614,161.976762807,142.125779706,19.8509831005
 01/19  12:00:00,1078.5461239,31.3094655718,54.9174543456,0.0,448.566543614,448.566543614,151.575392782,129.445315192,22.1300775895
 01/19  13:00:00,1075.28693389,32.6393427573,93.0230527575,0.0,448.566543614,398.725816546,156.329026563,129.656128273,26.6728982895
 01/19  14:00:00,1174.14578749,34.737090142,133.662017012,0.0,448.566543614,448.566543614,126.142634214,99.5083639509,26.6342702628
 01/19  15:00:00,1211.52029928,34.8834755505,164.750608833,0.0,448.566543614,448.566543614,84.7356408218,69.3303286146,15.4053122072
 01/19  16:00:00,1211.9289178,33.7631813538,165.816611193,0.0,448.566543614,448.566543614,64.2691454048,48.8693429566,15.3998024481
 01/19  17:00:00,1200.73917532,31.4058242397,117.028577657,0.0,448.566543614,448.566543614,78.8150980488,56.7134557114,22.1016423374
 01/19  18:00:00,1008.75175958,29.424540345,36.1231167946,0.0,348.885089477,398.725816546,138.108796693,127.135646551,10.9731501423
 01/19  19:00:00,751.441071853,29.414650643,0.0,0.0,249.203635341,299.044362409,333.004077203,322.056603301,10.9474739026
 01/19  20:00:00,727.151429113,29.414650643,0.0,0.0,249.203635341,299.044362409,496.409301522,489.850986485,6.55831503752
 01/19  21:00:00,577.793745498,29.414650643,0.0,0.0,149.522181205,249.203635341,647.937848863,639.191247132,8.74660173095
 01/19  22:00:00,553.478147096,29.414650643,0.0,0.0,149.522181205,249.203635341,734.820854287,730.4546015,4.36625278726
 01/19  23:00:00,349.356900478,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035935855,0.0,2.19035935855
 01/19  24:00:00,299.992141486,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018134611,0.0,2.19018134611
 01/20  01:00:00,287.769944807,0.0,0.0,0.0,24.9203635341,199.362908273,4.36036618522,0.0,4.36036618522
 01/20  02:00:00,287.769944769,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018464077,0.0,2.19018464077
 01/20  03:00:00,307.435427592,1.19643680387,0.138458784337,0.0,24.9203635341,199.362908273,7.32489582036,5.13442618061,2.19046963975
 01/20  04:00:00,314.37467829,1.59524907183,0.168450963502,0.0,24.9203635341,199.362908273,11.4602658104,9.27007905812,2.19018675227
 01/20  05:00:00,332.291369741,1.99406133979,0.238846887726,0.0,24.9203635341,199.362908273,15.8301412029,13.6399533779,2.19018782502
 01/20  06:00:00,368.014932746,1.59524907183,0.079909105428,0.0,49.8407270682,199.362908273,22.0219706101,17.6556963828,4.3662742273
 01/20  07:00:00,688.299223644,29.414650643,195.174744312,0.0,49.8407270682,199.362908273,768.475601467,764.111253164,4.36434830303
 01/20  08:00:00,529.152549339,29.414650643,0.0,0.0,149.522181205,199.362908273,2046.04092573,2037.28760162,8.75332410159
 01/20  09:00:00,1050.65116908,29.414650643,0.0,0.0,448.566543614,448.566543614,857.843722059,840.230376271,17.6133457881
 01/20  10:00:00,1013.17988462,29.414650643,0.0,0.0,448.566543614,448.566543614,471.027218354,453.387628369,17.6395899854
 01/20  11:00:00,964.465646537,30.1405301029,0.0,0.0,448.566543614,448.566543614,252.644133049,234.999001104,17.6451319455
 01/20  12:00:00,1076.55232959,32.4114496129,69.1268931092,0.0,448.566543614,448.566543614,143.440205729,121.310249347,22.1299563824
 01/20  13:00:00,1009.54448294,33.4077899401,38.6710891399,0.0,448.566543614,398.725816546,140.285986144,111.937610663,28.3483754806
 01/20  14:00:00,1107.90473299,34.7307745326,80.3054119273,0.0,448.566543614,448.566543614,101.277738862,76.2998585595,24.9778803023
 01/20  15:00:00,1171.43577454,35.1885036817,134.464821501,0.0,448.566543614,448.566543614,64.6732296784,49.2670288925,15.4062007859
 01/20  16:00:00,1193.90742342,34.2806521341,153.133684826,0.0,448.566543614,448.566543614,51.8020873399,34.2034098467,17.5986774932
 01/20  17:00:00,1213.17014046,31.8700765715,127.915079746,0.0,448.566543614,448.566543614,56.9754795898,37.0823239545,19.8931556353
 01/20  18:00:00,1056.27017547,29.5317110973,69.1783972486,0.0,348.885089477,398.725816546,81.0194720787,67.8583575637,13.1611145151
 01/20  19:00:00,833.704090568,29.414650643,28.2297256863,0.0,249.203635341,299.044362409,136.282053101,127.520572745,8.76148035609
 01/20  20:00:00,738.43241442,29.414650643,2.70102420175,0.0,249.203635341,299.044362409,250.297366582,241.55897126,8.73839532211
 01/20  21:00:00,577.633556193,29.414650643,0.0,0.0,149.522181205,249.203635341,384.526205293,375.780123284,8.7460820091
 01/20  22:00:00,553.273775235,29.414650643,0.0,0.0,149.522181205,249.203635341,467.714311977,465.520998363,2.19331361403
 01/20  23:00:00,349.356901794,0.0,0.0,0.0,49.8407270682,199.362908273,4.3607609573,0.0,4.3607609573
 01/20  24:00:00,299.992142492,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027549871,0.0,2.19027549871
 01/21  01:00:00,237.929218248,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027919765,0.0,2.19027919765
 01/21  02:00:00,237.929218237,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028180951,0.0,2.19028180951
 01/21  03:00:00,257.595868556,1.19643680387,0.13101872006,0.0,24.9203635341,149.522181205,5.83280293171,3.64251847345,2.19028445826
 01/21  04:00:00,265.9365858,1.59524907183,0.236869212041,0.0,24.9203635341,149.522181205,10.0994050061,5.73843656904,4.36096843704
 01/21  05:00:00,285.238749027,1.99406133979,0.381635869085,0.0,24.9203635341,149.522181205,11.9428068915,9.75251437466,2.19029251687
 01/21  06:00:00,295.269915921,1.59524907183,0.132388795698,0.0,24.9203635341,149.522181205,17.4578875327,13.0913343121,4.3665532206
 01/21  07:00:00,693.595023354,29.414650643,197.927206855,0.0,49.8407270682,199.362908273,661.639376281,659.447027071,2.1923492103
 01/21  08:00:00,428.571405774,29.414650643,0.0,0.0,49.8407270682,199.362908273,1605.61752031,1599.06994883,6.54757147595
 01/21  09:00:00,651.46501973,29.414650643,0.0,0.0,249.203635341,249.203635341,839.857696096,833.298343801,6.55935229493
 01/21  10:00:00,614.130591243,29.414650643,0.0,0.0,249.203635341,249.203635341,449.700603204,438.753474842,10.9471283617
 01/21  11:00:00,565.013912197,29.414650643,0.0,0.0,249.203635341,249.203635341,338.776927539,330.02266353,8.75426400858
 01/21  12:00:00,611.065163946,29.4851950332,34.1604128564,0.0,249.203635341,249.203635341,227.507341864,216.548595169,10.9587466949
 01/21  13:00:00,671.510104542,29.5748564954,48.828233089,0.0,249.203635341,249.203635341,173.628712871,164.870555981,8.75815689019
 01/21  14:00:00,659.744411643,29.414650643,39.3032189563,0.0,249.203635341,249.203635341,167.449788255,156.510549506,10.9392387486
 01/21  15:00:00,447.804890072,29.6879012757,68.9707162495,0.0,74.7610906023,174.442544739,177.502679885,170.942441953,6.56023793217
 01/21  16:00:00,470.902292414,29.4651754572,86.3419562545,0.0,74.7610906023,174.442544739,172.340565682,165.785945664,6.55462001801
 01/21  17:00:00,520.234114503,29.414650643,86.1569698748,0.0,74.7610906023,174.442544739,186.683717623,180.12693827,6.55677935323
 01/21  18:00:00,483.683688285,29.414650643,67.2927723119,0.0,24.9203635341,149.522181205,298.337043253,293.972595531,4.36444772124
 01/21  19:00:00,347.929988449,0.0,0.0,0.0,24.9203635341,149.522181205,2.19222161466,0.0,2.19222161466
 01/21  20:00:00,323.485593263,0.0,0.0,0.0,24.9203635341,149.522181205,4.36443051412,0.0,4.36443051412
 01/21  21:00:00,323.485593374,0.0,0.0,0.0,24.9203635341,149.522181205,4.36409801384,0.0,4.36409801384
 01/21  22:00:00,299.042187833,0.0,0.0,0.0,24.9203635341,149.522181205,4.36805746914,0.0,4.36805746914
 01/21  23:00:00,274.595811786,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043296096,0.0,2.19043296096
 01/21  24:00:00,250.151416051,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043558339,0.0,2.19043558339
 01/22  01:00:00,259.698192683,1.19643680387,0.70409430034,0.0,24.9203635341,149.522181205,6.16996562799,3.98044641268,2.1895192153
 01/22  02:00:00,273.895083651,1.99406133979,1.1854504249,0.0,24.9203635341,149.522181205,10.8624998597,8.67317928106,2.18932057863
 01/22  03:00:00,266.717575246,1.59524907183,0.981252230191,0.0,24.9203635341,149.522181205,11.0328094699,8.84329480108,2.18951466878
 01/22  04:00:00,273.487083062,1.99406133979,0.861693432656,0.0,24.9203635341,149.522181205,16.6563764877,14.4671037616,2.1892727261
 01/22  05:00:00,278.483204704,1.59524907183,0.591386711028,0.0,24.9203635341,149.522181205,15.602104152,13.4125659074,2.18953824459
 01/22  06:00:00,303.014432816,1.99406133979,0.307057040443,0.0,24.9203635341,149.522181205,26.5363669927,22.1721385282,4.36422846451
 01/22  07:00:00,347.486481638,1.59524907183,0.215882949267,0.0,24.9203635341,149.522181205,19.6787106289,17.4892013738,2.1895092551
 01/22  08:00:00,338.70453439,1.99406133979,0.0464324723929,0.0,24.9203635341,149.522181205,32.7280344159,30.5385105531,2.1895238628
 01/22  09:00:00,301.535257019,1.59524907183,0.0,0.0,24.9203635341,149.522181205,18.526035266,16.3365156591,2.18951960689
 01/22  10:00:00,285.126540989,1.99406133979,0.285112695167,0.0,24.9203635341,149.522181205,14.7123072012,12.5227828927,2.18952430852
 01/22  11:00:00,239.645197909,1.59524907183,0.787301843832,0.0,24.9203635341,149.522181205,7.3722397293,5.1827098269,2.18952990239
 01/22  12:00:00,247.650439155,1.99406133979,1.65676242415,0.0,24.9203635341,149.522181205,7.202813351,5.01140428244,2.19140906856
 01/22  13:00:00,487.870986564,21.8756049423,180.11464647,0.0,24.9203635341,149.522181205,2.9821590179,0.790762594581,2.19139642332
 01/22  14:00:00,445.667009223,17.3015429888,157.166752172,0.0,24.9203635341,149.522181205,4.36848539286,0.0,4.36848539286
 01/22  15:00:00,508.057910023,21.4767757857,200.511138652,0.0,24.9203635341,149.522181205,4.36282771104,0.0,4.36282771104
 01/22  16:00:00,449.047000814,16.1328188628,162.389436424,0.0,24.9203635341,149.522181205,2.18946856653,0.0,2.18946856653
 01/22  17:00:00,437.200061883,11.7702748288,121.062941596,0.0,24.9203635341,149.522181205,2.18953200331,0.0,2.18953200331
 01/22  18:00:00,322.297504087,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946963555,0.0,2.18946963555
 01/22  19:00:00,393.907738826,1.19643680387,6.7953275777,0.0,24.9203635341,149.522181205,4.24002488467,2.05100467898,2.18902020569
 01/22  20:00:00,378.226479467,1.99406133979,9.17165289832,0.0,24.9203635341,149.522181205,7.1154498542,4.92593130165,2.18951855255
 01/22  21:00:00,359.351951112,1.59524907183,6.62780617523,0.0,24.9203635341,149.522181205,7.11221541002,4.92272149484,2.18949391519
 01/22  22:00:00,341.070011817,1.99406133979,6.98360279858,0.0,24.9203635341,149.522181205,9.73243347949,7.54025143339,2.19218204609
 01/22  23:00:00,307.483848567,1.59524907183,5.00486423872,0.0,24.9203635341,149.522181205,9.02944679077,6.8400145576,2.18943223317
 01/22  24:00:00,289.732877755,1.99406133979,4.78996297898,0.0,24.9203635341,149.522181205,12.7934993291,10.6040174343,2.18948189478
 01/23  01:00:00,318.798756889,1.59524907183,3.22222199661,0.0,24.9203635341,199.362908273,13.1242021106,8.76334300202,4.36085910856
 01/23  02:00:00,325.099620384,1.99406133979,2.63187013314,0.0,24.9203635341,199.362908273,15.7016529635,13.5111964062,2.19045655723
 01/23  03:00:00,317.159526208,1.59524907183,1.65038440706,0.0,24.9203635341,199.362908273,14.6777183994,12.4873461149,2.19037228451
 01/23  04:00:00,318.064743611,1.99406133979,0.880259851546,0.0,24.9203635341,199.362908273,23.413049233,21.2226713243,2.19037790867
 01/23  05:00:00,321.358457048,1.59524907183,0.198988499278,0.0,24.9203635341,199.362908273,23.1453538689,20.9548977963,2.19045607253
 01/23  06:00:00,351.387215974,1.99406133979,0.0,0.0,49.8407270682,199.362908273,40.0984858035,35.7316742448,4.36681155864
 01/23  07:00:00,699.006509575,29.414650643,204.635971074,0.0,49.8407270682,199.362908273,1050.80938262,1046.44504645,4.36433616261
 01/23  08:00:00,527.857874574,29.414650643,0.0,0.0,149.522181205,199.362908273,1527.80669469,1519.05228839,8.75440630689
 01/23  09:00:00,1049.60975908,29.414650643,0.0,0.0,448.566543614,448.566543614,676.85553298,659.240173884,17.6153590959
 01/23  10:00:00,1012.55098426,29.414650643,0.0,0.0,448.566543614,448.566543614,359.021299765,341.383160654,17.638139111
 01/23  11:00:00,1060.80457769,30.083041106,64.4591818088,0.0,448.566543614,448.566543614,205.163617838,187.517492769,17.6461250685
 01/23  12:00:00,1075.66294069,32.0136530591,54.1685124644,0.0,448.566543614,448.566543614,179.61733498,155.273472893,24.3438620874
 01/23  13:00:00,1068.67040589,33.170845346,90.0618302237,0.0,448.566543614,398.725816546,175.50710413,148.83979946,26.66730467
 01/23  14:00:00,1189.66635379,35.1420344705,149.069440576,0.0,448.566543614,448.566543614,139.31545357,114.897726035,24.4177275348
 01/23  15:00:00,1226.0516693,35.1266808504,178.488543427,0.0,448.566543614,448.566543614,101.995281377,84.3897869209,17.6054944557
 01/23  16:00:00,1246.92289362,34.0835618784,192.494259915,0.0,448.566543614,448.566543614,70.7316096315,55.3319403237,15.3996693078
 01/23  17:00:00,1269.40352871,31.7501911739,169.653904818,0.0,448.566543614,448.566543614,73.9485880145,54.0558424319,19.8927455826
 01/23  18:00:00,1107.58650388,29.5317094541,110.858475273,0.0,348.885089477,398.725816546,106.058811054,92.8940654367,13.164745617
 01/23  19:00:00,888.71525946,29.414650643,74.327512151,0.0,249.203635341,299.044362409,180.11545029,169.167589526,10.9478607649
 01/23  20:00:00,842.880367337,29.414650643,56.6686541748,0.0,249.203635341,299.044362409,196.497802909,189.938085556,6.55971735358
 01/23  21:00:00,675.354818328,29.414650643,41.8566788195,0.0,149.522181205,249.203635341,242.270798574,233.523743144,8.74705542981
 01/23  22:00:00,592.683424691,29.414650643,13.2090548794,0.0,149.522181205,249.203635341,299.833174994,295.466737891,4.36643710316
 01/23  23:00:00,349.356903656,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903527117,0.0,2.1903527117
 01/23  24:00:00,299.992144592,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035848495,0.0,2.19035848495
 01/24  01:00:00,287.76994771,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036594375,0.0,2.19036594375
 01/24  02:00:00,287.76994783,0.0,0.0,0.0,24.9203635341,199.362908273,4.3607529795,0.0,4.3607529795
 01/24  03:00:00,287.769947661,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038708813,0.0,2.19038708813
 01/24  04:00:00,287.769947509,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039417561,0.0,2.19039417561
 01/24  05:00:00,299.992145355,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040127248,0.0,2.19040127248
 01/24  06:00:00,370.485497981,1.19643680387,0.253798611425,0.0,49.8407270682,199.362908273,8.90477523697,4.53841715195,4.36635808502
 01/24  07:00:00,696.558698076,29.414650643,196.870037995,0.0,49.8407270682,199.362908273,675.065949375,670.701580276,4.364369099
 01/24  08:00:00,526.834035732,29.414650643,0.0,0.0,149.522181205,199.362908273,738.195093289,729.440706122,8.75438716673
 01/24  09:00:00,1072.38538153,29.414650643,17.0802103415,0.0,448.566543614,448.566543614,303.462680931,285.845445206,17.617235725
 01/24  10:00:00,1171.44455991,29.4605664663,88.9969867502,0.0,448.566543614,448.566543614,141.869201725,124.229273951,17.6399277747
 01/24  11:00:00,1221.27684507,31.4411581062,166.830563271,0.0,448.566543614,448.566543614,103.603368919,85.9561187855,17.6472501331
 01/24  12:00:00,1306.52732012,34.2919153628,246.836756113,0.0,448.566543614,448.566543614,92.9415868616,70.8086480856,22.1329387761
 01/24  13:00:00,1289.35833387,35.5994896739,277.364134337,0.0,448.566543614,398.725816546,103.909359366,75.0114112109,28.8979481547
 01/24  14:00:00,1351.51812309,36.170273349,288.800464121,0.0,448.566543614,448.566543614,70.6575891263,46.2336361921,24.4239529342
 01/24  15:00:00,1354.84659423,36.0220010902,292.033935965,0.0,448.566543614,448.566543614,40.7063727114,23.0981944579,17.6081782535
 01/24  16:00:00,1350.15869718,34.4720345291,288.940667164,0.0,448.566543614,448.566543614,31.3334309648,15.9331283965,15.4003025682
 01/24  17:00:00,1389.21969773,32.3273732841,281.493230317,0.0,448.566543614,448.566543614,40.9290244571,21.0352131761,19.893811281
 01/24  18:00:00,1287.21809806,29.8060552655,269.7650742,0.0,348.885089477,398.725816546,59.7054354363,46.5419243009,13.1635111354
 01/24  19:00:00,1090.80268053,29.414650643,248.181268141,0.0,249.203635341,299.044362409,128.579175534,117.631613757,10.9475617772
 01/24  20:00:00,1020.85915397,29.414650643,203.22920468,0.0,249.203635341,299.044362409,142.990533364,136.430402376,6.56013098866
 01/24  21:00:00,852.26105635,29.414650643,184.384415674,0.0,149.522181205,249.203635341,184.40448366,175.658189818,8.74629384269
 01/24  22:00:00,812.701143345,29.414650643,169.622786458,0.0,149.522181205,249.203635341,202.602173135,198.235571268,4.36660186761
 01/24  23:00:00,349.356904638,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051566087,0.0,2.19051566087
 01/24  24:00:00,299.992145401,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901686671,0.0,2.1901686671
 01/25  01:00:00,287.769948324,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017765469,0.0,2.19017765469
 01/25  02:00:00,287.769948557,0.0,0.0,0.0,24.9203635341,199.362908273,4.3603810412,0.0,4.3603810412
 01/25  03:00:00,287.769948495,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020342411,0.0,2.19020342411
 01/25  04:00:00,287.769948216,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021204068,0.0,2.19021204068
 01/25  05:00:00,299.992145952,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022066207,0.0,2.19022066207
 01/25  06:00:00,349.358392544,0.0,0.0,0.0,49.8407270682,199.362908273,4.36655232217,0.0,4.36655232217
 01/25  07:00:00,718.737031182,29.414650643,208.172686452,0.0,49.8407270682,199.362908273,550.422244723,546.057743635,4.36450108805
 01/25  08:00:00,526.896301945,29.414650643,0.0,0.0,149.522181205,199.362908273,846.92057382,838.165572346,8.75500147345
 01/25  09:00:00,1049.52693707,29.414650643,0.0,0.0,448.566543614,448.566543614,786.384601493,770.968536153,15.4160653407
 01/25  10:00:00,1012.90436674,29.414650643,0.0,0.0,448.566543614,448.566543614,766.186041818,746.343609558,19.8424322602
 01/25  11:00:00,964.052087846,29.414650643,0.0,0.0,448.566543614,448.566543614,744.628628573,726.983063928,17.6455646449
 01/25  12:00:00,964.104082681,29.414650643,0.0,0.0,448.566543614,448.566543614,733.495104958,711.363133667,22.1319712911
 01/25  13:00:00,914.354895772,29.414650643,0.0,0.0,448.566543614,398.725816546,744.365435972,715.461171267,28.9042647055
 01/25  14:00:00,964.169951618,29.414650643,0.0,0.0,448.566543614,448.566543614,672.322951668,647.89759114,24.4253605276
 01/25  15:00:00,964.302154824,29.414650643,0.0,0.0,448.566543614,448.566543614,715.662799284,698.055126939,17.6076723451
 01/25  16:00:00,964.558350479,29.414650643,0.0,0.0,448.566543614,448.566543614,793.205334237,777.805408515,15.3999257223
 01/25  17:00:00,1013.65675742,29.414650643,0.0,0.0,448.566543614,448.566543614,810.983615748,791.090103573,19.8935121757
 01/25  18:00:00,926.683493342,29.414650643,0.0,0.0,348.885089477,398.725816546,841.235021083,828.07174312,13.1632779624
 01/25  19:00:00,753.25413551,29.414650643,0.0,0.0,249.203635341,299.044362409,912.036905333,901.090210314,10.9466950185
 01/25  20:00:00,728.886134046,29.414650643,0.0,0.0,249.203635341,299.044362409,924.923203858,918.363167889,6.56003596889
 01/25  21:00:00,579.27266706,29.414650643,0.0,0.0,149.522181205,249.203635341,878.371265793,869.625071669,8.74619412378
 01/25  22:00:00,554.787570147,29.414650643,0.0,0.0,149.522181205,249.203635341,884.460772948,880.094226091,4.36654685743
 01/25  23:00:00,349.356905277,0.0,0.0,0.0,49.8407270682,199.362908273,2.19048799908,0.0,2.19048799908
 01/25  24:00:00,299.99214606,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049638655,0.0,2.19049638655
 01/26  01:00:00,317.015379975,1.59524907183,1.92594459207,0.0,24.9203635341,199.362908273,6.376076912,4.18557048185,2.19050643015
 01/26  02:00:00,323.675843106,1.99406133979,2.51896414759,0.0,24.9203635341,199.362908273,8.89256108068,6.04405359669,2.848507484
 01/26  03:00:00,311.215161637,1.59524907183,0.945588515642,0.0,24.9203635341,199.362908273,11.073637172,7.37112287956,3.70251429245
 01/26  04:00:00,319.455967048,1.99406133979,0.96594897337,0.0,24.9203635341,199.362908273,11.6734494263,9.48297366009,2.19047576622
 01/26  05:00:00,316.100963507,1.59524907183,0.149123135047,0.0,24.9203635341,199.362908273,14.4459108655,12.2557107569,2.19020010863
 01/26  06:00:00,364.410420404,1.99406133979,0.000833161484332,0.0,49.8407270682,199.362908273,17.5800833798,13.2135638428,4.36651953703
 01/26  07:00:00,700.641984515,29.414650643,204.904344289,0.0,49.8407270682,199.362908273,625.002606573,620.638134774,4.36447179977
 01/26  08:00:00,528.801845019,29.414650643,0.0,0.0,149.522181205,199.362908273,1529.94162946,1521.1866356,8.75499385904
 01/26  09:00:00,1050.92254037,29.414650643,0.0,0.0,448.566543614,448.566543614,1027.13057874,1011.71438838,15.4161903597
 01/26  10:00:00,1014.00857648,29.414650643,0.0,0.0,448.566543614,448.566543614,855.505733524,835.663022336,19.8427111878
 01/26  11:00:00,964.891079602,29.414650643,0.0,0.0,448.566543614,448.566543614,768.750876005,751.104964818,17.645911187
 01/26  12:00:00,964.781733905,29.414650643,0.0,0.0,448.566543614,448.566543614,745.299264254,723.166676556,22.1325876986
 01/26  13:00:00,914.837279099,29.414650643,0.0,0.0,448.566543614,398.725816546,721.380195855,692.478248745,28.9019471107
 01/26  14:00:00,964.409290719,29.414650643,0.0,0.0,448.566543614,448.566543614,621.978854916,597.554187269,24.424667647
 01/26  15:00:00,964.204685054,29.414650643,0.0,0.0,448.566543614,448.566543614,551.720307969,534.111834967,17.6084730022
 01/26  16:00:00,964.121134572,29.414650643,0.0,0.0,448.566543614,448.566543614,539.590438435,524.189745581,15.4006928546
 01/26  17:00:00,1012.94312015,29.414650643,0.0,0.0,448.566543614,448.566543614,527.280718075,507.38604069,19.8946773849
 01/26  18:00:00,917.164959268,29.414650643,0.0,0.0,348.885089477,398.725816546,549.893074635,536.729039913,13.164034722
 01/26  19:00:00,752.053843838,29.414650643,0.0,0.0,249.203635341,299.044362409,629.851301214,618.90327219,10.9480290232
 01/26  20:00:00,727.65747885,29.414650643,0.0,0.0,249.203635341,299.044362409,680.613866532,674.054454828,6.5594117039
 01/26  21:00:00,578.194735521,29.414650643,0.0,0.0,149.522181205,249.203635341,735.506502176,726.759775609,8.74672656715
 01/26  22:00:00,553.687301134,29.414650643,0.0,0.0,149.522181205,249.203635341,702.646413279,698.280155275,4.36625800435
 01/26  23:00:00,349.35690572,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026250233,0.0,2.19026250233
 01/26  24:00:00,299.992146583,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902723579,0.0,2.1902723579
 01/27  01:00:00,287.769949502,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028357632,0.0,2.19028357632
 01/27  02:00:00,317.960654934,1.59524907183,2.25370669511,0.0,24.9203635341,199.362908273,10.7781937369,6.41741509026,4.36077864667
 01/27  03:00:00,325.789008636,1.99406133979,3.29745974452,0.0,24.9203635341,199.362908273,10.8374495109,8.6471333687,2.19031614225
 01/27  04:00:00,317.257270355,1.59524907183,1.74623850652,0.0,24.9203635341,199.362908273,10.8836207493,8.69329377752,2.19032697179
 01/27  05:00:00,336.897285443,1.99406133979,2.22618051199,0.0,24.9203635341,199.362908273,13.8877908048,11.6973093475,2.19048145734
 01/27  06:00:00,371.495225308,1.59524907183,0.94059027742,0.0,49.8407270682,199.362908273,16.4679806617,12.1011688137,4.366811848
 01/27  07:00:00,703.45007081,29.414650643,202.079297459,0.0,49.8407270682,199.362908273,690.25039918,685.88564005,4.36475912998
 01/27  08:00:00,527.400298713,29.414650643,0.0,0.0,149.522181205,199.362908273,1029.51662125,1020.7622639,8.75435734555
 01/27  09:00:00,1049.68577894,29.414650643,0.0,0.0,448.566543614,448.566543614,737.681164351,720.063966172,17.6171981792
 01/27  10:00:00,1012.88607016,29.414650643,0.0,0.0,448.566543614,448.566543614,631.224085316,613.584740411,17.639344905
 01/27  11:00:00,963.94837397,29.414650643,0.0,0.0,448.566543614,448.566543614,595.193246845,577.545701998,17.6475448468
 01/27  12:00:00,963.914293896,29.414650643,0.0,0.0,448.566543614,448.566543614,570.791718984,548.656941988,22.1347769965
 01/27  13:00:00,914.042046125,29.414650643,0.0,0.0,448.566543614,398.725816546,553.087686611,524.193292936,28.8943936748
 01/27  14:00:00,963.799885762,29.414650643,0.0,0.0,448.566543614,448.566543614,490.819181174,466.39867901,24.420502164
 01/27  15:00:00,963.736796547,29.414650643,0.0,0.0,448.566543614,448.566543614,447.522269853,429.916239053,17.6060308002
 01/27  16:00:00,963.694052467,29.414650643,0.0,0.0,448.566543614,448.566543614,418.668247178,403.267840684,15.400406494
 01/27  17:00:00,1012.53502583,29.414650643,0.0,0.0,448.566543614,448.566543614,385.049379901,364.525968412,20.5234114888
 01/27  18:00:00,916.804903954,29.414650643,0.0,0.0,348.885089477,398.725816546,429.222309177,416.681142124,12.5411670533
 01/27  19:00:00,751.760753308,29.414650643,0.0,0.0,249.203635341,299.044362409,570.437078019,559.489724071,10.9473539483
 01/27  20:00:00,727.410136207,29.414650643,0.0,0.0,249.203635341,299.044362409,654.93462152,648.375356286,6.5592652339
 01/27  21:00:00,577.938605947,29.414650643,0.0,0.0,149.522181205,249.203635341,695.426019847,686.679253121,8.74676672535
 01/27  22:00:00,553.531829961,29.414650643,0.0,0.0,149.522181205,249.203635341,726.843732926,722.477447437,4.36628548866
 01/27  23:00:00,349.356906219,0.0,0.0,0.0,49.8407270682,199.362908273,2.19037335167,0.0,2.19037335167
 01/27  24:00:00,299.992147224,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020572217,0.0,2.19020572217
 01/28  01:00:00,237.929223116,0.0,0.0,0.0,24.9203635341,149.522181205,4.36044773296,0.0,4.36044773296
 01/28  02:00:00,277.32031821,1.99406133979,3.6400531349,0.0,24.9203635341,149.522181205,12.7114748735,10.5209652817,2.19050959187
 01/28  03:00:00,268.308609491,1.59524907183,2.5998612357,0.0,24.9203635341,149.522181205,12.7165510753,10.5262973327,2.19025374263
 01/28  04:00:00,270.865539801,1.99406133979,1.54032563943,0.0,24.9203635341,149.522181205,20.1308819709,17.9406162682,2.19026570274
 01/28  05:00:00,274.704590383,1.59524907183,0.75769685253,0.0,24.9203635341,149.522181205,19.2925614433,17.1020690508,2.19049239244
 01/28  06:00:00,289.710536588,1.99406133979,0.0529285433162,0.0,24.9203635341,149.522181205,36.3797622899,32.0129011198,4.36686117009
 01/28  07:00:00,698.331443769,29.414650643,204.585951734,0.0,49.8407270682,199.362908273,1055.83596237,1051.47132868,4.36463368998
 01/28  08:00:00,428.789541523,29.414650643,0.0,0.0,49.8407270682,199.362908273,1782.01066875,1777.6389475,4.37172124279
 01/28  09:00:00,651.550665727,29.414650643,0.0,0.0,249.203635341,249.203635341,973.982655685,965.242978224,8.73967746058
 01/28  10:00:00,614.413434302,29.414650643,0.0,0.0,249.203635341,249.203635341,678.373754349,669.612487359,8.7612669907
 01/28  11:00:00,565.313877328,29.414650643,0.0,0.0,249.203635341,249.203635341,583.401582556,572.463904592,10.9376779644
 01/28  12:00:00,565.073103781,29.414650643,0.0,0.0,249.203635341,249.203635341,440.128938981,429.170751121,10.9581878595
 01/28  13:00:00,564.89857849,29.414650643,0.0,0.0,249.203635341,249.203635341,330.026367427,321.267078254,8.75928917304
 01/28  14:00:00,640.184974554,29.414650643,52.0781271139,0.0,249.203635341,249.203635341,250.275827324,241.521797091,8.75403023374
 01/28  15:00:00,406.080452682,29.414650643,35.7161898626,0.0,74.7610906023,174.442544739,318.789538083,310.050622791,8.738915292
 01/28  16:00:00,396.125923611,29.414650643,28.1532170392,0.0,74.7610906023,174.442544739,316.172003555,309.618288352,6.55371520269
 01/28  17:00:00,438.772314044,29.414650643,22.8750038851,0.0,74.7610906023,174.442544739,326.625412551,320.068487016,6.55692553416
 01/28  18:00:00,388.640971794,29.414650643,11.231910587,0.0,24.9203635341,149.522181205,470.402443404,466.03806863,4.36437477366
 01/28  19:00:00,347.929995209,0.0,0.0,0.0,24.9203635341,149.522181205,2.19219730674,0.0,2.19219730674
 01/28  20:00:00,323.485600142,0.0,0.0,0.0,24.9203635341,149.522181205,4.36441431976,0.0,4.36441431976
 01/28  21:00:00,323.485599563,0.0,0.0,0.0,24.9203635341,149.522181205,2.19221718047,0.0,2.19221718047
 01/28  22:00:00,299.04219655,0.0,0.0,0.0,24.9203635341,149.522181205,6.54260169542,0.0,6.54260169542
 01/28  23:00:00,295.70671981,1.19643680387,0.221010981331,0.0,24.9203635341,149.522181205,6.61227109452,4.42204778505,2.19022330947
 01/28  24:00:00,285.495171218,1.99406133979,0.562914880225,0.0,24.9203635341,149.522181205,12.1807750509,9.99027182427,2.1905032266
 01/29  01:00:00,266.280272658,1.59524907183,0.548225912567,0.0,24.9203635341,149.522181205,12.3461080596,10.1566703428,2.18943771681
 01/29  02:00:00,273.244763875,1.99406133979,0.607962981404,0.0,24.9203635341,149.522181205,17.7013182559,15.5117788481,2.18953940779
 01/29  03:00:00,266.193467009,1.59524907183,0.505904077185,0.0,24.9203635341,149.522181205,15.8252621781,13.6358557032,2.18940647485
 01/29  04:00:00,269.080920216,1.99406133979,0.406581450094,0.0,24.9203635341,149.522181205,22.9392239865,20.7497156239,2.18950836262
 01/29  05:00:00,275.650441843,1.59524907183,0.377331709775,0.0,24.9203635341,149.522181205,18.7198024115,16.5304270031,2.18937540838
 01/29  06:00:00,304.288227544,1.99406133979,0.273249222167,0.0,24.9203635341,149.522181205,29.0375950833,24.6731544099,4.3644406734
 01/29  07:00:00,348.867409746,1.59524907183,0.278825868121,0.0,24.9203635341,149.522181205,20.5083852572,18.3188384784,2.18954677886
 01/29  08:00:00,349.289221393,1.99406133979,0.191256027693,0.0,24.9203635341,149.522181205,28.0801852059,25.8907413835,2.18944382236
 01/29  09:00:00,320.68181721,1.59524907183,0.227319830581,0.0,24.9203635341,149.522181205,15.1835320001,12.9940159728,2.18951602722
 01/29  10:00:00,290.123262369,1.99406133979,0.380677933524,0.0,24.9203635341,149.522181205,11.3755986083,11.3555986083,0.02
 01/29  11:00:00,239.430578187,1.59524907183,0.584800019835,0.0,24.9203635341,149.522181205,8.64802064684,6.45846311787,2.18955752897
 01/29  12:00:00,246.89745024,1.99406133979,1.08064640406,0.0,24.9203635341,149.522181205,11.565549681,7.20254493797,4.36300474298
 01/29  13:00:00,236.625092848,1.39584293785,1.17809426543,0.0,24.9203635341,149.522181205,6.30038112345,4.10906192331,2.19131920014
 01/29  14:00:00,233.370071114,1.19643680387,1.3676388135,0.0,24.9203635341,149.522181205,7.77213602265,3.40374441061,4.36839161203
 01/29  15:00:00,233.950260008,1.19643680387,1.90689743016,0.0,24.9203635341,149.522181205,6.5867527049,2.22410541365,4.36264729125
 01/29  16:00:00,218.827630722,0.398812267958,0.733299177779,0.0,24.9203635341,149.522181205,3.00244272117,0.813163832956,2.18927888822
 01/29  17:00:00,283.581148718,1.19643680387,2.60651625488,0.0,24.9203635341,149.522181205,4.51522794787,2.3256736478,2.18955430007
 01/29  18:00:00,353.593977095,1.99406133979,4.8742154672,0.0,24.9203635341,149.522181205,6.97938224351,4.789842473,2.18953977051
 01/29  19:00:00,379.546168646,1.59524907183,3.68366569537,0.0,24.9203635341,149.522181205,7.92360459204,5.73408034194,2.1895242501
 01/29  20:00:00,362.845355451,1.99406133979,4.47162608089,0.0,24.9203635341,149.522181205,10.8124024112,8.62289455482,2.18950785643
 01/29  21:00:00,354.161559538,1.59524907183,2.82511873452,0.0,24.9203635341,149.522181205,10.8576688459,8.66817538712,2.18949345874
 01/29  22:00:00,337.063974631,1.99406133979,3.2337035494,0.0,24.9203635341,149.522181205,14.104456632,11.912007509,2.19244912302
 01/29  23:00:00,304.041061416,1.59524907183,1.67400249148,0.0,24.9203635341,149.522181205,15.1933828458,13.0038752368,2.18950760899
 01/29  24:00:00,286.612549012,1.99406133979,1.76588016941,0.0,24.9203635341,149.522181205,21.4528269171,19.2633940305,2.18943288657
 01/30  01:00:00,313.624308492,1.59524907183,0.744777420086,0.0,24.9203635341,199.362908273,22.0315487367,17.6705335219,4.36101521477
 01/30  02:00:00,320.604392206,1.99406133979,0.803416199273,0.0,24.9203635341,199.362908273,25.9585492493,23.7681292157,2.19042003358
 01/30  03:00:00,307.927977991,1.59524907183,0.284211959863,0.0,24.9203635341,199.362908273,25.6765208627,23.4860871992,2.19043366355
 01/30  04:00:00,317.523302515,1.99406133979,0.35206851113,0.0,24.9203635341,199.362908273,31.1796499104,28.9891298708,2.19052003968
 01/30  05:00:00,314.67085257,1.59524907183,0.0253521491393,0.0,24.9203635341,199.362908273,33.3717657423,31.1812319176,2.19053382472
 01/30  06:00:00,370.94165363,1.99406133979,0.0153131195549,0.0,49.8407270682,199.362908273,37.3632777699,32.9964793892,4.36679838065
 01/30  07:00:00,702.58356955,29.414650643,199.077754107,0.0,49.8407270682,199.362908273,1170.65514733,1166.29032106,4.36482626514
 01/30  08:00:00,526.998406651,29.414650643,0.0,0.0,149.522181205,199.362908273,911.371874031,902.617620093,8.75425393729
 01/30  09:00:00,1111.14865292,29.414650643,41.553741308,0.0,448.566543614,448.566543614,373.727632601,356.110765254,17.6168673468
 01/30  10:00:00,1135.21515677,29.414650643,54.8574127263,0.0,448.566543614,448.566543614,215.546596744,197.906706328,17.6398904152
 01/30  11:00:00,1122.64638287,29.420863359,78.1939040258,0.0,448.566543614,448.566543614,184.443611788,164.592390217,19.8512215703
 01/30  12:00:00,1166.43840006,30.40072361,113.335520048,0.0,448.566543614,448.566543614,181.85788117,159.722090928,22.1357902416
 01/30  13:00:00,1187.3084456,32.3850894542,181.327016328,0.0,448.566543614,398.725816546,194.032170423,167.355447497,26.6767229252
 01/30  14:00:00,1286.20143732,33.5041636128,228.807605077,0.0,448.566543614,448.566543614,146.383110268,119.743043154,26.6400671131
 01/30  15:00:00,1288.20287948,34.3255914716,229.833940397,0.0,448.566543614,448.566543614,100.927717003,85.5192235053,15.4084934973
 01/30  16:00:00,1283.6785978,33.5392599569,226.077237569,0.0,448.566543614,448.566543614,77.7317627616,62.3302292836,15.401533478
 01/30  17:00:00,1291.53971282,31.2012129969,187.480673187,0.0,448.566543614,448.566543614,86.7479067928,64.6429164303,22.1049903625
 01/30  18:00:00,1103.27571269,29.4421150649,110.656626716,0.0,348.885089477,398.725816546,119.872202418,106.711613444,13.1605889731
 01/30  19:00:00,876.435344518,29.414650643,63.5480687714,0.0,249.203635341,299.044362409,210.731639601,201.969538598,8.76210100361
 01/30  20:00:00,817.276443951,29.414650643,35.1738529369,0.0,249.203635341,299.044362409,240.774016465,232.034657432,8.73935903299
 01/30  21:00:00,646.360633605,29.414650643,17.2747400526,0.0,149.522181205,249.203635341,313.131861172,305.884572282,7.24728888973
 01/30  22:00:00,553.054504593,29.414650643,0.0,0.0,149.522181205,249.203635341,392.380305411,388.693642392,3.68666301907
 01/30  23:00:00,349.356908064,0.0,0.0,0.0,49.8407270682,199.362908273,4.36081830246,0.0,4.36081830246
 01/30  24:00:00,299.992148762,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032250614,0.0,2.19032250614
 01/31  01:00:00,287.769951146,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033759542,0.0,2.19033759542
 01/31  02:00:00,287.769951153,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035215523,0.0,2.19035215523
 01/31  03:00:00,287.769951361,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036671799,0.0,2.19036671799
 01/31  04:00:00,322.782157951,1.99406133979,0.267005100526,0.0,24.9203635341,199.362908273,13.9280744754,9.56715345239,4.36092102305
 01/31  05:00:00,328.081350853,1.59524907183,0.308158862387,0.0,24.9203635341,199.362908273,12.8867620629,10.6963516749,2.19041038795
 01/31  06:00:00,382.660386795,1.99406133979,0.267223691203,0.0,49.8407270682,199.362908273,23.3511767095,18.984529544,4.36664716554
 01/31  07:00:00,690.40474541,29.414650643,197.258661348,0.0,49.8407270682,199.362908273,990.898793584,988.70675933,2.19203425372
 01/31  08:00:00,528.737592391,29.414650643,0.0,0.0,149.522181205,199.362908273,2173.42437875,2162.4858916,10.9384871547
 01/31  09:00:00,1050.38995081,29.414650643,0.0,0.0,448.566543614,448.566543614,915.523464484,900.106767991,15.4166964924
 01/31  10:00:00,1012.8764169,29.414650643,0.0,0.0,448.566543614,448.566543614,416.893036141,397.050528185,19.8425079565
 01/31  11:00:00,963.940967507,29.7631483309,0.0,0.0,448.566543614,448.566543614,221.195197623,203.54678867,17.6484089527
 01/31  12:00:00,1106.3198691,31.876181509,85.2831890727,0.0,448.566543614,448.566543614,127.666004161,105.531372068,22.1346320921
 01/31  13:00:00,1054.86465474,33.2372363759,78.5824590229,0.0,448.566543614,398.725816546,125.461978491,98.7761599645,26.685818527
 01/31  14:00:00,1171.55118752,34.7571892433,134.7819952,0.0,448.566543614,448.566543614,100.693067973,74.0441530447,26.6489149284
 01/31  15:00:00,1222.64847425,35.1723927659,177.339243858,0.0,448.566543614,448.566543614,69.7210704722,52.1130643747,17.6080060974
 01/31  16:00:00,1231.82430675,34.0116300079,184.395040804,0.0,448.566543614,448.566543614,50.3557225868,34.95519424,15.4005283469
 01/31  17:00:00,1246.28782841,31.7440369293,155.796420757,0.0,448.566543614,448.566543614,57.5211178015,37.6259642734,19.8951535281
 01/31  18:00:00,1072.26813261,29.5175475694,90.5308298307,0.0,348.885089477,398.725816546,75.1848141414,62.0205272091,13.1642869322
 01/31  19:00:00,846.759664706,29.414650643,39.7552448322,0.0,249.203635341,299.044362409,140.335304958,129.38699841,10.9483065481
 01/31  20:00:00,748.725282419,29.414650643,4.49796955462,0.0,249.203635341,299.044362409,176.106115906,169.546527957,6.55958794856
 01/31  21:00:00,577.464766599,29.414650643,0.0,0.0,149.522181205,249.203635341,258.686916938,249.939858584,8.74705835445
 01/31  22:00:00,553.078584315,29.414650643,0.0,0.0,149.522181205,249.203635341,323.688570242,319.322169063,4.36640117898
 01/31  23:00:00,349.356908048,0.0,0.0,0.0,49.8407270682,199.362908273,2.19033249328,0.0,2.19033249328
 01/31  24:00:00,299.992148955,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034713731,0.0,2.19034713731
 02/01  01:00:00,287.769951704,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036261002,0.0,2.19036261002
 02/01  02:00:00,287.769951839,0.0,0.0,0.0,24.9203635341,199.362908273,4.36077094724,0.0,4.36077094724
 02/01  03:00:00,287.769951669,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040833651,0.0,2.19040833651
 02/01  04:00:00,287.769951507,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042357173,0.0,2.19042357173
 02/01  05:00:00,313.941801804,0.797624535916,0.0621115909287,0.0,24.9203635341,199.362908273,4.79509581943,2.60465702087,2.19043879856
 02/01  06:00:00,377.435827094,1.59524907183,0.270186562488,0.0,49.8407270682,199.362908273,9.80201788871,5.43553121062,4.36648667809
 02/01  07:00:00,695.506207274,29.414650643,196.907565782,0.0,49.8407270682,199.362908273,600.888822157,596.524060944,4.36476121337
 02/01  08:00:00,526.936217289,29.414650643,0.0,0.0,149.522181205,199.362908273,763.929037337,755.174004008,8.75503332859
 02/01  09:00:00,1152.57670978,29.414650643,67.0498272322,0.0,448.566543614,448.566543614,289.522939749,271.906129909,17.6168098399
 02/01  10:00:00,1146.48509228,29.414650643,68.0821863686,0.0,448.566543614,448.566543614,146.972320196,129.331233877,17.6410863193
 02/01  11:00:00,1184.48419863,29.9618455928,134.492298903,0.0,448.566543614,448.566543614,105.872682153,88.224315235,17.6483669179
 02/01  12:00:00,1280.08689956,30.3785018431,224.88988627,0.0,448.566543614,448.566543614,110.280029625,85.9333748088,24.3466548167
 02/01  13:00:00,1251.2795963,32.7262803882,243.118351409,0.0,448.566543614,398.725816546,113.850060845,87.1765589873,26.6735018573
 02/01  14:00:00,1311.45644093,35.6117441121,250.184108975,0.0,448.566543614,448.566543614,82.8786887998,56.2414956987,26.6371931011
 02/01  15:00:00,1316.51266646,35.1359144932,255.251816681,0.0,448.566543614,448.566543614,47.2804023047,31.8724870033,15.4079153013
 02/01  16:00:00,1319.74333195,34.5169457328,258.819455377,0.0,448.566543614,448.566543614,36.8143022747,21.4129538678,15.401348407
 02/01  17:00:00,1366.43754598,31.623882506,259.463234596,0.0,448.566543614,448.566543614,46.6763242417,24.5704501101,22.1058741317
 02/01  18:00:00,1266.55055219,29.6841093031,257.449125368,0.0,348.885089477,398.725816546,52.3638971791,39.2045326898,13.1593644893
 02/01  19:00:00,1098.39849397,29.414650643,255.345646355,0.0,249.203635341,299.044362409,111.68777198,102.925083637,8.76268834379
 02/01  20:00:00,1063.49845599,29.414650643,245.506471002,0.0,249.203635341,299.044362409,136.446417168,127.706851529,8.73956563914
 02/01  21:00:00,889.614881702,29.414650643,221.438839493,0.0,149.522181205,249.203635341,172.590327045,166.024614064,6.56571298135
 02/01  22:00:00,833.643674731,29.414650643,190.417861713,0.0,149.522181205,249.203635341,190.595602698,186.229175557,4.36642714156
 02/01  23:00:00,349.356908709,0.0,0.0,0.0,49.8407270682,199.362908273,2.19045762497,0.0,2.19045762497
 02/01  24:00:00,299.99214962,0.0,0.0,0.0,24.9203635341,199.362908273,4.36095898414,0.0,4.36095898414
 02/02  01:00:00,287.769951899,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050333404,0.0,2.19050333404
 02/02  02:00:00,287.769951801,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051905767,0.0,2.19051905767
 02/02  03:00:00,287.769951909,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053477887,0.0,2.19053477887
