Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  04:00:00,287.769952178,0.0,0.0,0.0,24.9203635341,199.362908273,4.36040550026,0.0,4.36040550026
 02/02  05:00:00,299.992149912,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022689564,0.0,2.19022689564
 02/02  06:00:00,349.358398055,0.0,0.0,0.0,49.8407270682,199.362908273,4.36628852897,0.0,4.36628852897
 02/02  07:00:00,758.431615224,29.414650643,236.933016528,0.0,49.8407270682,199.362908273,347.638850545,345.446508682,2.1923418628
 02/02  08:00:00,814.168624112,29.414650643,197.9665807,0.0,149.522181205,199.362908273,314.317434984,305.562766112,8.75466887281
 02/02  09:00:00,1366.31627273,29.414650643,226.896761701,0.0,448.566543614,448.566543614,144.508501992,126.892723003,17.6157789894
 02/02  10:00:00,1355.99688196,29.414650643,252.749002356,0.0,448.566543614,448.566543614,81.595747382,63.9563807529,17.639366629
 02/02  11:00:00,1303.752022,29.414650643,249.221865353,0.0,448.566543614,448.566543614,94.1100667147,74.2587692784,19.8512974363
 02/02  12:00:00,1316.76435525,29.414650643,262.10312741,0.0,448.566543614,448.566543614,93.7010886857,71.5653192,22.1357694857
 02/02  13:00:00,1265.20243495,29.414650643,260.393890832,0.0,448.566543614,398.725816546,106.812033553,80.1272790649,26.684754488
 02/02  14:00:00,1322.06918291,29.414650643,267.269534785,0.0,448.566543614,448.566543614,89.7577651829,63.1096521403,26.6481130426
 02/02  15:00:00,1329.80892545,29.414650643,274.766380621,0.0,448.566543614,448.566543614,75.8067230611,60.3980660119,15.4086570492
 02/02  16:00:00,1332.96229684,29.414650643,277.703300661,0.0,448.566543614,448.566543614,77.4231158473,59.8229327364,17.6001831109
 02/02  17:00:00,1385.60957754,29.414650643,281.315017658,0.0,448.566543614,448.566543614,84.1533900156,64.2581682976,19.895221718
 02/02  18:00:00,1288.05217945,29.414650643,279.769105953,0.0,348.885089477,398.725816546,103.818722579,90.6547053544,13.1640172245
 02/02  19:00:00,1109.15858907,29.414650643,266.42310394,0.0,249.203635341,299.044362409,149.912295947,138.96488611,10.9474098371
 02/02  20:00:00,1056.78215563,29.414650643,238.917041388,0.0,249.203635341,299.044362409,170.963740812,164.404263925,6.559476887
 02/02  21:00:00,857.908878065,29.414650643,189.990207698,0.0,149.522181205,249.203635341,235.706498947,226.959563105,8.74693584201
 02/02  22:00:00,765.710250227,29.414650643,123.011637385,0.0,149.522181205,249.203635341,267.44492951,263.078594539,4.36633497121
 02/02  23:00:00,349.356908747,0.0,0.0,0.0,49.8407270682,199.362908273,2.19029922057,0.0,2.19029922057
 02/02  24:00:00,299.992149607,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031523188,0.0,2.19031523188
 02/03  01:00:00,287.769952244,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903318555,0.0,2.1903318555
 02/03  02:00:00,287.7699524,0.0,0.0,0.0,24.9203635341,199.362908273,4.36071304009,0.0,4.36071304009
 02/03  03:00:00,287.769952248,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903811716,0.0,2.1903811716
 02/03  04:00:00,287.769952067,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039759294,0.0,2.19039759294
 02/03  05:00:00,299.992149904,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041400215,0.0,2.19041400215
 02/03  06:00:00,349.35839899,0.0,0.0,0.0,49.8407270682,199.362908273,4.3664447558,0.0,4.3664447558
 02/03  07:00:00,725.913995377,29.414650643,207.225117954,0.0,49.8407270682,199.362908273,593.368041843,589.003318613,4.36472322997
 02/03  08:00:00,518.132353402,29.414650643,0.0,0.0,149.522181205,199.362908273,642.302923895,633.547920219,8.75500367611
 02/03  09:00:00,1152.57317278,29.414650643,63.0670298545,0.0,448.566543614,448.566543614,280.924836873,263.308618089,17.6162187835
 02/03  10:00:00,1137.77698452,29.414650643,54.5317800292,0.0,448.566543614,448.566543614,127.058238418,109.416264985,17.6419734327
 02/03  11:00:00,1158.31691742,30.0565967353,105.459312761,0.0,448.566543614,448.566543614,94.6473032764,76.9994078327,17.6478954437
 02/03  12:00:00,1197.52818467,30.4827312965,142.587135612,0.0,448.566543614,448.566543614,94.7215838443,70.374052124,24.3475317203
 02/03  13:00:00,1201.24474966,31.8185283393,194.434916113,0.0,448.566543614,398.725816546,110.948919744,84.2745262599,26.6743934843
 02/03  14:00:00,1294.52363789,32.1352697058,237.242573612,0.0,448.566543614,448.566543614,89.682504373,63.0442752426,26.6382291304
 02/03  15:00:00,1301.51332294,31.1025153046,244.950372585,0.0,448.566543614,448.566543614,67.6608072267,52.2534411217,15.407366105
 02/03  16:00:00,1308.30014296,31.8148133397,250.702199388,0.0,448.566543614,448.566543614,39.7174511254,24.3154417107,15.4020094146
 02/03  17:00:00,1360.16343767,29.8385585826,255.475067707,0.0,448.566543614,448.566543614,54.4550533426,32.3480722544,22.1069810882
 02/03  18:00:00,1247.38031124,29.414650643,239.159362534,0.0,348.885089477,398.725816546,87.6842543899,74.5251330384,13.1591213516
 02/03  19:00:00,1041.22518913,29.414650643,198.687124717,0.0,249.203635341,299.044362409,147.814221811,139.051092543,8.76312926748
 02/03  20:00:00,989.756039747,29.414650643,172.078428628,0.0,249.203635341,299.044362409,167.550879754,158.811945555,8.73893419886
 02/03  21:00:00,823.079271604,29.414650643,155.16729645,0.0,149.522181205,249.203635341,207.080431814,200.515513621,6.56491819285
 02/03  22:00:00,792.967337285,29.414650643,149.757461958,0.0,149.522181205,249.203635341,224.801027995,220.434376621,4.36665137464
 02/03  23:00:00,349.356909349,0.0,0.0,0.0,49.8407270682,199.362908273,4.36072707762,0.0,4.36072707762
 02/03  24:00:00,299.992150153,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902451602,0.0,2.1902451602
 02/04  01:00:00,237.929225223,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026244017,0.0,2.19026244017
 02/04  02:00:00,237.929225175,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027941668,0.0,2.19027941668
 02/04  03:00:00,237.929225338,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029638347,0.0,2.19029638347
 02/04  04:00:00,237.929225526,0.0,0.0,0.0,24.9203635341,149.522181205,4.3606436186,0.0,4.3606436186
 02/04  05:00:00,250.151423203,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034720723,0.0,2.19034720723
 02/04  06:00:00,274.597308378,0.0,0.0,0.0,24.9203635341,149.522181205,4.36653624494,0.0,4.36653624494
 02/04  07:00:00,741.27784355,29.414650643,219.674571038,0.0,49.8407270682,199.362908273,496.654354716,494.461888393,2.19246632203
 02/04  08:00:00,586.27644416,29.414650643,94.251851921,0.0,49.8407270682,199.362908273,456.385083604,449.836976003,6.54810760055
 02/04  09:00:00,741.566151371,29.414650643,34.7270449872,0.0,249.203635341,249.203635341,372.974228338,366.415104583,6.5591237545
 02/04  10:00:00,698.816250738,29.414650643,30.4494153095,0.0,249.203635341,249.203635341,291.719446661,280.771850555,10.947596106
 02/04  11:00:00,654.205189417,29.414650643,34.3835698443,0.0,249.203635341,249.203635341,240.239658556,231.484964269,8.75469428717
 02/04  12:00:00,660.506837838,29.414650643,39.7257020767,0.0,249.203635341,249.203635341,238.266761617,227.309956513,10.9568051035
 02/04  13:00:00,660.246993904,29.414650643,39.610274721,0.0,249.203635341,249.203635341,236.752703569,225.809282463,10.9434211052
 02/04  14:00:00,650.402277755,29.414650643,31.3593278547,0.0,249.203635341,249.203635341,229.967837027,221.213251393,8.75458563372
 02/04  15:00:00,350.175076789,29.414650643,8.64184625514,0.0,74.7610906023,174.442544739,310.574177152,304.014468059,6.55970909329
 02/04  16:00:00,315.560038815,29.414650643,0.0,0.0,74.7610906023,174.442544739,350.711826122,344.15775667,6.55406945193
 02/04  17:00:00,364.586904438,29.414650643,0.0,0.0,74.7610906023,174.442544739,519.699282256,513.142145151,6.55713710434
 02/04  18:00:00,335.282415248,29.414650643,0.0,0.0,24.9203635341,149.522181205,801.26090879,796.89647596,4.36443283007
 02/04  19:00:00,347.929999036,0.0,0.0,0.0,24.9203635341,149.522181205,4.36480621642,0.0,4.36480621642
 02/04  20:00:00,323.485602926,0.0,0.0,0.0,24.9203635341,149.522181205,2.19209541803,0.0,2.19209541803
 02/04  21:00:00,323.485603211,0.0,0.0,0.0,24.9203635341,149.522181205,4.36471173954,0.0,4.36471173954
 02/04  22:00:00,299.042200499,0.0,0.0,0.0,24.9203635341,149.522181205,4.36850829123,0.0,4.36850829123
 02/04  23:00:00,281.565522541,0.398812267958,0.0281468896909,0.0,24.9203635341,149.522181205,4.34719983379,2.15680379145,2.19039604235
 02/04  24:00:00,285.315030869,1.99406133979,0.3842907562,0.0,24.9203635341,149.522181205,16.1811455893,11.820712476,4.36043311331
 02/05  01:00:00,266.012679911,1.59524907183,0.313908188436,0.0,24.9203635341,149.522181205,15.4251805074,13.2356597296,2.18952077781
 02/05  02:00:00,273.068417406,1.99406133979,0.439854789226,0.0,24.9203635341,149.522181205,20.9107883029,18.7214986154,2.1892896875
 02/05  03:00:00,260.628719151,1.59524907183,0.194721616837,0.0,24.9203635341,149.522181205,21.2279254937,21.2079254937,0.02
 02/05  04:00:00,268.853710844,1.99406133979,0.20163997754,0.0,24.9203635341,149.522181205,28.711466449,26.5218965793,2.18956986969
 02/05  05:00:00,266.135208969,1.59524907183,0.0246192398001,0.0,24.9203635341,149.522181205,35.3725301272,33.1829705926,2.18955953456
 02/05  06:00:00,283.137679419,1.99406133979,0.0,0.0,24.9203635341,149.522181205,42.7054301727,38.3404877426,4.3649424301
 02/05  07:00:00,325.12310906,1.59524907183,0.0,0.0,24.9203635341,149.522181205,53.3164700039,51.1269619316,2.1895080723
 02/05  08:00:00,315.797031569,1.99406133979,0.0,0.0,24.9203635341,149.522181205,59.0699296355,56.8803736256,2.18955600991
 02/05  09:00:00,298.306896273,1.59524907183,0.0,0.0,24.9203635341,149.522181205,53.8561832813,51.6666969703,2.18948631101
 02/05  10:00:00,262.025888858,1.99406133979,0.0,0.0,24.9203635341,149.522181205,38.3411352075,36.1516017676,2.18953343984
 02/05  11:00:00,212.730807944,1.59524907183,0.0,0.0,24.9203635341,149.522181205,29.669226844,27.4797633873,2.1894634567
 02/05  12:00:00,227.504340975,1.99406133979,0.0406194509421,0.0,24.9203635341,149.522181205,22.662583809,18.2997576956,4.36282611345
 02/05  13:00:00,234.06802149,1.59524907183,0.147403578913,0.0,24.9203635341,149.522181205,15.1922979112,13.0007977104,2.19150020084
 02/05  14:00:00,353.028843945,12.7834799329,85.4552337107,0.0,24.9203635341,149.522181205,16.4391514882,12.0706205439,4.3685309443
 02/05  15:00:00,373.671724741,13.3655239006,102.339566632,0.0,24.9203635341,149.522181205,10.7006423568,8.50918435777,2.19145799906
 02/05  16:00:00,251.338068179,1.99406133979,4.16685261171,0.0,24.9203635341,149.522181205,10.2853196025,8.09579483432,2.18952476817
 02/05  17:00:00,290.870178926,1.59524907183,3.07463860727,0.0,24.9203635341,149.522181205,10.3658964915,8.17632480164,2.18957168986
 02/05  18:00:00,343.349434371,1.99406133979,3.4112713319,0.0,24.9203635341,149.522181205,14.7717487185,12.5822469758,2.18950174271
 02/05  19:00:00,374.353280992,1.59524907183,1.30332937438,0.0,24.9203635341,149.522181205,20.1978308676,18.0082817632,2.1895491045
 02/05  20:00:00,355.032155156,1.99406133979,0.830216448068,0.0,24.9203635341,149.522181205,29.4182563144,27.2287779059,2.18947840841
 02/05  21:00:00,325.112929687,1.59524907183,0.0,0.0,24.9203635341,149.522181205,39.7973251716,37.6077986899,2.18952648174
 02/05  22:00:00,493.529444678,17.6877611115,136.512369244,0.0,24.9203635341,149.522181205,89.0253925918,84.6605358571,4.36485673475
 02/05  23:00:00,518.256975233,21.2123737865,170.801893073,0.0,24.9203635341,149.522181205,131.220737024,129.031173568,2.18956345692
 02/05  24:00:00,445.516143694,17.6877611115,136.641707341,0.0,24.9203635341,149.522181205,149.430177826,147.240654677,2.18952314944
 02/06  01:00:00,530.472213799,21.2123737865,170.802134277,0.0,24.9203635341,199.362908273,188.27289763,186.082396181,2.19050144975
 02/06  02:00:00,482.476778093,17.6877611115,136.641707422,0.0,24.9203635341,199.362908273,199.242865887,197.05234701,2.19051887746
 02/06  03:00:00,529.781313905,21.2123737865,170.802134278,0.0,24.9203635341,199.362908273,241.608329783,237.247587782,4.36074200076
 02/06  04:00:00,481.959056492,17.6877611115,136.641707422,0.0,24.9203635341,199.362908273,246.186824069,243.996323748,2.19050032078
 02/06  05:00:00,541.424050136,21.2123737865,170.802134278,0.0,24.9203635341,199.362908273,290.118981993,287.928464216,2.19051777678
 02/06  06:00:00,543.097767808,17.6877611115,136.641707422,0.0,49.8407270682,199.362908273,292.566308444,288.199790656,4.36651778812
 02/06  07:00:00,696.864427045,29.414650643,204.962629697,0.0,49.8407270682,199.362908273,1638.99175043,1634.62714077,4.36460966644
 02/06  08:00:00,523.391250662,29.414650643,0.0,0.0,149.522181205,199.362908273,2967.95170032,2959.1961008,8.75559952319
 02/06  09:00:00,1052.91976419,29.414650643,0.0,0.0,448.566543614,448.566543614,1177.97364493,1160.35641681,17.6172281173
 02/06  10:00:00,1014.36198002,29.414650643,0.0,0.0,448.566543614,448.566543614,682.259810386,664.618992565,17.6408178209
 02/06  11:00:00,964.815854129,29.4304509867,0.0,0.0,448.566543614,448.566543614,575.213730648,557.565388905,17.6483417427
 02/06  12:00:00,965.430348853,30.7068921752,0.0,0.0,448.566543614,448.566543614,410.178026166,385.82863217,24.3493939961
 02/06  13:00:00,916.691731637,32.2091166122,0.0,0.0,448.566543614,398.725816546,288.414439637,261.741224272,26.6732153646
 02/06  14:00:00,1077.43360531,33.6741685699,70.029568207,0.0,448.566543614,448.566543614,184.590880932,157.953652172,26.6372287603
 02/06  15:00:00,1054.57637175,33.8576892138,35.1946178997,0.0,448.566543614,448.566543614,137.327137702,121.918238398,15.4088993047
 02/06  16:00:00,1054.41487123,32.7593784149,35.8093495472,0.0,448.566543614,448.566543614,104.544255061,89.1420574271,15.4021976336
 02/06  17:00:00,1051.43907192,30.4387229913,12.4769415949,0.0,448.566543614,448.566543614,134.376758417,112.269316644,22.1074417728
 02/06  18:00:00,908.083427565,29.414650643,0.0,0.0,348.885089477,398.725816546,232.420375065,219.259017147,13.1613579185
 02/06  19:00:00,751.701100964,29.414650643,0.0,0.0,249.203635341,299.044362409,450.124249026,441.361367132,8.76288189486
 02/06  20:00:00,727.452410698,29.414650643,0.0,0.0,249.203635341,299.044362409,610.471822656,601.732063058,8.73975959784
 02/06  21:00:00,578.194825831,29.414650643,0.0,0.0,149.522181205,249.203635341,795.869306743,789.304373797,6.56493294562
 02/06  22:00:00,554.006327303,29.414650643,0.0,0.0,149.522181205,249.203635341,926.856864982,922.49033147,4.36653351246
 02/06  23:00:00,349.356909819,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051071476,0.0,2.19051071476
 02/06  24:00:00,299.992150736,0.0,0.0,0.0,24.9203635341,199.362908273,4.36107053367,0.0,4.36107053367
 02/07  01:00:00,308.797361535,1.19643680387,0.178645823752,0.0,24.9203635341,199.362908273,5.24515890885,3.05466670253,2.19049220632
 02/07  02:00:00,315.754657601,1.59524907183,0.228243531913,0.0,24.9203635341,199.362908273,8.12140017646,5.93117701395,2.19022316251
 02/07  03:00:00,320.136296025,1.99406133979,0.295631819508,0.0,24.9203635341,199.362908273,11.8117991468,9.62155821022,2.1902409366
 02/07  04:00:00,306.439292129,1.59524907183,0.0914995392248,0.0,24.9203635341,199.362908273,17.5687813193,13.2077441336,4.36103718566
 02/07  05:00:00,321.601369852,1.99406133979,0.0385970022188,0.0,24.9203635341,199.362908273,18.6487528207,16.4584586484,2.19029417227
 02/07  06:00:00,350.989341327,1.59524907183,0.0,0.0,49.8407270682,199.362908273,29.7750031119,25.4086786906,4.36632442138
 02/07  07:00:00,686.338381384,29.414650643,195.349488529,0.0,49.8407270682,199.362908273,839.399043191,837.206626576,2.19241661473
 02/07  08:00:00,521.468236092,29.414650643,0.0,0.0,149.522181205,199.362908273,2143.48139405,2132.543268,10.938126054
 02/07  09:00:00,1050.6234298,29.414650643,0.0,0.0,448.566543614,448.566543614,790.488914843,775.072385501,15.4165293424
 02/07  10:00:00,1013.04265026,29.414650643,0.0,0.0,448.566543614,448.566543614,458.471872687,440.831981999,17.6398906878
 02/07  11:00:00,963.768048053,29.4758974262,0.0,0.0,448.566543614,448.566543614,280.141446392,260.286335326,19.8551110658
 02/07  12:00:00,1059.31482781,31.0933073816,62.2296460017,0.0,448.566543614,448.566543614,169.090540688,146.955974311,22.1345663768
 02/07  13:00:00,1001.29514018,30.9814961738,33.0441161767,0.0,448.566543614,398.725816546,159.793082404,132.848855154,26.9442272499
 02/07  14:00:00,1047.48320728,29.5693401151,30.7299721868,0.0,448.566543614,448.566543614,132.595131663,106.200820146,26.3943115178
 02/07  15:00:00,1050.85636884,29.414650643,33.484016821,0.0,448.566543614,448.566543614,115.182691635,97.5733227785,17.609368857
 02/07  16:00:00,1058.72994397,29.414650643,39.8905734569,0.0,448.566543614,448.566543614,103.670529169,88.2686433226,15.4018858462
 02/07  17:00:00,1111.93662153,29.414650643,43.0410147965,0.0,448.566543614,448.566543614,113.36043352,93.4630901278,19.8973433927
 02/07  18:00:00,961.494062152,29.414650643,17.5423256098,0.0,348.885089477,398.725816546,167.610959382,154.445273912,13.1656854702
 02/07  19:00:00,751.458973989,29.414650643,0.0,0.0,249.203635341,299.044362409,284.396030681,273.448638011,10.9473926698
 02/07  20:00:00,727.082469899,29.414650643,0.0,0.0,249.203635341,299.044362409,357.922135327,351.362836299,6.55929902821
 02/07  21:00:00,577.671681974,29.414650643,0.0,0.0,149.522181205,249.203635341,477.060455411,468.313453349,8.74700206227
 02/07  22:00:00,553.305918638,29.414650643,0.0,0.0,149.522181205,249.203635341,559.586879435,555.220534759,4.36634467565
 02/07  23:00:00,349.356909534,0.0,0.0,0.0,49.8407270682,199.362908273,2.19040145189,0.0,2.19040145189
 02/07  24:00:00,299.992150542,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023992172,0.0,2.19023992172
 02/08  01:00:00,287.769953005,0.0,0.0,0.0,24.9203635341,199.362908273,4.36053353266,0.0,4.36053353266
 02/08  02:00:00,287.769952915,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029356006,0.0,2.19029356006
 02/08  03:00:00,307.449043768,1.19643680387,0.141491335855,0.0,24.9203635341,199.362908273,7.37651128801,5.18598450196,2.19052678604
 02/08  04:00:00,315.757821664,1.59524907183,0.223838897826,0.0,24.9203635341,199.362908273,11.4943506909,9.30402148243,2.1903292085
 02/08  05:00:00,335.045098862,1.99406133979,0.35393312642,0.0,24.9203635341,199.362908273,16.4357064733,14.2453595265,2.19034694678
 02/08  06:00:00,372.029814045,1.59524907183,0.166117703201,0.0,49.8407270682,199.362908273,21.0112969264,16.6447004896,4.36659643677
 02/08  07:00:00,689.581209632,29.414650643,196.852904961,0.0,49.8407270682,199.362908273,916.150248318,911.785515428,4.36473289039
 02/08  08:00:00,520.186955936,29.414650643,0.0,0.0,149.522181205,199.362908273,1946.32555998,1937.5705723,8.75498768425
 02/08  09:00:00,1050.90294027,29.414650643,0.0,0.0,448.566543614,448.566543614,1114.57359944,1096.95712274,17.6164766951
 02/08  10:00:00,1013.86936498,29.414650643,0.0,0.0,448.566543614,448.566543614,788.064576302,770.423011919,17.6415643826
 02/08  11:00:00,964.783714606,29.4173657385,0.0,0.0,448.566543614,448.566543614,648.004993188,628.152764258,19.8522289302
 02/08  12:00:00,964.873343941,29.8323192563,0.0,0.0,448.566543614,448.566543614,530.698947923,508.561623801,22.1373241227
 02/08  13:00:00,914.476529343,29.414650643,0.0,0.0,448.566543614,398.725816546,517.349374457,490.66984001,26.6795344469
 02/08  14:00:00,964.300775186,29.414650643,0.0,0.0,448.566543614,448.566543614,544.346373984,517.703098575,26.6432754089
 02/08  15:00:00,964.348503147,29.4843375268,0.0,0.0,448.566543614,448.566543614,533.347383461,517.939323865,15.4080595959
 02/08  16:00:00,964.646076443,29.8350719285,0.0,0.0,448.566543614,448.566543614,503.593582894,488.190043108,15.4035397859
 02/08  17:00:00,1013.26841139,29.414650643,0.0,0.0,448.566543614,448.566543614,564.908885715,542.799652768,22.109232947
 02/08  18:00:00,909.294980991,29.414650643,0.0,0.0,348.885089477,398.725816546,689.777730474,676.616007353,13.1617231206
 02/08  19:00:00,753.434465986,29.414650643,0.0,0.0,249.203635341,299.044362409,925.091032942,916.32824257,8.76279037204
 02/08  20:00:00,729.649187211,29.414650643,0.0,0.0,249.203635341,299.044362409,1010.86415572,1002.12441414,8.73974158848
 02/08  21:00:00,580.509909032,29.414650643,0.0,0.0,149.522181205,249.203635341,1017.52616354,1008.77950485,8.74665868684
 02/08  22:00:00,556.654327155,29.414650643,0.0,0.0,149.522181205,249.203635341,1095.12808889,1090.76191517,4.36617371793
 02/08  23:00:00,349.356909989,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047969562,0.0,2.19047969562
 02/08  24:00:00,321.830765969,1.19643680387,1.80864490767,0.0,24.9203635341,199.362908273,3.67145321539,1.48091946636,2.19053374903
 02/09  01:00:00,310.131006083,1.59524907183,1.1568597935,0.0,24.9203635341,199.362908273,6.07142151912,3.88108533713,2.19033618199
 02/09  02:00:00,317.733255827,1.99406133979,0.561412409323,0.0,24.9203635341,199.362908273,8.32338909821,6.13303518586,2.19035391235
 02/09  03:00:00,289.403133984,1.59524907183,0.0,0.0,24.9203635341,199.362908273,14.9887501178,10.6277007483,4.36104936949
 02/09  04:00:00,289.814838338,1.99406133979,0.0,0.0,24.9203635341,199.362908273,16.8583925034,14.6679852739,2.19040722956
 02/09  05:00:00,473.221181871,15.7195788664,122.780679587,0.0,24.9203635341,199.362908273,38.7827227827,36.592297933,2.19042484975
 02/09  06:00:00,591.384245439,21.6111860545,170.801447268,0.0,49.8407270682,199.362908273,63.2528600372,58.8865490406,4.3663109966
 02/09  07:00:00,696.129915132,29.414650643,204.962713433,0.0,49.8407270682,199.362908273,674.051047541,669.686518717,4.36452882322
 02/09  08:00:00,523.185797278,29.414650643,0.0,0.0,149.522181205,199.362908273,2262.52892009,2253.77396744,8.7549526428
 02/09  09:00:00,1053.50824303,29.414650643,0.0,0.0,448.566543614,448.566543614,1165.36406303,1149.94704925,15.4170137855
 02/09  10:00:00,1014.74721517,29.414650643,0.0,0.0,448.566543614,448.566543614,717.058676026,697.214138588,19.8445374383
 02/09  11:00:00,964.612474458,29.414650643,0.0,0.0,448.566543614,448.566543614,492.717192294,475.069016751,17.648175543
 02/09  12:00:00,963.877103267,29.414650643,0.0,0.0,448.566543614,448.566543614,303.839719328,281.703110366,22.136608962
 02/09  13:00:00,913.777048469,29.414650643,0.0,0.0,448.566543614,398.725816546,228.932088998,200.034411246,28.8976777513
 02/09  14:00:00,963.455391213,29.414650643,0.0,0.0,448.566543614,448.566543614,154.107166605,129.687636206,24.4195303989
 02/09  15:00:00,1056.08581711,29.414650643,60.4798033023,0.0,448.566543614,448.566543614,123.565600011,105.956570493,17.6090295181
 02/09  16:00:00,1046.50517719,29.414650643,29.9950235145,0.0,448.566543614,448.566543614,101.655758567,86.2545309901,15.4012275768
 02/09  17:00:00,1116.32839667,29.414650643,48.2164891716,0.0,448.566543614,448.566543614,98.5822885391,76.4772646415,22.1050238976
 02/09  18:00:00,1002.77769041,29.414650643,40.1094313237,0.0,348.885089477,398.725816546,126.644283924,115.674738375,10.9695455484
 02/09  19:00:00,788.10873836,29.414650643,10.7412974714,0.0,249.203635341,299.044362409,234.477000085,223.528403904,10.9485961803
 02/09  20:00:00,727.042323822,29.414650643,0.0,0.0,249.203635341,299.044362409,301.814728545,293.075470434,8.73925811053
 02/09  21:00:00,577.574821201,29.414650643,0.0,0.0,149.522181205,249.203635341,367.571699542,361.0061805,6.56551904226
 02/09  22:00:00,553.119672273,29.414650643,0.0,0.0,149.522181205,249.203635341,377.409760834,373.043473959,4.36628687551
 02/09  23:00:00,349.356909818,0.0,0.0,0.0,49.8407270682,199.362908273,2.19050640131,0.0,2.19050640131
 02/09  24:00:00,299.992150764,0.0,0.0,0.0,24.9203635341,199.362908273,4.36082588966,0.0,4.36082588966
 02/10  01:00:00,287.769952748,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043930766,0.0,2.19043930766
 02/10  02:00:00,287.769952614,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045688363,0.0,2.19045688363
 02/10  03:00:00,287.769952692,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047443944,0.0,2.19047443944
 02/10  04:00:00,287.76995297,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049197538,0.0,2.19049197538
 02/10  05:00:00,335.139108452,1.99406133979,0.373264529026,0.0,24.9203635341,199.362908273,13.1620190602,8.80098057022,4.36103849001
 02/10  06:00:00,377.70274349,1.59524907183,0.518028745219,0.0,49.8407270682,199.362908273,12.535041318,8.16815799363,4.36688332438
 02/10  07:00:00,694.822411142,29.414650643,197.602019934,0.0,49.8407270682,199.362908273,726.699434439,724.507141203,2.19229323636
 02/10  08:00:00,518.326954361,29.414650643,0.0,0.0,149.522181205,199.362908273,728.992960955,720.238421059,8.75453989557
 02/10  09:00:00,1049.29352402,29.414650643,0.0,0.0,448.566543614,448.566543614,538.045615511,520.429866845,17.6157486661
 02/10  10:00:00,1012.6414452,29.414650643,0.0,0.0,448.566543614,448.566543614,548.316953484,530.676604413,17.6403490708
 02/10  11:00:00,963.704860008,29.414650643,0.0,0.0,448.566543614,448.566543614,494.674430151,474.822862023,19.8515681283
 02/10  12:00:00,963.568136796,29.414650643,0.0,0.0,448.566543614,448.566543614,356.025743699,333.889403841,22.1363398578
 02/10  13:00:00,913.661866852,29.414650643,0.0,0.0,448.566543614,398.725816546,295.23931021,268.553425461,26.6858847484
 02/10  14:00:00,1088.06230972,29.414650643,68.7534749876,0.0,448.566543614,448.566543614,191.923886631,165.27523352,26.6486531108
 02/10  15:00:00,1051.67630233,29.414650643,31.3104484222,0.0,448.566543614,448.566543614,148.916395624,131.308094235,17.6083013886
 02/10  16:00:00,1083.01692598,29.414650643,55.4457580542,0.0,448.566543614,448.566543614,113.934448489,98.5335065321,15.4009419567
 02/10  17:00:00,1137.15790794,29.414650643,59.4558013478,0.0,448.566543614,448.566543614,116.316042554,96.4199235097,19.8961190445
 02/10  18:00:00,1017.3082822,29.414650643,47.1378896909,0.0,348.885089477,398.725816546,164.140108159,150.975233699,13.1648744599
 02/10  19:00:00,847.060652417,29.414650643,36.8079135123,0.0,249.203635341,299.044362409,256.069610185,245.120772256,10.9488379288
 02/10  20:00:00,807.687067605,29.414650643,25.4135600145,0.0,249.203635341,299.044362409,285.67131505,279.111405106,6.5599099442
 02/10  21:00:00,647.209289544,29.414650643,16.6516257771,0.0,149.522181205,249.203635341,341.48422206,332.736673716,8.74754834426
 02/10  22:00:00,621.775257332,29.414650643,15.1602407113,0.0,149.522181205,249.203635341,354.243072837,349.87699382,4.36607901679
 02/10  23:00:00,349.35690951,0.0,0.0,0.0,49.8407270682,199.362908273,2.19044603749,0.0,2.19044603749
 02/10  24:00:00,299.992150477,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046359686,0.0,2.19046359686
 02/11  01:00:00,237.929225789,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048091218,0.0,2.19048091218
 02/11  02:00:00,237.929225846,0.0,0.0,0.0,24.9203635341,149.522181205,4.36101386516,0.0,4.36101386516
 02/11  03:00:00,237.929225598,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053290791,0.0,2.19053290791
 02/11  04:00:00,237.929225506,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003850463,0.0,2.19003850463
 02/11  05:00:00,250.151423395,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021149705,0.0,2.19021149705
 02/11  06:00:00,295.654706141,1.19643680387,0.179317629127,0.0,24.9203635341,149.522181205,10.5380241092,6.17181496909,4.3662091401
 02/11  07:00:00,703.31092346,29.414650643,195.678235467,0.0,49.8407270682,199.362908273,781.468805003,777.104249785,4.36455521855
 02/11  08:00:00,418.656001279,29.414650643,0.0,0.0,49.8407270682,199.362908273,828.03883464,823.667144336,4.37169030372
 02/11  09:00:00,650.585500319,29.414650643,0.0,0.0,249.203635341,249.203635341,606.5921946,597.852453453,8.73974114708
 02/11  10:00:00,718.448242308,29.414650643,64.9565379265,0.0,249.203635341,249.203635341,379.119560254,370.358058475,8.76150177862
 02/11  11:00:00,716.264649501,29.414650643,73.8332055574,0.0,249.203635341,249.203635341,309.565851996,298.627778232,10.9380737641
 02/11  12:00:00,800.422452148,29.414650643,146.634269901,0.0,249.203635341,249.203635341,265.693959338,254.73668877,10.9572705686
 02/11  13:00:00,862.685313316,29.414650643,208.419314915,0.0,249.203635341,249.203635341,230.039738778,221.281237164,8.75850161408
 02/11  14:00:00,904.180176575,29.414650643,249.558878261,0.0,249.203635341,249.203635341,189.799710789,181.045034397,8.75467639238
 02/11  15:00:00,663.752586985,29.414650643,258.191320975,0.0,74.7610906023,174.442544739,277.614796873,268.875190632,8.73960624178
 02/11  16:00:00,643.926329012,29.414650643,238.757519217,0.0,74.7610906023,174.442544739,375.327168878,368.772896264,6.55427261469
 02/11  17:00:00,628.344892218,29.414650643,174.789748175,0.0,74.7610906023,174.442544739,446.369085892,439.811544354,6.55754153814
 02/11  18:00:00,555.205380532,29.414650643,131.462306929,0.0,24.9203635341,149.522181205,544.958399136,540.594118456,4.36428068025
 02/11  19:00:00,347.929998779,0.0,0.0,0.0,24.9203635341,149.522181205,2.19240163516,0.0,2.19240163516
 02/11  20:00:00,323.485603682,0.0,0.0,0.0,24.9203635341,149.522181205,4.36435415653,0.0,4.36435415653
 02/11  21:00:00,323.485603513,0.0,0.0,0.0,24.9203635341,149.522181205,4.36456502324,0.0,4.36456502324
 02/11  22:00:00,299.042201032,0.0,0.0,0.0,24.9203635341,149.522181205,4.36813655928,0.0,4.36813655928
 02/11  23:00:00,274.59581906,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046157225,0.0,2.19046157225
 02/11  24:00:00,250.151423314,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047893279,0.0,2.19047893279
 02/12  01:00:00,237.928728906,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939045631,0.0,2.18939045631
 02/12  02:00:00,237.928728912,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893791518,0.0,2.1893791518
 02/12  03:00:00,261.323163182,1.19643680387,1.36819049781,0.0,24.9203635341,149.522181205,9.36604782322,7.17667997624,2.18936784698
 02/12  04:00:00,267.447640579,1.59524907183,1.68406548369,0.0,24.9203635341,149.522181205,14.2352202297,12.0458637451,2.18935648468
 02/12  05:00:00,287.004898241,1.99406133979,2.07707043385,0.0,24.9203635341,149.522181205,19.4549946122,17.2654733565,2.18952125563
 02/12  06:00:00,303.429609325,1.59524907183,1.06902145183,0.0,24.9203635341,149.522181205,22.5661438567,18.2012649111,4.36487894558
 02/12  07:00:00,359.419068503,1.99406133979,1.2428490154,0.0,24.9203635341,149.522181205,25.6788488307,23.4895531398,2.18929569094
 02/12  08:00:00,336.751101956,1.59524907183,0.496211973537,0.0,24.9203635341,149.522181205,24.6304756992,22.4409568467,2.1895188524
 02/12  09:00:00,329.469609253,1.99406133979,0.765928042628,0.0,24.9203635341,149.522181205,19.3187011883,17.1291359841,2.18956520425
 02/12  10:00:00,283.678192734,1.59524907183,0.532206344498,0.0,24.9203635341,149.522181205,13.3140811281,11.1245268668,2.18955426131
 02/12  11:00:00,247.045560759,1.99406133979,1.25907244752,0.0,24.9203635341,149.522181205,12.1928045105,10.0032620784,2.18954243206
 02/12  12:00:00,239.930269916,1.59524907183,1.07413757078,0.0,24.9203635341,149.522181205,10.2779736693,8.08647538533,2.19149828401
 02/12  13:00:00,248.115647698,1.99406133979,2.25763370691,0.0,24.9203635341,149.522181205,13.3805952457,9.01805885569,4.36253639003
 02/12  14:00:00,337.27008932,11.4038114292,77.531626959,0.0,24.9203635341,149.522181205,11.6221896482,7.25342801708,4.3687616311
 02/12  15:00:00,434.789237418,19.2571310887,148.344138764,0.0,24.9203635341,149.522181205,7.93161564705,5.7400929672,2.19152267985
 02/12  16:00:00,246.952630211,1.59524907183,5.97778372233,0.0,24.9203635341,149.522181205,6.13458651035,3.94508100025,2.18950551009
 02/12  17:00:00,303.350823679,1.99406133979,8.41106789291,0.0,24.9203635341,149.522181205,7.24252461053,5.05299144283,2.18953316769
 02/12  18:00:00,339.724207522,1.59524907183,6.56678773802,0.0,24.9203635341,149.522181205,7.71513155858,5.52584418805,2.18928737053
 02/12  19:00:00,390.15094944,1.99406133979,7.32333408314,0.0,24.9203635341,149.522181205,11.6825611914,9.49299260848,2.18956858292
 02/12  20:00:00,355.617838133,1.59524907183,4.28040205575,0.0,24.9203635341,149.522181205,13.7226739369,11.5331177757,2.18955616124
 02/12  21:00:00,362.637628791,1.99406133979,4.37947752648,0.0,24.9203635341,149.522181205,17.3908321687,15.2012863683,2.18954580039
 02/12  22:00:00,328.620987102,1.59524907183,1.83113541268,0.0,24.9203635341,149.522181205,21.6752234529,17.3103105566,4.36491289636
 02/12  23:00:00,306.484141514,1.99406133979,1.16024134758,0.0,24.9203635341,149.522181205,27.2042138592,25.014718589,2.18949527016
 02/12  24:00:00,264.823628736,1.59524907183,0.0204221491692,0.0,24.9203635341,149.522181205,37.3140940079,35.1245508033,2.18954320461
 02/13  01:00:00,289.798341033,1.99406133979,0.0,0.0,24.9203635341,199.362908273,45.5569311761,43.3665173605,2.19041381563
 02/13  02:00:00,289.411991095,1.59524907183,0.0,0.0,24.9203635341,199.362908273,60.8524834624,58.6620529143,2.19043054812
 02/13  03:00:00,289.822258447,1.99406133979,0.0,0.0,24.9203635341,199.362908273,74.3844598834,72.1939397066,2.19052017675
 02/13  04:00:00,433.309420351,13.3655239006,102.337606793,0.0,24.9203635341,199.362908273,114.711748035,112.521211031,2.19053700334
 02/13  05:00:00,471.763468615,15.7260486401,119.560196919,0.0,24.9203635341,199.362908273,139.228269013,134.867286835,4.36098217811
 02/13  06:00:00,593.181158678,21.2123737865,170.802129465,0.0,49.8407270682,199.362908273,174.923283121,170.556436002,4.36684711869
 02/13  07:00:00,699.615974456,29.414650643,204.962663136,0.0,49.8407270682,199.362908273,1545.40027586,1543.20790384,2.19237201852
 02/13  08:00:00,511.347059686,29.414650643,0.0,0.0,149.522181205,199.362908273,2015.87308999,2007.11871529,8.75437469936
 02/13  09:00:00,1050.40627429,29.414650643,0.0,0.0,448.566543614,448.566543614,1150.15685962,1132.54194866,17.6149109575
 02/13  10:00:00,1013.32296856,29.414650643,0.0,0.0,448.566543614,448.566543614,789.077718205,771.436919922,17.6407982834
 02/13  11:00:00,964.08831311,29.414650643,0.0,0.0,448.566543614,448.566543614,590.126670491,570.273155912,19.8535145797
 02/13  12:00:00,963.891888463,29.414650643,0.0,0.0,448.566543614,448.566543614,489.041775263,466.906321056,22.1354542065
 02/13  13:00:00,913.942451876,29.414650643,0.0,0.0,448.566543614,398.725816546,439.143497602,412.458922455,26.6845751479
 02/13  14:00:00,963.637114812,29.414650643,0.0,0.0,448.566543614,448.566543614,349.15772428,322.509643752,26.6480805274
 02/13  15:00:00,963.555533542,29.414650643,0.0,0.0,448.566543614,448.566543614,294.198224173,278.789600808,15.4086233653
 02/13  16:00:00,963.529728175,29.414650643,0.0,0.0,448.566543614,448.566543614,287.228414613,269.628214685,17.6001999285
 02/13  17:00:00,1012.3963738,29.414650643,0.0,0.0,448.566543614,448.566543614,274.89456249,254.998713015,19.8958494745
 02/13  18:00:00,908.119586917,29.414650643,0.0,0.0,348.885089477,398.725816546,321.911082117,308.746985087,13.1640970302
 02/13  19:00:00,751.574188239,29.414650643,0.0,0.0,249.203635341,299.044362409,433.114117047,422.165922295,10.9481947524
 02/13  20:00:00,727.157437161,29.414650643,0.0,0.0,249.203635341,299.044362409,470.232728573,463.673204231,6.55952434219
 02/13  21:00:00,577.686677295,29.414650643,0.0,0.0,149.522181205,249.203635341,533.783961605,525.036944622,8.74701698306
 02/13  22:00:00,553.269164308,29.414650643,0.0,0.0,149.522181205,249.203635341,569.822966166,565.456594757,4.36637140909
 02/13  23:00:00,349.356909148,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031710457,0.0,2.19031710457
 02/13  24:00:00,299.992150036,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033397614,0.0,2.19033397614
 02/14  01:00:00,287.769952201,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035028061,0.0,2.19035028061
 02/14  02:00:00,287.769952347,0.0,0.0,0.0,24.9203635341,199.362908273,4.360749804,0.0,4.360749804
 02/14  03:00:00,287.769952185,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039946559,0.0,2.19039946559
 02/14  04:00:00,312.357161193,1.19643680387,2.3707802,0.0,24.9203635341,199.362908273,8.10261233963,5.91219656263,2.190415777
 02/14  05:00:00,338.660704056,1.99406133979,3.92133756479,0.0,24.9203635341,199.362908273,13.2808921464,11.090460108,2.19043203836
 02/14  06:00:00,380.262379627,1.59524907183,3.10596731125,0.0,49.8407270682,199.362908273,13.9876299042,9.62114944937,4.36648045487
 02/14  07:00:00,703.460060949,29.414650643,204.673154725,0.0,49.8407270682,199.362908273,892.32294134,887.958183336,4.36475800378
 02/14  08:00:00,509.87479461,29.414650643,0.0,0.0,149.522181205,199.362908273,862.793541085,854.038470424,8.75507066087
 02/14  09:00:00,1049.24965533,29.414650643,0.0,0.0,448.566543614,448.566543614,514.14666625,496.530424686,17.6162415643
 02/14  10:00:00,1012.46865085,29.414650643,0.0,0.0,448.566543614,448.566543614,394.229332123,376.589890575,17.6394415482
 02/14  11:00:00,1073.34969337,29.414650643,67.4176849684,0.0,448.566543614,448.566543614,297.170309955,279.522299629,17.6480103261
 02/14  12:00:00,1044.15488278,29.414650643,27.9825937042,0.0,448.566543614,448.566543614,252.876948883,228.529288466,24.3476604168
 02/14  13:00:00,1022.51088249,29.414650643,51.3388584053,0.0,448.566543614,398.725816546,237.025033926,210.350523491,26.6745104354
 02/14  14:00:00,1119.45290277,29.414650643,88.3339725553,0.0,448.566543614,448.566543614,164.434849794,137.796522373,26.6383274204
 02/14  15:00:00,1149.02814523,29.414650643,111.044658319,0.0,448.566543614,448.566543614,142.781166685,127.373740927,15.4074257578
 02/14  16:00:00,1144.11605358,29.414650643,107.859794462,0.0,448.566543614,448.566543614,121.085999638,105.68319106,15.4028085782
 02/14  17:00:00,1176.60419652,29.414650643,95.5435006874,0.0,448.566543614,448.566543614,132.8190603,110.712040506,22.1070197945
 02/14  18:00:00,1048.49790588,29.414650643,83.0284581115,0.0,348.885089477,398.725816546,197.632165675,184.47301531,13.1591503654
 02/14  19:00:00,891.058865205,29.414650643,75.051222378,0.0,249.203635341,299.044362409,272.307637741,263.544489509,8.76314823202
 02/14  20:00:00,855.038242655,29.414650643,65.405233802,0.0,249.203635341,299.044362409,285.546808114,276.807797539,8.73901057489
 02/14  21:00:00,698.676919671,29.414650643,59.8558433266,0.0,149.522181205,249.203635341,334.254885101,327.689954698,6.56493040257
 02/14  22:00:00,663.414963582,29.414650643,51.4640848938,0.0,149.522181205,249.203635341,348.166785474,343.800125514,4.36665996008
 02/14  23:00:00,349.356909308,0.0,0.0,0.0,49.8407270682,199.362908273,4.36073557939,0.0,4.36073557939
 02/14  24:00:00,299.992150093,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024927195,0.0,2.19024927195
 02/15  01:00:00,287.769951752,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026491268,0.0,2.19026491268
 02/15  02:00:00,287.769951708,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028088753,0.0,2.19028088753
 02/15  03:00:00,287.769951873,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029683086,0.0,2.19029683086
 02/15  04:00:00,287.76995206,0.0,0.0,0.0,24.9203635341,199.362908273,4.36064138218,0.0,4.36064138218
 02/15  05:00:00,299.992149737,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034450251,0.0,2.19034450251
 02/15  06:00:00,349.358398125,0.0,0.0,0.0,49.8407270682,199.362908273,4.36652389687,0.0,4.36652389687
 02/15  07:00:00,709.975422022,29.414650643,198.301952616,0.0,49.8407270682,199.362908273,769.033714339,766.84125538,2.1924589592
 02/15  08:00:00,509.705144674,29.414650643,0.0,0.0,149.522181205,199.362908273,762.410813738,751.472569757,10.9382439819
 02/15  09:00:00,1049.20334351,29.414650643,0.0,0.0,448.566543614,448.566543614,502.40458426,486.988104527,15.4164797325
 02/15  10:00:00,1012.47954346,29.414650643,0.0,0.0,448.566543614,448.566543614,432.907533171,414.833523655,18.0740095165
 02/15  11:00:00,963.555436153,29.414650643,0.0,0.0,448.566543614,448.566543614,390.935776583,371.518662176,19.4171144074
 02/15  12:00:00,963.51438293,29.414650643,0.0,0.0,448.566543614,448.566543614,341.082014741,318.945124504,22.1368902369
 02/15  13:00:00,913.65696282,29.414650643,0.0,0.0,448.566543614,398.725816546,322.259189182,295.572968702,26.6862204798
 02/15  14:00:00,1091.32553496,29.414650643,70.185280033,0.0,448.566543614,448.566543614,243.370679215,216.721194677,26.6494845381
 02/15  15:00:00,1033.17821379,29.414650643,16.349803356,0.0,448.566543614,448.566543614,220.495590414,202.887229949,17.6083604646
 02/15  16:00:00,1032.57578101,29.414650643,16.1570300112,0.0,448.566543614,448.566543614,216.688470866,201.287569323,15.4009015422
 02/15  17:00:00,1083.86964751,29.414650643,16.9489523407,0.0,448.566543614,448.566543614,224.581590033,204.685784417,19.8958056167
 02/15  18:00:00,978.873482862,29.414650643,20.9905552517,0.0,348.885089477,398.725816546,251.080042459,237.915349579,13.1646928803
 02/15  19:00:00,828.050953857,29.414650643,20.8932054187,0.0,249.203635341,299.044362409,317.589642555,306.641689069,10.9479534863
 02/15  20:00:00,791.742313056,29.414650643,12.9797601555,0.0,249.203635341,299.044362409,333.465002983,326.905201716,6.55980126718
 02/15  21:00:00,639.619077152,29.414650643,10.7973267791,0.0,149.522181205,249.203635341,388.505615461,379.758249197,8.74736626433
 02/15  22:00:00,617.71281765,29.414650643,11.9069843603,0.0,149.522181205,249.203635341,390.312760892,385.94676337,4.3659975211
 02/15  23:00:00,349.356908604,0.0,0.0,0.0,49.8407270682,199.362908273,2.19040565926,0.0,2.19040565926
 02/15  24:00:00,299.99214955,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042141806,0.0,2.19042141806
 02/16  01:00:00,287.769951688,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043639974,0.0,2.19043639974
 02/16  02:00:00,287.769951774,0.0,0.0,0.0,24.9203635341,199.362908273,4.36091824578,0.0,4.36091824578
 02/16  03:00:00,287.769951557,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048178556,0.0,2.19048178556
 02/16  04:00:00,287.76995144,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049685918,0.0,2.19049685918
 02/16  05:00:00,299.992149335,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051190961,0.0,2.19051190961
 02/16  06:00:00,349.35839778,0.0,0.0,0.0,49.8407270682,199.362908273,4.36608293833,0.0,4.36608293833
 02/16  07:00:00,722.561750731,29.414650643,204.578732483,0.0,49.8407270682,199.362908273,684.678089089,680.313666543,4.364422546
 02/16  08:00:00,683.65253024,29.414650643,91.8714221958,0.0,149.522181205,199.362908273,515.526980569,506.772922709,8.75405785935
 02/16  09:00:00,1157.80844891,29.414650643,45.9409966539,0.0,448.566543614,448.566543614,301.84929281,284.231908507,17.6173843031
 02/16  10:00:00,1140.00433772,29.414650643,60.9291714945,0.0,448.566543614,448.566543614,251.383668568,233.74397264,17.6396959286
 02/16  11:00:00,1091.98355023,29.414650643,62.3023475461,0.0,448.566543614,448.566543614,183.007816484,165.359638767,17.6481777168
 02/16  12:00:00,1123.36696681,29.414650643,76.4236351032,0.0,448.566543614,448.566543614,149.237406579,124.889732401,24.3476741784
 02/16  13:00:00,1103.33847874,29.414650643,100.479841982,0.0,448.566543614,398.725816546,140.901312404,114.227053845,26.6742585582
 02/16  14:00:00,1188.54394112,29.414650643,135.384152489,0.0,448.566543614,448.566543614,111.847286396,85.2093745909,26.6379118054
 02/16  15:00:00,1234.97707426,29.414650643,181.449809632,0.0,448.566543614,448.566543614,85.4979965013,70.0907977501,15.4071987512
 02/16  16:00:00,1296.07745275,29.414650643,230.608234612,0.0,448.566543614,448.566543614,72.9313607496,57.5288406159,15.4025201337
 02/16  17:00:00,1339.32681917,29.414650643,227.28128662,0.0,448.566543614,448.566543614,87.3024403418,65.1960220644,22.1064182774
 02/16  18:00:00,1236.56653988,29.414650643,239.058098784,0.0,348.885089477,398.725816546,115.966204473,102.807389142,13.1588153306
 02/16  19:00:00,1097.17964058,29.414650643,248.639190634,0.0,249.203635341,299.044362409,172.088388749,163.325481926,8.76290682335
 02/16  20:00:00,1082.32823129,29.414650643,258.707253355,0.0,249.203635341,299.044362409,191.235474325,182.495694971,8.73977935387
 02/16  21:00:00,891.998947811,29.414650643,218.506411258,0.0,149.522181205,249.203635341,264.589911753,258.025180089,6.5647316645
 02/16  22:00:00,650.608274664,29.414650643,49.2405701066,0.0,149.522181205,249.203635341,419.984078677,415.617544315,4.36653436177
 02/16  23:00:00,349.356908693,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051091029,0.0,2.19051091029
 02/16  24:00:00,299.992149591,0.0,0.0,0.0,24.9203635341,199.362908273,4.36106510402,0.0,4.36106510402
 02/17  01:00:00,287.76995114,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019827228,0.0,2.19019827228
 02/17  02:00:00,287.769951045,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021297837,0.0,2.19021297837
 02/17  03:00:00,287.769951164,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022764854,0.0,2.19022764854
 02/17  04:00:00,287.769951394,0.0,0.0,0.0,24.9203635341,199.362908273,4.36049918715,0.0,4.36049918715
 02/17  05:00:00,299.992149115,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027148678,0.0,2.19027148678
 02/17  06:00:00,349.358396936,0.0,0.0,0.0,49.8407270682,199.362908273,4.36636844066,0.0,4.36636844066
 02/17  07:00:00,740.748314702,29.414650643,219.514556279,0.0,49.8407270682,199.362908273,557.201250063,555.008870011,2.19238005187
 02/17  08:00:00,721.53472374,29.414650643,124.719242304,0.0,149.522181205,199.362908273,457.135143368,448.380377189,8.75476617865
 02/17  09:00:00,1208.41006274,29.414650643,82.2077441605,0.0,448.566543614,448.566543614,282.927793809,265.312019572,17.6157742371
 02/17  10:00:00,1189.96379873,29.414650643,95.4834014117,0.0,448.566543614,448.566543614,239.170291515,221.5317416,17.6385499148
 02/17  11:00:00,1155.23285961,29.414650643,104.438237854,0.0,448.566543614,448.566543614,215.151557675,195.30054206,19.8510156155
 02/17  12:00:00,1167.31994775,29.414650643,114.362422903,0.0,448.566543614,448.566543614,189.538178457,167.402959604,22.1352188532
 02/17  13:00:00,1130.30649841,29.414650643,126.953621242,0.0,448.566543614,398.725816546,203.986643658,177.302897768,26.6837458898
 02/17  14:00:00,1206.84726326,29.414650643,153.576079857,0.0,448.566543614,448.566543614,157.230506867,130.583584541,26.6469223262
 02/17  15:00:00,1239.68312923,29.414650643,182.150670681,0.0,448.566543614,448.566543614,135.209371076,119.799125442,15.4102456341
 02/17  16:00:00,1250.95079052,29.414650643,185.378563482,0.0,448.566543614,448.566543614,129.135178574,111.53365667,17.6015219038
 02/17  17:00:00,1298.6524918,29.414650643,185.634189912,0.0,448.566543614,448.566543614,140.654131925,120.757618768,19.8965131572
 02/17  18:00:00,1170.36225101,29.414650643,171.40599995,0.0,348.885089477,398.725816546,186.84927683,173.686051397,13.1632254337
 02/17  19:00:00,1007.37425324,29.414650643,156.667844695,0.0,249.203635341,299.044362409,250.758541378,239.811091296,10.9474500817
 02/17  20:00:00,979.521114652,29.414650643,152.232729978,0.0,249.203635341,299.044362409,261.109220915,254.549140991,6.56007992334
 02/17  21:00:00,817.947672526,29.414650643,138.51881192,0.0,149.522181205,249.203635341,320.376866391,311.630498939,8.7463674526
 02/17  22:00:00,761.787194639,29.414650643,110.845768843,0.0,149.522181205,249.203635341,331.501916698,327.135307544,4.36660915414
 02/17  23:00:00,349.356908208,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051773674,0.0,2.19051773674
 02/17  24:00:00,299.992148972,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053202594,0.0,2.19053202594
 02/18  01:00:00,237.929223781,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018982019,0.0,2.19018982019
 02/18  02:00:00,237.929224005,0.0,0.0,0.0,24.9203635341,149.522181205,4.36042137927,0.0,4.36042137927
 02/18  03:00:00,237.929223926,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023148217,0.0,2.19023148217
 02/18  04:00:00,237.929223645,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024530183,0.0,2.19024530183
 02/18  05:00:00,250.15142139,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025909497,0.0,2.19025909497
 02/18  06:00:00,274.597306004,0.0,0.0,0.0,24.9203635341,149.522181205,4.36666542423,0.0,4.36666542423
