Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/07  03:00:00,287.769937422,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013427386,0.0,2.19013427386
 03/07  04:00:00,287.769937685,0.0,0.0,0.0,24.9203635341,199.362908273,3.21951265699,0.0,3.21951265699
 03/07  05:00:00,299.992135458,0.0,0.0,0.0,24.9203635341,199.362908273,3.33089747807,0.0,3.33089747807
 03/07  06:00:00,349.35837489,0.0,0.0,0.0,49.8407270682,199.362908273,4.36582683627,0.0,4.36582683627
 03/07  07:00:00,772.069887923,29.7600233217,257.962976976,0.0,49.8407270682,199.362908273,388.713164333,386.52108347,2.19208086332
 03/07  08:00:00,703.904376767,29.414650643,114.368348659,0.0,149.522181205,199.362908273,353.213300504,344.460830028,8.75247047603
 03/07  09:00:00,1161.1747826,29.414650643,46.3618447146,0.0,448.566543614,448.566543614,217.051433746,199.441650777,17.6097829691
 03/07  10:00:00,1113.63935239,29.414650643,40.565428607,0.0,448.566543614,448.566543614,192.259513495,174.62666318,17.6328503144
 03/07  11:00:00,1059.32230663,29.414650643,36.3519595916,0.0,448.566543614,448.566543614,169.829239728,152.187609182,17.6416305456
 03/07  12:00:00,1065.23037287,29.414650643,40.9508441684,0.0,448.566543614,448.566543614,153.057407332,130.930499191,22.1269081409
 03/07  13:00:00,1034.97780306,29.414650643,55.3224123483,0.0,448.566543614,398.725816546,158.287822574,131.612968943,26.6748536308
 03/07  14:00:00,1111.34294227,29.414650643,74.2218009029,0.0,448.566543614,448.566543614,111.112026997,84.4779588301,26.6340681664
 03/07  15:00:00,1145.91714958,29.414650643,97.3812736148,0.0,448.566543614,448.566543614,64.6278414437,49.2223984161,15.4054430276
 03/07  16:00:00,1184.38665369,29.414650643,129.847989473,0.0,448.566543614,448.566543614,45.2764947561,29.8779922828,15.3985024733
 03/07  17:00:00,1260.29717948,29.4153244414,156.473325669,0.0,448.566543614,448.566543614,55.2156926153,33.1185722422,22.0971203731
 03/07  18:00:00,1145.01952403,29.414650643,154.078415714,0.0,348.885089477,398.725816546,58.551483173,47.5813296999,10.970153473
 03/07  19:00:00,949.618691679,29.414650643,124.500790781,0.0,249.203635341,299.044362409,104.147531111,93.2000488465,10.9474822648
 03/07  20:00:00,893.26168901,29.414650643,82.1723474425,0.0,249.203635341,299.044362409,160.099489093,153.541033679,6.55845541451
 03/07  21:00:00,703.376013698,29.414650643,56.270478008,0.0,149.522181205,249.203635341,238.278238159,229.531922975,8.74631518396
 03/07  22:00:00,665.399044668,29.414650643,46.7418173785,0.0,149.522181205,249.203635341,268.055715916,263.689562618,4.36615329803
 03/07  23:00:00,349.356894182,0.0,0.0,0.0,49.8407270682,199.362908273,2.19021650397,0.0,2.19021650397
 03/07  24:00:00,299.992135078,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020313926,0.0,2.19020313926
 03/08  01:00:00,287.769936242,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018695571,0.0,2.19018695571
 03/08  02:00:00,287.769936469,0.0,0.0,0.0,24.9203635341,199.362908273,4.36032759579,0.0,4.36032759579
 03/08  03:00:00,287.769936442,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014056156,0.0,2.19014056156
 03/08  04:00:00,287.769936216,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012503912,0.0,2.19012503912
 03/08  05:00:00,299.992133957,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010950427,0.0,2.19010950427
 03/08  06:00:00,349.35837326,0.0,0.0,0.0,49.8407270682,199.362908273,4.3661642355,0.0,4.3661642355
 03/08  07:00:00,698.251205379,29.5317003563,200.527604128,0.0,49.8407270682,199.362908273,671.172420298,666.808140662,4.36427963609
 03/08  08:00:00,501.084522813,29.414650643,0.0,0.0,149.522181205,199.362908273,694.598220194,685.845162524,8.75305767
 03/08  09:00:00,1156.64841316,29.414650643,64.9565386857,0.0,448.566543614,448.566543614,247.700556335,232.28834936,15.4122069744
 03/08  10:00:00,1177.17849236,29.414650643,78.9072215636,0.0,448.566543614,448.566543614,106.252206284,88.6184510981,17.6337551859
 03/08  11:00:00,1258.2293788,29.8307553213,202.942273987,0.0,448.566543614,448.566543614,67.5637957039,47.7182398566,19.8455558473
 03/08  12:00:00,1334.34082193,32.0283263088,275.870133987,0.0,448.566543614,448.566543614,57.7038019451,35.5773425578,22.1264593873
 03/08  13:00:00,1310.87607761,33.3866834843,300.116967686,0.0,448.566543614,398.725816546,60.5574966219,33.898209544,26.6592870779
 03/08  14:00:00,1379.62703027,34.6626346106,317.012586734,0.0,448.566543614,448.566543614,39.7200628462,15.3069680452,24.4130948011
 03/08  15:00:00,1381.85696227,34.3100556679,319.1023212,0.0,448.566543614,448.566543614,16.8987692492,1.4916662812,15.407102968
 03/08  16:00:00,1372.39824587,32.6560423339,311.177053468,0.0,448.566543614,448.566543614,18.2688986094,0.672791519685,17.5961070897
 03/08  17:00:00,1409.56450543,31.0678305028,301.102815873,0.0,448.566543614,448.566543614,20.6093002025,0.720428877477,19.888871325
 03/08  18:00:00,1292.71951599,29.715029998,298.760628891,0.0,348.885089477,398.725816546,20.5187626604,7.36198258017,13.1567800802
 03/08  19:00:00,1125.5545761,29.414650643,297.879136736,0.0,249.203635341,299.044362409,40.5485239879,31.7866209026,8.76190308529
 03/08  20:00:00,1116.54328046,29.414650643,296.943140826,0.0,249.203635341,299.044362409,65.5943182433,59.0353630571,6.55895518628
 03/08  21:00:00,962.052888299,29.414650643,292.460963183,0.0,149.522181205,249.203635341,116.348583356,107.60256013,8.74602322625
 03/08  22:00:00,932.404013273,29.414650643,287.725829953,0.0,149.522181205,249.203635341,136.206745227,131.840698944,4.36604628361
 03/08  23:00:00,349.356892989,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035375568,0.0,2.19035375568
 03/08  24:00:00,299.992134056,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033696374,0.0,2.19033696374
 03/09  01:00:00,287.769935138,0.0,0.0,0.0,24.9203635341,199.362908273,4.36061929021,0.0,4.36061929021
 03/09  02:00:00,287.76993501,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028266168,0.0,2.19028266168
 03/09  03:00:00,287.769934875,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026462286,0.0,2.19026462286
 03/09  04:00:00,287.769934897,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902465625,0.0,2.1902465625
 03/09  05:00:00,299.992132867,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902284897,0.0,2.1902284897
 03/09  06:00:00,349.358371159,0.0,0.0,0.0,49.8407270682,199.362908273,4.36600753928,0.0,4.36600753928
 03/09  07:00:00,787.031268669,30.0402603872,272.324981956,0.0,49.8407270682,199.362908273,290.338783726,285.974539678,4.36424404824
 03/09  08:00:00,792.213532635,29.414650643,201.179567469,0.0,149.522181205,199.362908273,248.274777886,239.522493594,8.75228429217
 03/09  09:00:00,1375.00045589,29.414650643,234.869661602,0.0,448.566543614,448.566543614,90.0932700596,74.6805195894,15.4127504702
 03/09  10:00:00,1414.30811026,29.414650643,303.128267244,0.0,448.566543614,448.566543614,49.0495410484,29.2139214656,19.8356195828
 03/09  11:00:00,1394.89129835,30.1260987316,328.573291785,0.0,448.566543614,448.566543614,32.0211797513,14.3798776475,17.6413021038
 03/09  12:00:00,1411.44464001,32.9354088588,342.319498638,0.0,448.566543614,448.566543614,28.8136739856,6.68988416883,22.1237898167
 03/09  13:00:00,1375.59002713,34.5296590747,354.704870082,0.0,448.566543614,398.725816546,35.3227425724,8.66024945111,26.6624931213
 03/09  14:00:00,1435.20599422,35.856565415,363.160515309,0.0,448.566543614,448.566543614,25.7187868322,1.30999710491,24.4087897273
 03/09  15:00:00,1421.86472626,36.0756031727,353.679633166,0.0,448.566543614,448.566543614,17.6031045329,0.0,17.6031045329
 03/09  16:00:00,1412.09167421,35.9235633249,345.930695257,0.0,448.566543614,448.566543614,15.3983322668,0.0,15.3983322668
 03/09  17:00:00,1455.76317903,36.034718256,340.55291743,0.0,448.566543614,448.566543614,19.8877311267,0.0,19.8877311267
 03/09  18:00:00,1333.58315119,31.9075109282,335.653723489,0.0,348.885089477,398.725816546,13.484354578,0.326414242016,13.157940336
 03/09  19:00:00,1147.70952838,29.4774491222,318.258936846,0.0,249.203635341,299.044362409,25.4078013668,16.6465048739,8.76129649285
 03/09  20:00:00,1123.10592157,29.414650643,302.046798943,0.0,249.203635341,299.044362409,35.941964745,27.2032221763,8.73874256872
 03/09  21:00:00,956.453402276,29.414650643,285.708707799,0.0,149.522181205,249.203635341,65.3234826023,58.7588947746,6.56458782775
 03/09  22:00:00,914.785838203,29.414650643,269.330589573,0.0,149.522181205,249.203635341,88.3492363983,83.9833679409,4.36586845737
 03/09  23:00:00,349.356891908,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035996847,0.0,2.19035996847
 03/09  24:00:00,299.992132993,0.0,0.0,0.0,24.9203635341,199.362908273,4.36031452135,0.0,4.36031452135
 03/10  01:00:00,287.769933923,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012576614,0.0,2.19012576614
 03/10  02:00:00,287.76993372,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010543312,0.0,2.19010543312
 03/10  03:00:00,287.769933665,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043344974,0.0,2.19043344974
 03/10  04:00:00,287.769933722,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041275098,0.0,2.19041275098
 03/10  05:00:00,299.992131735,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039203573,0.0,2.19039203573
 03/10  06:00:00,349.35836895,0.0,0.0,0.0,49.8407270682,199.362908273,4.36631831055,0.0,4.36631831055
 03/10  07:00:00,742.265922566,30.6338722868,235.112438306,0.0,49.8407270682,199.362908273,284.262022204,279.897663937,4.36435826693
 03/10  08:00:00,719.050815568,29.414650643,135.770549938,0.0,149.522181205,199.362908273,197.504923836,188.752087475,8.75283636058
 03/10  09:00:00,1257.68920605,29.414650643,127.503887929,0.0,448.566543614,448.566543614,70.201483868,52.5908726197,17.6106112483
 03/10  10:00:00,1293.22256087,29.4961983188,188.83582801,0.0,448.566543614,448.566543614,52.4429747303,34.8110561363,17.6319185939
 03/10  11:00:00,1283.63701515,31.1087767368,225.819644801,0.0,448.566543614,448.566543614,41.8617844687,24.2215444021,17.6402400666
 03/10  12:00:00,1295.42463589,33.7690967155,234.505914871,0.0,448.566543614,448.566543614,38.415404353,16.2915929671,22.1238113859
 03/10  13:00:00,1255.78329045,34.5890368643,243.543940966,0.0,448.566543614,398.725816546,43.4205120563,16.7585636748,26.6619483815
 03/10  14:00:00,1318.90925558,37.1358676415,253.81945257,0.0,448.566543614,448.566543614,28.5045924272,4.09661475438,24.4079776728
 03/10  15:00:00,1328.34779567,37.4636983979,262.51497768,0.0,448.566543614,448.566543614,17.6868285224,0.0842803054479,17.6025482169
 03/10  16:00:00,1333.28057267,36.8499918882,267.73610375,0.0,448.566543614,448.566543614,15.3977175059,0.0,15.3977175059
 03/10  17:00:00,1387.23730933,36.5302277939,273.014922055,0.0,448.566543614,448.566543614,19.8894317179,0.0,19.8894317179
 03/10  18:00:00,1260.34548286,31.7779166379,264.190614246,0.0,348.885089477,398.725816546,14.6029675313,1.444907999,13.1580595323
 03/10  19:00:00,1077.49013786,29.414650643,249.740887776,0.0,249.203635341,299.044362409,30.9623203632,22.1997092862,8.76261107698
 03/10  20:00:00,1055.13532572,29.414650643,235.647639118,0.0,249.203635341,299.044362409,50.6574091631,41.9191946361,8.73821452692
 03/10  21:00:00,851.222424915,29.414650643,182.019432479,0.0,149.522181205,249.203635341,103.562298083,96.9981437292,6.56415435383
 03/10  22:00:00,758.081601725,29.414650643,126.844725261,0.0,149.522181205,249.203635341,137.371626702,133.005492041,4.36613466155
 03/10  23:00:00,349.356890563,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039826716,0.0,2.19039826716
 03/10  24:00:00,299.992131666,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037659387,0.0,2.19037659387
 03/11  01:00:00,237.929205529,0.0,0.0,0.0,24.9203635341,149.522181205,4.36068319235,0.0,4.36068319235
 03/11  02:00:00,237.929205358,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030696311,0.0,2.19030696311
 03/11  03:00:00,237.929205243,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028382298,0.0,2.19028382298
 03/11  04:00:00,237.929205277,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026066167,0.0,2.19026066167
 03/11  05:00:00,250.151403255,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023748919,0.0,2.19023748919
 03/11  06:00:00,274.597276451,0.0,0.0,0.0,24.9203635341,149.522181205,4.36599187156,0.0,4.36599187156
 03/11  07:00:00,701.572785865,30.1223360499,206.155183533,0.0,49.8407270682,199.362908273,390.109812795,385.745600071,4.364212724
 03/11  08:00:00,560.425118082,29.414650643,92.8919180584,0.0,49.8407270682,199.362908273,374.827755149,370.456031693,4.37172345656
 03/11  09:00:00,757.276787087,29.414650643,48.1442373562,0.0,249.203635341,249.203635341,303.269255948,294.53086174,8.7383942076
 03/11  10:00:00,736.104420478,29.414650643,59.441541608,0.0,249.203635341,249.203635341,274.829104685,266.068470159,8.76063452651
 03/11  11:00:00,711.155415255,29.414650643,75.0325308428,0.0,249.203635341,249.203635341,237.784809146,229.032957283,8.75185186303
 03/11  12:00:00,751.193905439,29.414650643,100.490421923,0.0,249.203635341,249.203635341,154.834299233,143.878634048,10.9556651846
 03/11  13:00:00,813.008786922,29.7884540731,157.130452721,0.0,249.203635341,249.203635341,124.071305813,113.129850375,10.9414554378
 03/11  14:00:00,904.909701258,31.4420130184,246.571770605,0.0,249.203635341,249.203635341,112.138864874,103.385830514,8.75303436009
 03/11  15:00:00,678.284896264,31.0596971163,269.124605889,0.0,74.7610906023,174.442544739,114.465006403,107.905582017,6.55942438626
 03/11  16:00:00,687.32746572,29.9814285302,279.165187645,0.0,74.7610906023,174.442544739,101.89281499,95.3390975057,6.55371748463
 03/11  17:00:00,743.014519137,29.414650643,286.359752263,0.0,74.7610906023,174.442544739,104.327203451,97.7706483338,6.55655511711
 03/11  18:00:00,709.01730901,29.414650643,290.587261189,0.0,24.9203635341,149.522181205,129.197159192,124.83290096,4.36425823213
 03/11  19:00:00,330.842636903,0.0,0.0,0.0,24.9203635341,149.522181205,2.19220432974,0.0,2.19220432974
 03/11  20:00:00,323.485575398,0.0,0.0,0.0,24.9203635341,149.522181205,4.36429747608,0.0,4.36429747608
 03/11  21:00:00,323.485574889,0.0,0.0,0.0,24.9203635341,149.522181205,2.19211350517,0.0,2.19211350517
 03/11  22:00:00,299.042164852,0.0,0.0,0.0,24.9203635341,149.522181205,4.36833156828,0.0,4.36833156828
 03/11  23:00:00,274.595799037,0.0,0.0,0.0,24.9203635341,149.522181205,4.36076340184,0.0,4.36076340184
 03/11  24:00:00,250.15140319,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034665177,0.0,2.19034665177
 03/12  01:00:00,237.928711822,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946481232,0.0,2.18946481232
 03/12  02:00:00,237.928711781,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941247778,0.0,2.18941247778
 03/12  03:00:00,237.928711766,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936005326,0.0,2.18936005326
 03/12  04:00:00,250.150909574,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930756802,0.0,2.18930756802
 03/12  05:00:00,274.5967819,0.0,0.0,0.0,24.9203635341,149.522181205,2.19191432205,0.0,2.19191432205
 03/12  06:00:00,323.484096451,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918600959,0.0,2.18918600959
 03/12  07:00:00,330.841158675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941810859,0.0,2.18941810859
 03/12  08:00:00,296.666492027,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894610512,0.0,2.1894610512
 03/12  09:00:00,259.999898628,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894555367,0.0,2.1894555367
 03/12  10:00:00,376.628460533,9.80856235734,117.772701218,0.0,24.9203635341,149.522181205,2.1894029283,0.0,2.1894029283
 03/12  11:00:00,211.112092368,0.0,0.0,0.0,24.9203635341,149.522181205,4.36217435945,0.0,4.36217435945
 03/12  12:00:00,312.763358344,5.8851374144,72.9099992957,0.0,24.9203635341,149.522181205,2.19119247834,0.0,2.19119247834
 03/12  13:00:00,542.243929639,17.4691156812,226.560831256,0.0,24.9203635341,149.522181205,4.36828893487,0.0,4.36828893487
 03/12  14:00:00,605.223944567,21.0992734668,283.639152678,0.0,24.9203635341,149.522181205,2.19132567376,0.0,2.19132567376
 03/12  15:00:00,537.001100706,16.7901226603,235.195771184,0.0,24.9203635341,149.522181205,2.18939435104,0.0,2.18939435104
 03/12  16:00:00,663.133523725,20.6512411997,298.2170955,0.0,24.9203635341,149.522181205,2.18941769583,0.0,2.18941769583
 03/12  17:00:00,631.06601112,16.3677590752,239.257573126,0.0,24.9203635341,149.522181205,2.18942191898,0.0,2.18942191898
 03/12  18:00:00,680.056707795,20.7882812509,278.49730653,0.0,24.9203635341,149.522181205,2.18942562244,0.0,2.18942562244
 03/12  19:00:00,383.246770925,3.92342494293,57.7676586231,0.0,24.9203635341,149.522181205,2.18943023556,0.0,2.18943023556
 03/12  20:00:00,323.484096421,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931957149,0.0,2.18931957149
 03/12  21:00:00,299.041178178,0.0,0.0,0.0,24.9203635341,149.522181205,4.36426837573,0.0,4.36426837573
 03/12  22:00:00,274.595305213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942663323,0.0,2.18942663323
 03/12  23:00:00,250.150909582,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937385936,0.0,2.18937385936
 03/12  24:00:00,237.928711777,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932110158,0.0,2.18932110158
 03/13  01:00:00,287.769929711,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011716674,0.0,2.19011716674
 03/13  02:00:00,287.769929681,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900888873,0.0,2.1900888873
 03/13  03:00:00,287.769929775,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040733933,0.0,2.19040733933
 03/13  04:00:00,299.992127757,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037870965,0.0,2.19037870965
 03/13  05:00:00,349.358362547,0.0,0.0,0.0,49.8407270682,199.362908273,4.36623940524,0.0,4.36623940524
 03/13  06:00:00,828.255177134,29.414650643,306.205869689,0.0,49.8407270682,199.362908273,299.730435073,295.366085344,4.36434972887
 03/13  07:00:00,827.428054403,29.414650643,202.668948682,0.0,149.522181205,199.362908273,300.684844889,291.932551144,8.75229374562
 03/13  08:00:00,1308.01406425,29.414650643,168.836567656,0.0,448.566543614,448.566543614,110.219239991,94.8089543143,15.4102856765
 03/13  09:00:00,1354.48135011,29.414650643,247.441996979,0.0,448.566543614,448.566543614,62.0273820025,42.1932260812,19.8341559212
 03/13  10:00:00,1360.03879759,29.414650643,294.424821224,0.0,448.566543614,448.566543614,42.6890968774,25.0498388932,17.6392579841
 03/13  11:00:00,1393.69065968,29.6845411331,327.814319872,0.0,448.566543614,448.566543614,31.9836213164,9.85934104188,22.1242802745
 03/13  12:00:00,1376.53127601,31.4143557099,358.763162469,0.0,448.566543614,398.725816546,33.548718538,6.89528404045,26.6534344975
 03/13  13:00:00,1457.84128387,34.3190989954,387.333160233,0.0,448.566543614,448.566543614,26.0254792684,1.61597901224,24.4095002562
 03/13  14:00:00,1486.83019998,35.3517233538,416.793683765,0.0,448.566543614,448.566543614,15.9401958484,0.53735600094,15.4028398475
 03/13  15:00:00,1500.34422176,34.7859601968,431.180992952,0.0,448.566543614,448.566543614,15.3981036798,0.0,15.3981036798
 03/13  16:00:00,1557.08778444,33.1580447816,438.944734042,0.0,448.566543614,448.566543614,22.0946286915,0.0,22.0946286915
 03/13  17:00:00,1444.38905641,31.3100863689,440.871734402,0.0,348.885089477,398.725816546,10.9699509238,0.0,10.9699509238
 03/13  18:00:00,1239.05932873,29.8492180891,436.403828854,0.0,249.203635341,299.044362409,11.6172727477,0.671893033212,10.9453797145
 03/13  19:00:00,1232.6721166,29.414650643,421.559139514,0.0,249.203635341,299.044362409,17.5200364387,10.960893105,6.5591433337
 03/13  20:00:00,1081.12625859,29.414650643,403.873737354,0.0,149.522181205,249.203635341,52.1415666893,43.3961609991,8.74540569018
 03/13  21:00:00,1034.89428787,29.414650643,383.972871336,0.0,149.522181205,249.203635341,67.7582187984,63.3924649912,4.36575380719
 03/13  22:00:00,349.356886953,0.0,0.0,0.0,49.8407270682,199.362908273,2.1901018071,0.0,2.1901018071
 03/13  23:00:00,299.992127634,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007327367,0.0,2.19007327367
 03/13  24:00:00,287.769929719,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039153317,0.0,2.19039153317
 03/14  01:00:00,287.769928306,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035885974,0.0,2.19035885974
 03/14  02:00:00,287.769928482,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032759789,0.0,2.19032759789
 03/14  03:00:00,287.769928524,0.0,0.0,0.0,24.9203635341,199.362908273,4.36056123107,0.0,4.36056123107
 03/14  04:00:00,299.99212618,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902335845,0.0,2.1902335845
 03/14  05:00:00,349.358360483,0.0,0.0,0.0,49.8407270682,199.362908273,4.3659854946,0.0,4.3659854946
 03/14  06:00:00,855.640129119,30.3265664465,326.568298992,0.0,49.8407270682,199.362908273,172.80746884,170.615327773,2.19214106688
 03/14  07:00:00,904.758914011,29.414650643,273.32036665,0.0,149.522181205,199.362908273,215.722850646,206.970842612,8.7520080344
 03/14  08:00:00,1439.26962774,29.414650643,290.247159331,0.0,448.566543614,448.566543614,112.135650843,94.5280639916,17.6075868516
 03/14  09:00:00,1423.97000257,29.414650643,312.478014489,0.0,448.566543614,448.566543614,88.4154732681,70.7826062611,17.6328670069
 03/14  10:00:00,1373.13720948,29.414650643,311.653391132,0.0,448.566543614,448.566543614,83.3346925401,65.6968953324,17.6377972077
 03/14  11:00:00,1366.07023564,29.414650643,304.040806109,0.0,448.566543614,448.566543614,74.1900166982,52.0677157413,22.1223009569
 03/14  12:00:00,1317.07424075,29.414650643,302.758327486,0.0,448.566543614,398.725816546,60.2458624947,33.5882094387,26.657653056
 03/14  13:00:00,1368.18429819,30.5744148056,301.417039015,0.0,448.566543614,448.566543614,31.1732519338,6.76717696738,24.4060749664
 03/14  14:00:00,1359.10418549,31.9516972042,292.344944898,0.0,448.566543614,448.566543614,17.6178031821,2.21489761545,15.4029055667
 03/14  15:00:00,1339.89143499,32.6159555754,279.317413619,0.0,448.566543614,448.566543614,16.0432247011,0.647263255262,15.3959614458
 03/14  16:00:00,1381.25427872,31.847124098,272.586834128,0.0,448.566543614,448.566543614,22.6836506341,0.590986640152,22.0926639939
 03/14  17:00:00,1261.46229945,29.5058506783,268.206314132,0.0,348.885089477,398.725816546,21.2494876886,10.2815498807,10.9679378079
 03/14  18:00:00,1059.79765069,29.414650643,266.450666206,0.0,249.203635341,299.044362409,58.9325140942,47.9872042488,10.9453098454
 03/14  19:00:00,1067.63738982,29.414650643,264.994755489,0.0,249.203635341,299.044362409,80.2332982237,73.6753417958,6.55795642791
 03/14  20:00:00,931.797526804,29.414650643,261.947899513,0.0,149.522181205,249.203635341,112.838094792,104.092819584,8.74527520838
 03/14  21:00:00,901.533810373,29.414650643,256.567377521,0.0,149.522181205,249.203635341,125.342153247,120.975902318,4.36625092889
 03/14  22:00:00,349.356885299,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903496054,0.0,2.1903496054
 03/14  23:00:00,299.992126062,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031805994,0.0,2.19031805994
 03/14  24:00:00,287.769928279,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028653385,0.0,2.19028653385
 03/15  01:00:00,287.769926962,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025151959,0.0,2.19025151959
 03/15  02:00:00,287.769927083,0.0,0.0,0.0,24.9203635341,199.362908273,4.36040084916,0.0,4.36040084916
 03/15  03:00:00,287.769927013,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014924726,0.0,2.19014924726
 03/15  04:00:00,299.992124651,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011510119,0.0,2.19011510119
 03/15  05:00:00,349.358358502,0.0,0.0,0.0,49.8407270682,199.362908273,4.36588899187,0.0,4.36588899187
 03/15  06:00:00,775.817739973,30.5437943642,251.682282403,0.0,49.8407270682,199.362908273,273.745913515,271.554028113,2.19188540187
 03/15  07:00:00,802.384414647,29.414650643,177.039535533,0.0,149.522181205,199.362908273,275.51205015,266.759285917,8.75276423212
 03/15  08:00:00,1273.05234191,29.414650643,133.530874335,0.0,448.566543614,448.566543614,113.385652011,95.7780767216,17.6075752898
 03/15  09:00:00,1256.98277188,29.414650643,153.537211363,0.0,448.566543614,448.566543614,72.3230451128,54.6942013508,17.628843762
 03/15  10:00:00,1237.69648249,29.414650643,182.755170781,0.0,448.566543614,448.566543614,69.96073001,52.3222433168,17.6384866931
 03/15  11:00:00,1277.09591598,29.414650643,221.723661991,0.0,448.566543614,448.566543614,63.9458980754,41.8231951591,22.1227029163
 03/15  12:00:00,1262.52674044,29.414650643,256.526385693,0.0,448.566543614,398.725816546,60.3430266598,33.6855803052,26.6574463545
 03/15  13:00:00,1323.87894451,29.414650643,267.728406517,0.0,448.566543614,448.566543614,52.7716757226,28.3660375765,24.405638146
 03/15  14:00:00,1328.53289028,29.6562615244,272.023597044,0.0,448.566543614,448.566543614,45.506978058,30.1043848667,15.4025931913
 03/15  15:00:00,1329.38083731,30.0161154083,272.416122193,0.0,448.566543614,448.566543614,48.2409869493,32.8454856631,15.3955012862
 03/15  16:00:00,1384.1017033,30.3059053785,277.836156918,0.0,448.566543614,448.566543614,59.7040942699,37.6125548272,22.0915394428
 03/15  17:00:00,1274.56377799,29.414650643,282.424406191,0.0,348.885089477,398.725816546,75.2339851296,64.2665730062,10.9674121234
 03/15  18:00:00,1068.29588224,29.414650643,272.676538931,0.0,249.203635341,299.044362409,114.923313633,103.978565963,10.9447476701
 03/15  19:00:00,1058.47631451,29.414650643,246.397638393,0.0,249.203635341,299.044362409,135.239892216,128.681298212,6.55859400458
 03/15  20:00:00,920.374530367,29.414650643,240.749407486,0.0,149.522181205,249.203635341,219.793670779,211.048911837,8.744758942
 03/15  21:00:00,899.701572926,29.414650643,245.311966338,0.0,149.522181205,249.203635341,239.442025508,235.076018108,4.36600740002
 03/15  22:00:00,349.356883909,0.0,0.0,0.0,49.8407270682,199.362908273,2.19022917509,0.0,2.19022917509
 03/15  23:00:00,299.992124651,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019483084,0.0,2.19019483084
 03/15  24:00:00,287.769926836,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016051075,0.0,2.19016051075
 03/16  01:00:00,287.769925438,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012261335,0.0,2.19012261335
 03/16  02:00:00,287.769925681,0.0,0.0,0.0,24.9203635341,199.362908273,4.36013448138,0.0,4.36013448138
 03/16  03:00:00,287.769925652,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035685682,0.0,2.19035685682
 03/16  04:00:00,299.99212317,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903195952,0.0,2.1903195952
 03/16  05:00:00,349.35835585,0.0,0.0,0.0,49.8407270682,199.362908273,4.36611879162,0.0,4.36611879162
 03/16  06:00:00,845.477412455,30.1454067745,314.449032262,0.0,49.8407270682,199.362908273,374.024447486,371.832246064,2.19220142216
 03/16  07:00:00,946.456496834,29.414650643,313.517877356,0.0,149.522181205,199.362908273,339.338649637,330.58662766,8.75202197723
 03/16  08:00:00,1455.41431451,29.414650643,309.665152056,0.0,448.566543614,448.566543614,104.011673559,86.4048420366,17.606831522
 03/16  09:00:00,1427.72120019,29.414650643,319.727364364,0.0,448.566543614,448.566543614,92.7588081085,75.1272213048,17.6315868037
 03/16  10:00:00,1381.29280401,29.414650643,323.042659779,0.0,448.566543614,448.566543614,104.633952292,86.9978670269,17.6360852654
 03/16  11:00:00,1388.66946849,29.414650643,330.321682979,0.0,448.566543614,448.566543614,102.030663544,79.9114139986,22.1192495455
 03/16  12:00:00,1347.40713007,29.414650643,337.337299079,0.0,448.566543614,398.725816546,113.500052979,86.8473475516,26.6527054273
 03/16  13:00:00,1405.16353892,29.414650643,344.501616131,0.0,448.566543614,448.566543614,87.7001914852,63.2958787694,24.4043127158
 03/16  14:00:00,1417.78788602,29.414650643,355.030596296,0.0,448.566543614,448.566543614,68.6504681155,53.248607511,15.4018606045
 03/16  15:00:00,1426.98066374,29.414650643,363.339755946,0.0,448.566543614,448.566543614,64.6896201336,49.2950816112,15.3945385224
 03/16  16:00:00,1478.85124996,29.414650643,366.033286183,0.0,448.566543614,448.566543614,62.9691922038,40.8768346896,22.0923575141
 03/16  17:00:00,1365.32942459,29.414650643,365.567767071,0.0,348.885089477,398.725816546,68.0345484271,57.0645443345,10.9700040926
 03/16  18:00:00,1161.85854761,29.414650643,362.45459104,0.0,249.203635341,299.044362409,98.7958882116,87.8522160059,10.9436722057
 03/16  19:00:00,1170.82688536,29.414650643,362.749090335,0.0,249.203635341,299.044362409,112.986832192,106.428734727,6.55809746514
 03/16  20:00:00,1034.61889518,29.414650643,359.768346138,0.0,149.522181205,249.203635341,163.462077483,154.717128868,8.74494861488
 03/16  21:00:00,1006.31894119,29.414650643,356.822910783,0.0,149.522181205,249.203635341,180.710608289,178.517480677,2.19312761165
 03/16  22:00:00,349.356882619,0.0,0.0,0.0,49.8407270682,199.362908273,4.3604137985,0.0,4.3604137985
 03/16  23:00:00,299.992123455,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004670917,0.0,2.19004670917
 03/16  24:00:00,287.769925385,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035456657,0.0,2.19035456657
 03/17  01:00:00,287.769923698,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031240238,0.0,2.19031240238
 03/17  02:00:00,287.769923728,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027229627,0.0,2.19027229627
 03/17  03:00:00,287.769923891,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023214389,0.0,2.19023214389
 03/17  04:00:00,299.992121823,0.0,0.0,0.0,24.9203635341,199.362908273,4.36034373499,0.0,4.36034373499
 03/17  05:00:00,349.358353244,0.0,0.0,0.0,49.8407270682,199.362908273,2.19315451727,0.0,2.19315451727
 03/17  06:00:00,887.551898453,30.0810378349,358.645681521,0.0,49.8407270682,199.362908273,256.871005477,252.506634365,4.36437111251
 03/17  07:00:00,972.588510563,29.414650643,350.952541998,0.0,149.522181205,199.362908273,260.939680497,252.187447149,8.75223334802
 03/17  08:00:00,1493.58239341,29.414650643,348.786023088,0.0,448.566543614,448.566543614,119.141401743,103.733586485,15.407815258
 03/17  09:00:00,1465.00548811,29.414650643,354.44691512,0.0,448.566543614,448.566543614,92.7436534821,75.1124327173,17.6312207648
 03/17  10:00:00,1424.0756051,29.414650643,361.156744496,0.0,448.566543614,448.566543614,85.0749071171,65.2346040377,19.8403030794
 03/17  11:00:00,1428.74909171,29.414650643,365.351923805,0.0,448.566543614,448.566543614,73.7025539686,51.5845931661,22.1179608025
 03/17  12:00:00,1383.43251231,29.414650643,369.594999982,0.0,448.566543614,398.725816546,64.9931480439,40.5540118986,24.4391361453
 03/17  13:00:00,1434.97926345,29.414650643,371.600164958,0.0,448.566543614,448.566543614,37.7712526653,11.1502347885,26.6210178768
 03/17  14:00:00,1435.88503265,29.414650643,371.709593893,0.0,448.566543614,448.566543614,18.7786077701,3.37812216439,15.4004856058
 03/17  15:00:00,1433.93849239,29.414650643,369.691219456,0.0,448.566543614,448.566543614,22.338646655,6.94400560469,15.3946410503
 03/17  16:00:00,1481.64583039,29.5018806465,368.504128361,0.0,448.566543614,448.566543614,34.9772940978,15.0942602572,19.8830338406
 03/17  17:00:00,1371.70499386,29.414650643,371.438204168,0.0,348.885089477,398.725816546,49.7425483089,36.5873562257,13.1551920831
 03/17  18:00:00,1168.89016561,29.414650643,368.956574361,0.0,249.203635341,299.044362409,79.1995640633,70.4396919636,8.75987209963
 03/17  19:00:00,1172.39013636,29.414650643,364.330543645,0.0,249.203635341,299.044362409,91.9961560427,85.4382113826,6.55794466002
 03/17  20:00:00,1035.61805006,29.414650643,361.15609083,0.0,149.522181205,249.203635341,123.741273743,114.995990163,8.74528358021
 03/17  21:00:00,1009.58075369,29.414650643,360.338223577,0.0,149.522181205,249.203635341,129.633058215,125.267289515,4.36576869965
 03/17  22:00:00,349.356880571,0.0,0.0,0.0,49.8407270682,199.362908273,2.19029731056,0.0,2.19029731056
 03/17  23:00:00,299.992121507,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025690638,0.0,2.19025690638
 03/17  24:00:00,287.769923871,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021652885,0.0,2.19021652885
 03/18  01:00:00,237.929195348,0.0,0.0,0.0,24.9203635341,149.522181205,4.36030280586,0.0,4.36030280586
 03/18  02:00:00,237.92919533,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008676027,0.0,2.19008676027
 03/18  03:00:00,237.929195178,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004361336,0.0,2.19004361336
 03/18  04:00:00,250.1513929,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034424231,0.0,2.19034424231
 03/18  05:00:00,274.597260361,0.0,0.0,0.0,24.9203635341,149.522181205,4.36575562802,0.0,4.36575562802
 03/18  06:00:00,892.448233576,29.8421584793,363.547547889,0.0,49.8407270682,199.362908273,222.19183341,219.999757637,2.1920757732
 03/18  07:00:00,881.037583058,29.414650643,358.496059586,0.0,49.8407270682,199.362908273,253.072288797,246.524728167,6.54756063076
 03/18  08:00:00,1102.52952967,29.414650643,356.202613607,0.0,249.203635341,249.203635341,156.127912665,149.570333741,6.55757892449
 03/18  09:00:00,1068.44031543,29.414650643,357.645269196,0.0,249.203635341,249.203635341,154.635747465,143.691792332,10.9439551327
 03/18  10:00:00,1023.07290849,29.414650643,360.942582357,0.0,249.203635341,249.203635341,144.428644049,135.676390664,8.7522533852
 03/18  11:00:00,1029.08310701,29.414650643,366.712736197,0.0,249.203635341,249.203635341,139.120917391,128.167980916,10.9529364742
 03/18  12:00:00,1034.55025027,29.414650643,372.068682049,0.0,249.203635341,249.203635341,129.049047194,120.293466338,8.75558085569
 03/18  13:00:00,1035.88839734,29.414650643,373.315485527,0.0,249.203635341,249.203635341,116.346300398,107.5942942,8.7520061979
 03/18  14:00:00,791.347561803,29.414650643,378.006607173,0.0,74.7610906023,174.442544739,157.875934854,151.317976798,6.55795805647
 03/18  15:00:00,794.154014697,29.414650643,381.586418339,0.0,74.7610906023,174.442544739,149.555450478,143.003013603,6.55243687523
 03/18  16:00:00,842.542451176,29.414650643,381.563342561,0.0,74.7610906023,174.442544739,158.121530411,151.566720673,6.55480973771
 03/18  17:00:00,803.051052885,29.414650643,380.364710792,0.0,24.9203635341,149.522181205,202.841208812,198.477184761,4.36402405046
 03/18  18:00:00,296.667956336,0.0,0.0,0.0,24.9203635341,149.522181205,2.19217246384,0.0,2.19217246384
 03/18  19:00:00,297.85456102,0.0,0.0,0.0,24.9203635341,149.522181205,4.36419030929,0.0,4.36419030929
 03/18  20:00:00,323.485561082,0.0,0.0,0.0,24.9203635341,149.522181205,4.36367662304,0.0,4.36367662304
 03/18  21:00:00,299.042146345,0.0,0.0,0.0,24.9203635341,149.522181205,4.36732814847,0.0,4.36732814847
 03/18  22:00:00,274.595788753,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010398141,0.0,2.19010398141
 03/18  23:00:00,250.151392992,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006060917,0.0,2.19006060917
 03/18  24:00:00,237.929195152,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036098053,0.0,2.19036098053
 03/19  01:00:00,237.928703368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925072523,0.0,2.18925072523
 03/19  02:00:00,237.928703414,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917872905,0.0,2.18917872905
 03/19  03:00:00,237.928703422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938787933,0.0,2.18938787933
 03/19  04:00:00,250.15090119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931561569,0.0,2.18931561569
 03/19  05:00:00,274.596767502,0.0,0.0,0.0,24.9203635341,149.522181205,4.36393208021,0.0,4.36393208021
 03/19  06:00:00,323.484088065,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  07:00:00,322.297483618,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935951049,0.0,2.18935951049
 03/19  08:00:00,296.666483583,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928704513,0.0,2.18928704513
 03/19  09:00:00,259.999890234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935577808,0.0,2.18935577808
 03/19  10:00:00,211.111099034,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928343699,0.0,2.18928343699
 03/19  11:00:00,211.1120798,0.0,0.0,0.0,24.9203635341,149.522181205,4.36215272244,0.0,4.36215272244
 03/19  12:00:00,211.112079162,0.0,0.0,0.0,24.9203635341,149.522181205,2.19106292128,0.0,2.19106292128
 03/19  13:00:00,211.113550011,0.0,0.0,0.0,24.9203635341,149.522181205,4.36785179466,0.0,4.36785179466
 03/19  14:00:00,211.112079507,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092655364,0.0,2.19092655364
 03/19  15:00:00,211.111098976,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931161713,0.0,2.18931161713
 03/19  16:00:00,259.999890194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923904424,0.0,2.18923904424
 03/19  17:00:00,296.666483642,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916648028,0.0,2.18916648028
 03/19  18:00:00,296.666483635,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937515827,0.0,2.18937515827
 03/19  19:00:00,297.853088007,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893025714,0.0,2.1893025714
 03/19  20:00:00,323.484088023,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922998717,0.0,2.18922998717
 03/19  21:00:00,299.041163523,0.0,0.0,0.0,24.9203635341,149.522181205,4.3639509343,0.0,4.3639509343
 03/19  22:00:00,274.595296765,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927291129,0.0,2.18927291129
 03/19  23:00:00,250.150901181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920032122,0.0,2.18920032122
 03/19  24:00:00,237.928703412,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894088618,0.0,2.1894088618
 03/20  01:00:00,287.769918911,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023362904,0.0,2.19023362904
 03/20  02:00:00,287.769918806,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901840429,0.0,2.1901840429
 03/20  03:00:00,287.76991883,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013441446,0.0,2.19013441446
 03/20  04:00:00,299.992116774,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900847629,0.0,2.1900847629
 03/20  05:00:00,349.358345669,0.0,0.0,0.0,49.8407270682,199.362908273,4.36551062797,0.0,4.36551062797
 03/20  06:00:00,847.266502618,29.414650643,319.645798564,0.0,49.8407270682,199.362908273,604.472505167,600.108387728,4.36411743909
 03/20  07:00:00,801.713514666,29.414650643,181.321351522,0.0,149.522181205,199.362908273,490.475418049,481.723165726,8.75225232313
 03/20  08:00:00,1282.92846344,29.414650643,137.212150796,0.0,448.566543614,448.566543614,274.710782335,259.30384582,15.4069365155
 03/20  09:00:00,1252.76315409,29.414650643,142.449797791,0.0,448.566543614,448.566543614,240.484377057,222.855217781,17.629159276
 03/20  10:00:00,1206.11706641,29.414650643,143.96785896,0.0,448.566543614,448.566543614,220.079806095,202.44473714,17.6350689545
 03/20  11:00:00,1216.18912742,29.414650643,153.514649838,0.0,448.566543614,448.566543614,226.90118492,204.785040146,22.1161447747
 03/20  12:00:00,1177.10337931,29.414650643,164.444535585,0.0,448.566543614,398.725816546,209.679149245,183.029485216,26.649664029
 03/20  13:00:00,1239.97360521,29.414650643,177.351777924,0.0,448.566543614,448.566543614,155.635037591,131.235086701,24.3999508904
 03/20  14:00:00,1263.21867105,29.414650643,201.208839139,0.0,448.566543614,448.566543614,130.298120881,114.898842145,15.3992787361
 03/20  15:00:00,1290.80240308,29.414650643,229.411196663,0.0,448.566543614,448.566543614,113.489048015,98.0956202578,15.3934277569
 03/20  16:00:00,1359.69227476,29.414650643,249.837705069,0.0,448.566543614,448.566543614,108.828271613,88.948797286,19.879474327
 03/20  17:00:00,1246.54635895,29.414650643,249.99309983,0.0,348.885089477,398.725816546,118.17124164,105.014523428,13.1567182121
 03/20  18:00:00,1029.97658544,29.414650643,233.06691434,0.0,249.203635341,299.044362409,177.626984518,168.868902141,8.75808237724
 03/20  19:00:00,1007.9468758,29.414650643,209.646549913,0.0,249.203635341,299.044362409,215.86378324,207.126311012,8.73747222818
 03/20  20:00:00,878.152737416,29.414650643,203.055241044,0.0,149.522181205,249.203635341,275.824185473,269.261029829,6.56315564474
 03/20  21:00:00,855.940179243,29.414650643,204.2772574,0.0,149.522181205,249.203635341,287.996820467,283.631195123,4.36562534368
 03/20  22:00:00,349.356875621,0.0,0.0,0.0,49.8407270682,199.362908273,2.19014793439,0.0,2.19014793439
 03/20  23:00:00,299.992116687,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900980766,0.0,2.1900980766
 03/20  24:00:00,287.769919161,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004825618,0.0,2.19004825618
 03/21  01:00:00,287.769917412,0.0,0.0,0.0,24.9203635341,199.362908273,4.36062190535,0.0,4.36062190535
 03/21  02:00:00,287.769917177,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023157024,0.0,2.19023157024
 03/21  03:00:00,287.769917079,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017858394,0.0,2.19017858394
 03/21  04:00:00,299.992114912,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012557501,0.0,2.19012557501
 03/21  05:00:00,349.358342985,0.0,0.0,0.0,49.8407270682,199.362908273,4.3659397834,0.0,4.3659397834
 03/21  06:00:00,821.219822105,29.414650643,290.879206948,0.0,49.8407270682,199.362908273,430.761490081,426.397546875,4.36394320632
 03/21  07:00:00,864.186044314,29.414650643,239.786377399,0.0,149.522181205,199.362908273,411.510477336,402.759654154,8.75082318251
 03/21  08:00:00,1363.97428681,29.414650643,217.527881672,0.0,448.566543614,448.566543614,240.698755843,225.291733814,15.4070220292
 03/21  09:00:00,1330.00937809,29.414650643,221.090263784,0.0,448.566543614,448.566543614,158.870488267,141.244910399,17.6255778681
 03/21  10:00:00,1319.65288809,29.414650643,260.46376269,0.0,448.566543614,448.566543614,121.67455246,104.040831261,17.6337211982
 03/21  11:00:00,1367.56644424,29.414650643,309.36781212,0.0,448.566543614,448.566543614,107.879836442,85.7659959861,22.1138404558
 03/21  12:00:00,1340.90475325,29.414650643,333.122654421,0.0,448.566543614,398.725816546,112.101252744,85.4586428098,26.6426099337
 03/21  13:00:00,1412.74464709,29.4219876013,353.222502187,0.0,448.566543614,448.566543614,66.789169732,42.3889550479,24.4002146841
 03/21  14:00:00,1432.41573391,29.5078723695,370.175041658,0.0,448.566543614,448.566543614,36.1605010135,20.7611773733,15.3993236402
 03/21  15:00:00,1441.46984688,29.414650643,378.030229282,0.0,448.566543614,448.566543614,28.0138551525,12.6196411505,15.394214002
 03/21  16:00:00,1501.25373617,29.6302981945,387.143680989,0.0,448.566543614,448.566543614,26.355518371,6.47481802991,19.8807003411
 03/21  17:00:00,1408.41688703,29.4977737215,406.717990573,0.0,348.885089477,398.725816546,24.8398583988,13.8756423695,10.9642160294
 03/21  18:00:00,1200.73901554,29.414650643,399.731233049,0.0,249.203635341,299.044362409,40.687937889,29.7425883236,10.9453495654
 03/21  19:00:00,1187.93848808,29.414650643,387.47514481,0.0,249.203635341,299.044362409,47.5131487305,40.9551415528,6.55800717767
 03/21  20:00:00,1046.66534677,29.414650643,372.103824489,0.0,149.522181205,249.203635341,87.9429670875,79.1987281136,8.7442389739
 03/21  21:00:00,994.252116771,29.414650643,344.410423441,0.0,149.522181205,249.203635341,110.507526011,106.14170173,4.36582428069
 03/21  22:00:00,349.356874297,0.0,0.0,0.0,49.8407270682,199.362908273,2.19014220166,0.0,2.19014220166
 03/21  23:00:00,299.992115054,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008905341,0.0,2.19008905341
 03/21  24:00:00,287.769917238,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003593685,0.0,2.19003593685
 03/22  01:00:00,287.769915546,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031985692,0.0,2.19031985692
 03/22  02:00:00,287.769915651,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026358498,0.0,2.19026358498
 03/22  03:00:00,287.769915673,0.0,0.0,0.0,24.9203635341,199.362908273,4.36035813078,0.0,4.36035813078
 03/22  04:00:00,299.992113395,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009448967,0.0,2.19009448967
 03/22  05:00:00,349.358339911,0.0,0.0,0.0,49.8407270682,199.362908273,4.36553860599,0.0,4.36553860599
 03/22  06:00:00,833.813519468,29.714063371,303.276708189,0.0,49.8407270682,199.362908273,291.73391471,289.542022645,2.19189206538
 03/22  07:00:00,847.896485573,29.414650643,220.965480825,0.0,149.522181205,199.362908273,280.147398617,271.3958244,8.75157421681
 03/22  08:00:00,1377.13467797,29.414650643,225.939700338,0.0,448.566543614,448.566543614,78.9000868056,62.8681087991,16.0319780066
 03/22  09:00:00,1408.533099,29.6152725396,293.820290371,0.0,448.566543614,448.566543614,56.0475576513,39.0462462264,17.0013114249
 03/22  10:00:00,1378.21344323,30.025935667,311.98867285,0.0,448.566543614,448.566543614,44.851848792,25.0139419845,19.8379068075
 03/22  11:00:00,1387.00149068,30.2072288055,320.599126683,0.0,448.566543614,448.566543614,34.639896052,14.7357005412,19.9041955109
 03/22  12:00:00,1345.34429382,30.8875688328,328.099704374,0.0,448.566543614,398.725816546,38.3142252111,11.6622585633,26.6519666478
 03/22  13:00:00,1404.90162547,30.3081269078,338.404567326,0.0,448.566543614,448.566543614,26.1174193049,1.71962924015,24.3977900648
 03/22  14:00:00,1407.55538341,30.3189697854,341.057958081,0.0,448.566543614,448.566543614,16.1909740945,0.793001363664,15.3979727308
 03/22  15:00:00,1411.28077909,31.7176515825,343.385744309,0.0,448.566543614,448.566543614,15.395023404,0.0,15.395023404
 03/22  16:00:00,1471.65621006,32.5497033777,354.034953773,0.0,448.566543614,448.566543614,19.8785454348,0.0,19.8785454348
 03/22  17:00:00,1359.44035915,32.011814634,355.221385737,0.0,348.885089477,398.725816546,13.156613241,0.0,13.156613241
 03/22  18:00:00,1150.19204334,30.6594587222,346.690577631,0.0,249.203635341,299.044362409,9.0254666805,0.267523643911,8.75794303659
 03/22  19:00:00,1123.71122195,29.4193399355,327.709852857,0.0,249.203635341,299.044362409,16.8320536246,8.09473275358,8.73732087106
 03/22  20:00:00,982.196474156,29.414650643,311.012581701,0.0,149.522181205,249.203635341,36.757082019,30.1941501009,6.56293191805
 03/22  21:00:00,941.387379569,29.414650643,295.474821333,0.0,149.522181205,249.203635341,61.8553125152,57.4892754227,4.36603709253
 03/22  22:00:00,349.356872255,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026298945,0.0,2.19026298945
 03/22  23:00:00,299.99211324,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003492634,0.0,2.19003492634
 03/22  24:00:00,287.769915684,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031946866,0.0,2.19031946866
 03/23  01:00:00,287.769913818,0.0,0.0,0.0,24.9203635341,199.362908273,4.360458724,0.0,4.360458724
 03/23  02:00:00,287.769913682,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013980711,0.0,2.19013980711
 03/23  03:00:00,287.769913592,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900800408,0.0,2.1900800408
 03/23  04:00:00,299.992111419,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002025373,0.0,2.19002025373
 03/23  05:00:00,349.35833731,0.0,0.0,0.0,49.8407270682,199.362908273,4.3656820253,0.0,4.3656820253
 03/23  06:00:00,797.444895134,30.5355418744,273.234027807,0.0,49.8407270682,199.362908273,226.569183662,224.377162534,2.19202112788
 03/23  07:00:00,815.156409096,29.414650643,198.213978801,0.0,149.522181205,199.362908273,228.339648221,217.405150952,10.9344972694
 03/23  08:00:00,1304.30690247,29.414650643,164.409672623,0.0,448.566543614,448.566543614,64.0270990812,48.6213199517,15.4057791295
 03/23  09:00:00,1355.8279975,29.414650643,251.361920909,0.0,448.566543614,448.566543614,45.7973635551,28.1702141928,17.6271493623
 03/23  10:00:00,1341.26031774,29.414650643,284.739712939,0.0,448.566543614,448.566543614,34.3316885955,16.6974235607,17.6342650348
 03/23  11:00:00,1351.38811616,29.4810194041,294.333890117,0.0,448.566543614,448.566543614,28.7218249233,6.60823943397,22.1135854894
 03/23  12:00:00,1307.62911134,31.2010199283,298.246410099,0.0,448.566543614,398.725816546,30.5886527026,6.15707568423,24.4315770184
 03/23  13:00:00,1368.58879239,33.5405084169,306.486888471,0.0,448.566543614,448.566543614,25.4961939053,1.10195629068,24.3942376146
 03/23  14:00:00,1375.03060701,31.7491325843,314.368595886,0.0,448.566543614,448.566543614,17.96795967,0.960694624403,17.0072650456
 03/23  15:00:00,1380.22756317,31.7306862553,319.523867271,0.0,448.566543614,448.566543614,14.0921086313,0.310815939383,13.7812926919
 03/23  16:00:00,1435.19941233,33.2604681311,323.685503412,0.0,448.566543614,448.566543614,22.0867403751,0.0,22.0867403751
