Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/23  17:00:00,1325.41836253,31.1354469225,328.764567652,0.0,348.885089477,398.725816546,10.9679216554,0.0,10.9679216554
 03/23  18:00:00,1119.40356464,30.0073220945,323.484233614,0.0,249.203635341,299.044362409,12.5414240629,3.78261454042,8.75880952249
 03/23  19:00:00,1113.89028893,29.414650643,317.999097004,0.0,249.203635341,299.044362409,26.1345973697,17.3973848281,8.73721254159
 03/23  20:00:00,985.486961919,29.414650643,314.227837212,0.0,149.522181205,249.203635341,44.4626508822,37.9002479414,6.56240294077
 03/23  21:00:00,955.96137875,29.414650643,309.604199082,0.0,149.522181205,249.203635341,62.2835711922,57.9181787473,4.36539244489
 03/23  22:00:00,349.356870559,0.0,0.0,0.0,49.8407270682,199.362908273,2.19029621982,0.0,2.19029621982
 03/23  23:00:00,299.992111571,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023529992,0.0,2.19023529992
 03/23  24:00:00,287.769913833,0.0,0.0,0.0,24.9203635341,199.362908273,4.36029045647,0.0,4.36029045647
 03/24  01:00:00,287.769911954,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004903739,0.0,2.19004903739
 03/24  02:00:00,287.769911859,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998590031,0.0,2.18998590031
 03/24  03:00:00,287.769911767,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026249373,0.0,2.19026249373
 03/24  04:00:00,299.992109572,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019909952,0.0,2.19019909952
 03/24  05:00:00,349.358334466,0.0,0.0,0.0,49.8407270682,199.362908273,4.36549235055,0.0,4.36549235055
 03/24  06:00:00,808.242923255,31.1484232935,282.955681268,0.0,49.8407270682,199.362908273,211.124651215,206.76089066,4.36376055474
 03/24  07:00:00,832.997231354,29.414650643,224.032674169,0.0,149.522181205,199.362908273,207.937517175,199.18703038,8.75048679456
 03/24  08:00:00,1359.74938152,29.4154730786,219.060155345,0.0,448.566543614,448.566543614,58.5908734891,43.1834137453,15.4074597438
 03/24  09:00:00,1380.22529238,30.4097705347,273.921754397,0.0,448.566543614,448.566543614,43.3714986557,25.7463863903,17.6251122655
 03/24  10:00:00,1357.10999996,31.2199784622,297.870956016,0.0,448.566543614,448.566543614,31.7346256145,14.1021562377,17.6324693768
 03/24  11:00:00,1374.97545236,32.5802861733,313.488238483,0.0,448.566543614,448.566543614,27.3901874331,5.27905480502,22.1111326281
 03/24  12:00:00,1334.55017048,32.8713198068,322.202573272,0.0,448.566543614,398.725816546,29.8938509239,5.46418020007,24.4296707238
 03/24  13:00:00,1394.78797123,37.2270958523,327.997760271,0.0,448.566543614,448.566543614,25.3761768483,0.983536374465,24.3926404738
 03/24  14:00:00,1406.10348084,38.4750417093,337.641742927,0.0,448.566543614,448.566543614,15.5791989365,0.182137856499,15.39706108
 03/24  15:00:00,1415.41579087,38.1955603409,346.812094594,0.0,448.566543614,448.566543614,15.3937779706,0.0,15.3937779706
 03/24  16:00:00,1474.81217968,38.7761531625,356.411335961,0.0,448.566543614,448.566543614,19.8788524906,0.0,19.8788524906
 03/24  17:00:00,1359.10422945,35.4863307121,356.750346675,0.0,348.885089477,398.725816546,13.1567840891,0.0,13.1567840891
 03/24  18:00:00,1149.9998879,31.7576654263,351.094263841,0.0,249.203635341,299.044362409,8.7579806971,0.0,8.7579806971
 03/24  19:00:00,1130.74872098,29.5098406697,333.720222888,0.0,249.203635341,299.044362409,9.29526095464,0.558253158017,8.73700779662
 03/24  20:00:00,990.590163521,29.414650643,318.602232209,0.0,149.522181205,249.203635341,23.7430228497,17.1801891744,6.5628336753
 03/24  21:00:00,952.902187786,29.414650643,306.065331596,0.0,149.522181205,249.203635341,39.5846791895,35.2191974044,4.36548178515
 03/24  22:00:00,349.356868659,0.0,0.0,0.0,49.8407270682,199.362908273,2.19024910281,0.0,2.19024910281
 03/24  23:00:00,299.992109633,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001480025,0.0,2.19001480025
 03/24  24:00:00,287.769912055,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029096842,0.0,2.19029096842
 03/25  01:00:00,237.929183048,0.0,0.0,0.0,24.9203635341,149.522181205,4.36038045157,0.0,4.36038045157
 03/25  02:00:00,237.929182947,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900900665,0.0,2.1900900665
 03/25  03:00:00,237.929182864,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002322743,0.0,2.19002322743
 03/25  04:00:00,250.151380691,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967651891,0.0,2.18967651891
 03/25  05:00:00,274.597240822,0.0,0.0,0.0,24.9203635341,149.522181205,4.36550505594,0.0,4.36550505594
 03/25  06:00:00,809.656693884,31.0916762247,284.177040659,0.0,49.8407270682,199.362908273,182.590427795,180.398502603,2.19192519247
 03/25  07:00:00,708.960962344,29.414650643,199.813852033,0.0,49.8407270682,199.362908273,203.237498324,196.69071797,6.54678035447
 03/25  08:00:00,913.260092487,29.414650643,171.814547774,0.0,249.203635341,249.203635341,86.7438982545,80.1855628211,6.55833543334
 03/25  09:00:00,960.290732519,29.7186422487,254.249223554,0.0,249.203635341,249.203635341,61.3006968638,52.5427035453,8.75799331849
 03/25  10:00:00,957.031357776,30.1464571415,298.261675687,0.0,249.203635341,249.203635341,46.0705216676,37.3186150726,8.75190659497
 03/25  11:00:00,989.283406807,30.0900799912,329.417967105,0.0,249.203635341,249.203635341,37.950808954,26.9982288621,10.952580092
 03/25  12:00:00,1016.74906937,32.0680235869,354.190786298,0.0,249.203635341,249.203635341,30.0017037473,19.0633495798,10.9383541675
 03/25  13:00:00,1031.17629637,33.6242641511,366.644708597,0.0,249.203635341,249.203635341,22.3197398582,13.5694217376,8.75031812064
 03/25  14:00:00,787.038556819,33.2465558665,371.964906439,0.0,74.7610906023,174.442544739,23.9487250115,17.3915510537,6.55717395778
 03/25  15:00:00,789.593801025,32.3996999579,375.441203532,0.0,74.7610906023,174.442544739,6.72772954282,0.17526925109,6.55246029173
 03/25  16:00:00,838.969113105,30.9676864035,377.34370866,0.0,74.7610906023,174.442544739,6.85556310656,0.301660753193,6.55390235337
 03/25  17:00:00,792.242328547,29.7582832106,370.102155351,0.0,24.9203635341,149.522181205,6.29823626118,4.10626685547,2.19196940571
 03/25  18:00:00,564.40525744,15.1783832515,199.854980107,0.0,24.9203635341,149.522181205,4.36427366398,0.0,4.36427366398
 03/25  19:00:00,481.705119364,9.04328668974,130.505543105,0.0,24.9203635341,149.522181205,2.19211747193,0.0,2.19211747193
 03/25  20:00:00,323.485543985,0.0,0.0,0.0,24.9203635341,149.522181205,4.36372815308,0.0,4.36372815308
 03/25  21:00:00,299.042124615,0.0,0.0,0.0,24.9203635341,149.522181205,4.36697813687,0.0,4.36697813687
 03/25  22:00:00,274.595776186,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019000986,0.0,2.19019000986
 03/25  23:00:00,250.151380604,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012287194,0.0,2.19012287194
 03/25  24:00:00,237.929182941,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005576484,0.0,2.19005576484
 03/26  01:00:00,237.928693363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933784427,0.0,2.18933784427
 03/26  02:00:00,237.928693342,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924282847,0.0,2.18924282847
 03/26  03:00:00,237.928693384,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914763263,0.0,2.18914763263
 03/26  04:00:00,250.150891219,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932962455,0.0,2.18932962455
 03/26  05:00:00,274.596750121,0.0,0.0,0.0,24.9203635341,149.522181205,4.36389766752,0.0,4.36389766752
 03/26  06:00:00,323.48407801,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929795971,0.0,2.18929795971
 03/26  07:00:00,313.75380693,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929569655,0.0,2.18929569655
 03/26  08:00:00,472.077351367,9.75996635903,129.235087769,0.0,24.9203635341,149.522181205,2.18931571385,0.0,2.18931571385
 03/26  09:00:00,608.937192697,18.8852447287,241.514450641,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  10:00:00,627.679953078,23.118204949,302.006473342,0.0,24.9203635341,149.522181205,2.18934483972,0.0,2.18934483972
 03/26  11:00:00,507.604200699,14.5730750927,217.304939752,0.0,24.9203635341,149.522181205,4.36239533467,0.0,4.36239533467
 03/26  12:00:00,569.161005574,17.7581432846,272.920546416,0.0,24.9203635341,149.522181205,2.19110645896,0.0,2.19110645896
 03/26  13:00:00,634.535060851,19.0558300446,314.510073362,0.0,24.9203635341,149.522181205,4.36777816138,0.0,4.36777816138
 03/26  14:00:00,656.101404823,22.3519798553,330.642911739,0.0,24.9203635341,149.522181205,2.19113515009,0.0,2.19113515009
 03/26  15:00:00,211.111088968,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933499634,0.0,2.18933499634
 03/26  16:00:00,259.999880156,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918287207,0.0,2.18918287207
 03/26  17:00:00,296.666473634,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908713649,0.0,2.18908713649
 03/26  18:00:00,296.666473593,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926884358,0.0,2.18926884358
 03/26  19:00:00,297.853078006,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917311216,0.0,2.18917311216
 03/26  20:00:00,323.48407807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935453144,0.0,2.18935453144
 03/26  21:00:00,299.041145777,0.0,0.0,0.0,24.9203635341,149.522181205,4.36394434659,0.0,4.36394434659
 03/26  22:00:00,274.595286819,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932201007,0.0,2.18932201007
 03/26  23:00:00,250.150891136,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922629508,0.0,2.18922629508
 03/26  24:00:00,237.928693332,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891305574,0.0,2.1891305574
 03/27  01:00:00,287.769906353,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025376891,0.0,2.19025376891
 03/27  02:00:00,287.769906104,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017959577,0.0,2.19017959577
 03/27  03:00:00,287.769906009,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010536553,0.0,2.19010536553
 03/27  04:00:00,299.992103842,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003110322,0.0,2.19003110322
 03/27  05:00:00,349.358325255,0.0,0.0,0.0,49.8407270682,199.362908273,4.36560437211,0.0,4.36560437211
 03/27  06:00:00,843.488729267,30.6006553962,318.814792812,0.0,49.8407270682,199.362908273,155.325181774,153.133215019,2.19196675504
 03/27  07:00:00,883.543538548,29.414650643,274.165580017,0.0,149.522181205,199.362908273,172.953326756,164.201848659,8.7514780964
 03/27  08:00:00,1411.84863602,29.414650643,271.07772417,0.0,448.566543614,448.566543614,64.0319727882,46.4304997848,17.6014730034
 03/27  09:00:00,1377.58292067,29.414650643,272.832709319,0.0,448.566543614,448.566543614,47.0221193777,29.3999123204,17.6222070573
 03/27  10:00:00,1328.58193375,29.414650643,272.309798829,0.0,448.566543614,448.566543614,34.4962284672,16.8674315158,17.6287969513
 03/27  11:00:00,1335.22486076,29.5263100095,278.258388594,0.0,448.566543614,448.566543614,26.5760673927,6.67702105578,19.899046337
 03/27  12:00:00,1301.51104615,30.320930454,293.036430447,0.0,448.566543614,398.725816546,33.6612964916,7.02023546003,26.6410610315
 03/27  13:00:00,1365.94925223,33.1675962428,304.326020997,0.0,448.566543614,448.566543614,25.8222385941,1.43081747158,24.3914211225
 03/27  14:00:00,1382.78249527,34.752093105,318.977861344,0.0,448.566543614,448.566543614,15.9435780354,0.548757444148,15.3948205913
 03/27  15:00:00,1401.23535806,34.8587319016,336.865687599,0.0,448.566543614,448.566543614,15.389692654,0.0,15.389692654
 03/27  16:00:00,1452.87532457,33.8777376879,340.423401146,0.0,448.566543614,448.566543614,19.8740013525,0.0,19.8740013525
 03/27  17:00:00,1329.12161336,30.16235795,333.490739364,0.0,348.885089477,398.725816546,10.966165203,0.0,10.966165203
 03/27  18:00:00,1131.54964138,29.4158745263,335.125191552,0.0,249.203635341,299.044362409,12.1400149405,1.19816657642,10.941848364
 03/27  19:00:00,1140.44398699,29.414650643,336.993353006,0.0,249.203635341,299.044362409,20.9407186489,14.3838162427,6.55690240625
 03/27  20:00:00,1009.16742045,29.414650643,329.574424737,0.0,149.522181205,249.203635341,65.4304519151,58.867971443,6.5624804721
 03/27  21:00:00,978.267715987,29.414650643,323.110643992,0.0,149.522181205,249.203635341,80.8382692469,76.4727732265,4.3654960204
 03/27  22:00:00,349.356863127,0.0,0.0,0.0,49.8407270682,199.362908273,2.19017887037,0.0,2.19017887037
 03/27  23:00:00,299.9921042,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976152044,0.0,2.18976152044
 03/27  24:00:00,287.769906312,0.0,0.0,0.0,24.9203635341,199.362908273,4.36032107161,0.0,4.36032107161
 03/28  01:00:00,287.769904203,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900421678,0.0,2.1900421678
 03/28  02:00:00,287.769904134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996432458,0.0,2.18996432458
 03/28  03:00:00,287.769904079,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022319025,0.0,2.19022319025
 03/28  04:00:00,299.992101863,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014512072,0.0,2.19014512072
 03/28  05:00:00,349.358322138,0.0,0.0,0.0,49.8407270682,199.362908273,4.36580674378,0.0,4.36580674378
 03/28  06:00:00,851.247808809,31.5736292821,318.97926611,0.0,49.8407270682,199.362908273,122.941975762,118.578240469,4.36373529255
 03/28  07:00:00,920.038927895,29.414650643,299.959443012,0.0,149.522181205,199.362908273,145.009431701,136.260069277,8.74936242414
 03/28  08:00:00,1430.01069165,29.414650643,288.479715747,0.0,448.566543614,448.566543614,82.8321325387,67.4305558859,15.4015766527
 03/28  09:00:00,1400.74704975,29.414650643,292.358978272,0.0,448.566543614,448.566543614,68.8361170489,51.2140599313,17.6220571176
 03/28  10:00:00,1365.69855926,29.5564678686,299.935597696,0.0,448.566543614,448.566543614,53.601152484,35.9728103465,17.6283421374
 03/28  11:00:00,1381.10340161,30.2404614764,314.674260196,0.0,448.566543614,448.566543614,26.1394301205,6.24141095733,19.8980191632
 03/28  12:00:00,1350.49228746,29.7908790143,334.351163107,0.0,448.566543614,398.725816546,29.3551363554,2.71629811578,26.6388382396
 03/28  13:00:00,1421.22214897,32.1034006784,352.930459009,0.0,448.566543614,448.566543614,25.4258797448,1.03612297429,24.3897567705
 03/28  14:00:00,1448.47181609,34.3892020111,378.153941088,0.0,448.566543614,448.566543614,15.4606869785,0.0652679794194,15.3954189991
 03/28  15:00:00,1461.35886356,33.1762362008,394.515516189,0.0,448.566543614,448.566543614,15.3900184665,0.0,15.3900184665
 03/28  16:00:00,1520.27928793,33.4521446318,402.973953118,0.0,448.566543614,448.566543614,19.8712006988,0.0,19.8712006988
 03/28  17:00:00,1413.05201373,30.3935927261,410.451319336,0.0,348.885089477,398.725816546,10.9654649966,0.0,10.9654649966
 03/28  18:00:00,1207.34742428,29.414650643,405.194621749,0.0,249.203635341,299.044362409,14.1378078083,5.38112634699,8.75668146128
 03/28  19:00:00,1200.65045434,29.414650643,398.006468859,0.0,249.203635341,299.044362409,38.7994737798,30.0640942306,8.7353795492
 03/28  20:00:00,1081.09922752,29.414650643,402.586292327,0.0,149.522181205,249.203635341,69.6470160165,63.0844298114,6.56258620508
 03/28  21:00:00,1064.47386743,29.414650643,410.945857527,0.0,149.522181205,249.203635341,81.3181492435,76.9527540448,4.36539519872
 03/28  22:00:00,349.356860901,0.0,0.0,0.0,49.8407270682,199.362908273,2.1902066348,0.0,2.1902066348
 03/28  23:00:00,299.992101886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995912325,0.0,2.18995912325
 03/28  24:00:00,287.769904251,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021764483,0.0,2.19021764483
 03/29  01:00:00,287.769902214,0.0,0.0,0.0,24.9203635341,199.362908273,4.36018895543,0.0,4.36018895543
 03/29  02:00:00,287.769902222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997195941,0.0,2.18997195941
 03/29  03:00:00,287.769902113,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022613977,0.0,2.19022613977
 03/29  04:00:00,299.992099788,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014422996,0.0,2.19014422996
 03/29  05:00:00,349.358318927,0.0,0.0,0.0,49.8407270682,199.362908273,4.3656233319,0.0,4.3656233319
 03/29  06:00:00,960.891679154,31.8614586312,428.35561766,0.0,49.8407270682,199.362908273,93.3317949258,91.1400858261,2.19170909968
 03/29  07:00:00,1045.50881826,29.414650643,427.011755122,0.0,149.522181205,199.362908273,91.0364597786,82.2863287807,8.75013099791
 03/29  08:00:00,1576.56938358,29.414650643,425.974032492,0.0,448.566543614,448.566543614,35.8832876691,18.282964293,17.6003233761
 03/29  09:00:00,1551.92504924,29.8464920137,437.005902921,0.0,448.566543614,448.566543614,21.1025974826,5.68248064561,15.4201168369
 03/29  10:00:00,1517.49795263,30.6547924495,450.662027669,0.0,448.566543614,448.566543614,18.8921091965,1.26345063307,17.6286585634
 03/29  11:00:00,1530.04376882,31.2363812138,462.622684331,0.0,448.566543614,448.566543614,22.9280622008,0.821864660397,22.1061975404
 03/29  12:00:00,1475.61552563,29.7232509844,459.543582968,0.0,448.566543614,398.725816546,25.0225292735,0.609247443585,24.41328183
 03/29  13:00:00,1521.43561399,32.1884693261,453.059559846,0.0,448.566543614,448.566543614,24.4945978079,0.106312038272,24.3882857696
 03/29  14:00:00,1514.91417984,32.2964383127,446.439802744,0.0,448.566543614,448.566543614,15.6153892697,0.220802321189,15.3945869485
 03/29  15:00:00,1518.730581,33.0392936943,449.513995463,0.0,448.566543614,448.566543614,15.3871744398,0.0,15.3871744398
 03/29  16:00:00,1574.2457964,33.4637316145,455.71062776,0.0,448.566543614,448.566543614,19.8721436419,0.0,19.8721436419
 03/29  17:00:00,1444.58202181,30.3930293336,441.981758678,0.0,348.885089477,398.725816546,13.3485859282,0.196269175891,13.1523167523
 03/29  18:00:00,1232.93373595,29.414650643,430.677231898,0.0,249.203635341,299.044362409,8.89719173074,0.13972152301,8.75747020773
 03/29  19:00:00,1221.1888426,29.414650643,417.862496288,0.0,249.203635341,299.044362409,19.4197176559,12.8635951732,6.55612248275
 03/29  20:00:00,1081.10621496,29.414650643,402.638039564,0.0,149.522181205,249.203635341,67.0099103639,58.2668611173,8.74304924656
 03/29  21:00:00,1040.43468088,29.414650643,388.061732957,0.0,149.522181205,249.203635341,78.786173559,74.4208244986,4.36534906043
 03/29  22:00:00,349.356859426,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961692615,0.0,2.18961692615
 03/29  23:00:00,299.992100022,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016595273,0.0,2.19016595273
 03/29  24:00:00,287.769902088,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008387463,0.0,2.19008387463
 03/30  01:00:00,287.769900009,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999631798,0.0,2.18999631798
 03/30  02:00:00,287.769900131,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007973341,0.0,2.19007973341
 03/30  03:00:00,287.769900188,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016053988,0.0,2.19016053988
 03/30  04:00:00,299.99209805,0.0,0.0,0.0,24.9203635341,199.362908273,4.36006381972,0.0,4.36006381972
 03/30  05:00:00,349.358315075,0.0,0.0,0.0,49.8407270682,199.362908273,2.1928547041,0.0,2.1928547041
 03/30  06:00:00,839.893744144,31.4500676773,308.155731991,0.0,49.8407270682,199.362908273,338.314903242,333.951127922,4.36377532028
 03/30  07:00:00,737.517110888,29.414650643,122.660568317,0.0,149.522181205,199.362908273,312.337803525,303.588853102,8.74895042383
 03/30  08:00:00,1181.35081839,29.414650643,47.2696802032,0.0,448.566543614,448.566543614,218.859525358,203.458278559,15.4012467983
 03/30  09:00:00,1100.18087093,29.414650643,28.2094728361,0.0,448.566543614,448.566543614,188.062004335,170.442366562,17.6196377723
 03/30  10:00:00,1044.52493733,29.433684003,23.5301237428,0.0,448.566543614,448.566543614,177.832696279,160.202672213,17.6300240661
 03/30  11:00:00,1051.96447505,29.7178167748,29.1844167653,0.0,448.566543614,448.566543614,219.68509052,199.789184948,19.8959055713
 03/30  12:00:00,1010.38339516,29.414650643,34.4224758177,0.0,448.566543614,398.725816546,179.772037889,153.133846701,26.6381911878
 03/30  13:00:00,1103.19224325,30.0730481887,68.5078549228,0.0,448.566543614,448.566543614,109.990949362,85.6061065169,24.3848428455
 03/30  14:00:00,1137.23554522,30.5304565735,95.2599095735,0.0,448.566543614,448.566543614,88.8378337643,73.4433203729,15.3945133914
 03/30  15:00:00,1174.94969774,30.8689486809,121.418579747,0.0,448.566543614,448.566543614,64.6712102113,49.2825154803,15.388694731
 03/30  16:00:00,1242.69222978,31.0764557566,137.416838331,0.0,448.566543614,448.566543614,88.0003344093,68.1319271735,19.8684072358
 03/30  17:00:00,1114.06086682,29.414650643,123.189378189,0.0,348.885089477,398.725816546,95.1756436935,84.2100192982,10.9656243954
 03/30  18:00:00,916.396932404,29.414650643,125.137235491,0.0,249.203635341,299.044362409,76.724799329,67.9680101934,8.75678913554
 03/30  19:00:00,863.415290095,29.414650643,94.2172894415,0.0,249.203635341,299.044362409,153.836327501,147.27875628,6.55757122033
 03/30  20:00:00,715.415469351,29.414650643,70.5590772113,0.0,149.522181205,249.203635341,255.19875324,246.454923663,8.7438295769
 03/30  21:00:00,665.813610194,29.414650643,50.9951019255,0.0,149.522181205,249.203635341,293.596897024,289.231653285,4.36524373882
 03/30  22:00:00,349.356856728,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004070001,0.0,2.19004070001
 03/30  23:00:00,299.992097703,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899547388,0.0,2.1899547388
 03/30  24:00:00,287.769899996,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020391744,0.0,2.19020391744
 03/31  01:00:00,287.76989795,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011302385,0.0,2.19011302385
 03/31  02:00:00,287.769898106,0.0,0.0,0.0,24.9203635341,199.362908273,4.35995754662,0.0,4.35995754662
 03/31  03:00:00,287.76989814,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017879137,0.0,2.19017879137
 03/31  04:00:00,299.992095726,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008904945,0.0,2.19008904945
 03/31  05:00:00,349.358311826,0.0,0.0,0.0,49.8407270682,199.362908273,4.36530399073,0.0,4.36530399073
 03/31  06:00:00,705.424949699,29.9737037675,202.683707275,0.0,49.8407270682,199.362908273,706.25115881,704.059418453,2.1917403576
 03/31  07:00:00,509.835957155,29.414650643,0.0,0.0,149.522181205,199.362908273,949.07055676,940.320075575,8.7504811851
 03/31  08:00:00,1084.07999012,29.414650643,25.6203201416,0.0,448.566543614,448.566543614,431.02296633,415.620019783,15.402946547
 03/31  09:00:00,1129.98468481,29.414650643,57.2827655907,0.0,448.566543614,448.566543614,197.170460936,179.550470498,17.6199904383
 03/31  10:00:00,1078.02270697,29.414650643,54.8117973962,0.0,448.566543614,448.566543614,120.29228528,102.665227023,17.6270582573
 03/31  11:00:00,1121.97987161,29.414650643,90.2071971614,0.0,448.566543614,448.566543614,81.7357960803,61.2638681579,20.4719279225
 03/31  12:00:00,1099.28458025,29.414650643,111.699040005,0.0,448.566543614,398.725816546,82.4387490852,56.3797495112,26.0589995739
 03/31  13:00:00,1166.96645837,29.8451701686,125.418908568,0.0,448.566543614,448.566543614,66.3657734669,41.9805238582,24.3852496086
 03/31  14:00:00,1192.02575139,30.2088350223,145.076302926,0.0,448.566543614,448.566543614,45.7150982799,30.3222668972,15.3928313827
 03/31  15:00:00,1195.34517996,29.7365465637,146.176335881,0.0,448.566543614,448.566543614,24.6350034207,9.24728885368,15.387714567
 03/31  16:00:00,1258.1638072,29.9322808752,157.112479011,0.0,448.566543614,448.566543614,25.2313394808,5.36321730463,19.8681221762
 03/31  17:00:00,1145.29729105,29.414650643,156.193478048,0.0,348.885089477,398.725816546,31.5275822159,20.562050674,10.9655315419
 03/31  18:00:00,950.289590191,29.414650643,158.706286817,0.0,249.203635341,299.044362409,48.1645784833,39.4079046699,8.75667381342
 03/31  19:00:00,906.903079708,29.414650643,131.022149179,0.0,249.203635341,299.044362409,88.3248553903,81.7673711092,6.55748428115
 03/31  20:00:00,747.914462758,29.414650643,98.2107098099,0.0,149.522181205,249.203635341,175.367092472,166.623467606,8.74362486615
 03/31  21:00:00,696.416486286,29.414650643,76.7002325674,0.0,149.522181205,249.203635341,216.973292782,212.608133258,4.36515952392
 03/31  22:00:00,349.356854643,0.0,0.0,0.0,49.8407270682,199.362908273,2.18999916261,0.0,2.18999916261
 03/31  23:00:00,299.992095628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990925915,0.0,2.18990925915
 03/31  24:00:00,287.76989784,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015379569,0.0,2.19015379569
 04/01  01:00:00,237.929168705,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005888324,0.0,2.19005888324
 04/01  02:00:00,237.929168927,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996542038,0.0,2.18996542038
 04/01  03:00:00,237.929168904,0.0,0.0,0.0,24.9203635341,149.522181205,4.36031704598,0.0,4.36031704598
 04/01  04:00:00,250.151366548,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001794412,0.0,2.19001794412
 04/01  05:00:00,274.5972178,0.0,0.0,0.0,24.9203635341,149.522181205,4.36513462415,0.0,4.36513462415
 04/01  06:00:00,712.661058388,29.4920307045,202.086104441,0.0,49.8407270682,199.362908273,563.479720783,561.288069072,2.19165171156
 04/01  07:00:00,409.879395289,29.414650643,0.0,0.0,49.8407270682,199.362908273,590.671095449,586.300302614,4.37079283481
 04/01  08:00:00,770.986688954,29.414650643,71.4203696711,0.0,249.203635341,249.203635341,322.941394138,314.205053773,8.73634036549
 04/01  09:00:00,767.600478273,29.414650643,76.8045114714,0.0,249.203635341,249.203635341,212.04373806,203.286142651,8.75759540904
 04/01  10:00:00,819.350505847,29.414650643,164.133437601,0.0,249.203635341,249.203635341,147.616907226,138.867884452,8.74902277372
 04/01  11:00:00,875.963786845,29.414650643,220.364457847,0.0,249.203635341,249.203635341,118.021606773,107.070163679,10.9514430934
 04/01  12:00:00,901.582763719,29.414650643,245.646481032,0.0,249.203635341,249.203635341,101.126604306,92.372802676,8.75380163009
 04/01  13:00:00,913.171605624,30.0274944928,256.100536518,0.0,249.203635341,249.203635341,88.1856005955,79.4350355084,8.75056508709
 04/01  14:00:00,676.32409071,30.0491605373,267.987292481,0.0,74.7610906023,174.442544739,118.721875622,112.164653472,6.55722214996
 04/01  15:00:00,683.809569945,29.6455966633,275.797491954,0.0,74.7610906023,174.442544739,79.5666932104,73.0147899211,6.55190328928
 04/01  16:00:00,737.86058078,29.414650643,280.870328354,0.0,74.7610906023,174.442544739,69.5378407453,62.9839355422,6.55390520302
 04/01  17:00:00,707.280792316,29.414650643,288.331096626,0.0,24.9203635341,149.522181205,87.5377071331,85.345837133,2.19187000012
 04/01  18:00:00,506.17223225,12.4052911826,143.024116715,0.0,24.9203635341,149.522181205,4.36389290683,0.0,4.36389290683
 04/01  19:00:00,289.31085692,0.0,0.0,0.0,24.9203635341,149.522181205,2.1920195052,0.0,2.1920195052
 04/01  20:00:00,323.485524366,0.0,0.0,0.0,24.9203635341,149.522181205,4.36327408869,0.0,4.36327408869
 04/01  21:00:00,299.042098862,0.0,0.0,0.0,24.9203635341,149.522181205,4.36749824148,0.0,4.36749824148
 04/01  22:00:00,274.595762154,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989151817,0.0,2.18989151817
 04/01  23:00:00,250.151366432,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013126462,0.0,2.19013126462
 04/01  24:00:00,237.92916863,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003733238,0.0,2.19003733238
 04/02  01:00:00,237.928681812,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924389685,0.0,2.18924389685
 04/02  02:00:00,237.928681814,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891228193,0.0,2.1891228193
 04/02  03:00:00,237.928681869,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927438361,0.0,2.18927438361
 04/02  04:00:00,250.15087962,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915300473,0.0,2.18915300473
 04/02  05:00:00,274.596729483,0.0,0.0,0.0,24.9203635341,149.522181205,2.19183842151,0.0,2.19183842151
 04/02  06:00:00,323.484066408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916074169,0.0,2.18916074169
 04/02  07:00:00,305.210128724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903908043,0.0,2.18903908043
 04/02  08:00:00,296.666462082,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928207614,0.0,2.18928207614
 04/02  09:00:00,325.570340828,4.30174254222,45.8610500547,0.0,24.9203635341,149.522181205,2.18920574068,0.0,2.18920574068
 04/02  10:00:00,471.295489817,16.4503349703,182.778403872,0.0,24.9203635341,149.522181205,2.18927533091,0.0,2.18927533091
 04/02  11:00:00,276.515161519,3.92342494293,46.4304345286,0.0,24.9203635341,149.522181205,2.19107396706,0.0,2.19107396706
 04/02  12:00:00,211.112047425,0.0,0.0,0.0,24.9203635341,149.522181205,4.36172229344,0.0,4.36172229344
 04/02  13:00:00,211.113501339,0.0,0.0,0.0,24.9203635341,149.522181205,4.36725517089,0.0,4.36725517089
 04/02  14:00:00,211.112046827,0.0,0.0,0.0,24.9203635341,149.522181205,2.19086013025,0.0,2.19086013025
 04/02  15:00:00,211.111077485,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928091905,0.0,2.18928091905
 04/02  16:00:00,507.660600905,14.3215424703,169.528178651,0.0,24.9203635341,149.522181205,2.18915929355,0.0,2.18915929355
 04/02  17:00:00,672.162456954,23.1225638774,261.4328881,0.0,24.9203635341,149.522181205,2.18925606799,0.0,2.18925606799
 04/02  18:00:00,570.275859849,13.345029232,175.991978621,0.0,24.9203635341,149.522181205,2.18924343119,0.0,2.18924343119
 04/02  19:00:00,289.309399748,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920310069,0.0,2.18920310069
 04/02  20:00:00,323.484066369,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921700773,0.0,2.18921700773
 04/02  21:00:00,299.041124862,0.0,0.0,0.0,24.9203635341,149.522181205,2.19180587807,0.0,2.19180587807
 04/02  22:00:00,274.595275203,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892234558,0.0,2.1892234558
 04/02  23:00:00,250.150879617,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910160394,0.0,2.18910160394
 04/02  24:00:00,237.92868185,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925253479,0.0,2.18925253479
 04/03  01:00:00,287.769891356,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987731304,0.0,2.18987731304
 04/03  02:00:00,287.769891332,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010774625,0.0,2.19010774625
 04/03  03:00:00,287.769891415,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900059637,0.0,2.1900059637
 04/03  04:00:00,299.992089423,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899041195,0.0,2.1899041195
 04/03  05:00:00,349.358301191,0.0,0.0,0.0,49.8407270682,199.362908273,4.36546746458,0.0,4.36546746458
 04/03  06:00:00,793.927236679,29.414650643,271.895483895,0.0,49.8407270682,199.362908273,263.482147136,259.118249163,4.36389797213
 04/03  07:00:00,818.872250005,29.414650643,219.392531232,0.0,149.522181205,199.362908273,259.637904445,250.888299579,8.74960486654
 04/03  08:00:00,1367.06566909,29.414650643,227.333068789,0.0,448.566543614,448.566543614,105.419925911,90.0206554164,15.3992704945
 04/03  09:00:00,1374.53268474,29.414650643,270.455455477,0.0,448.566543614,448.566543614,64.0451937308,48.2478979777,15.7972957531
 04/03  10:00:00,1339.92842301,29.414650643,284.072018188,0.0,448.566543614,448.566543614,38.4287704718,21.1827238109,17.246046661
 04/03  11:00:00,1353.84256783,29.414650643,297.331789767,0.0,448.566543614,448.566543614,35.0163951884,12.9157645661,22.1006306223
 04/03  12:00:00,1318.64965875,29.414650643,311.273926278,0.0,448.566543614,398.725816546,37.3442639511,12.934190136,24.4100738151
 04/03  13:00:00,1380.56446387,29.414650643,322.943713529,0.0,448.566543614,448.566543614,27.3952537451,3.01308700131,24.3821667438
 04/03  14:00:00,1384.26544071,29.414650643,326.282000496,0.0,448.566543614,448.566543614,17.2903129893,1.89936361839,15.3909493709
 04/03  15:00:00,1390.63366503,29.414650643,332.328755386,0.0,448.566543614,448.566543614,16.9588582553,1.57238615378,15.3864721016
 04/03  16:00:00,1443.09824954,29.414650643,335.900896307,0.0,448.566543614,448.566543614,21.5362543519,1.67043670696,19.8658176449
 04/03  17:00:00,1325.58789921,29.414650643,331.884466654,0.0,348.885089477,398.725816546,25.8581971425,14.8938013301,10.9643958124
 04/03  18:00:00,1116.62042481,29.414650643,322.819151894,0.0,249.203635341,299.044362409,52.8055711566,44.0498938374,8.75567731914
 04/03  19:00:00,1102.72572806,29.414650643,316.653060915,0.0,249.203635341,299.044362409,70.5397008352,63.9829923778,6.55670845746
 04/03  20:00:00,980.718319373,29.414650643,310.383086254,0.0,149.522181205,249.203635341,103.387036739,94.6446903541,8.74234638492
 04/03  21:00:00,952.145930449,29.414650643,306.674608353,0.0,149.522181205,249.203635341,111.412075092,107.046982905,4.36509218719
 04/03  22:00:00,349.356848359,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004348126,0.0,2.19004348126
 04/03  23:00:00,299.992089191,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994138574,0.0,2.18994138574
 04/03  24:00:00,287.769891411,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901710739,0.0,2.1901710739
 04/04  01:00:00,287.769889066,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006303521,0.0,2.19006303521
 04/04  02:00:00,287.769889163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995721704,0.0,2.18995721704
 04/04  03:00:00,287.769889376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985130757,0.0,2.18985130757
 04/04  04:00:00,299.992087102,0.0,0.0,0.0,24.9203635341,199.362908273,4.36004700335,0.0,4.36004700335
 04/04  05:00:00,349.358297585,0.0,0.0,0.0,49.8407270682,199.362908273,2.19277521906,0.0,2.19277521906
 04/04  06:00:00,798.229841391,29.8336181634,275.333644918,0.0,49.8407270682,199.362908273,331.150886158,326.787310162,4.36357599617
 04/04  07:00:00,738.766274884,29.414650643,139.932600473,0.0,149.522181205,199.362908273,277.27975855,268.529705428,8.75005312257
 04/04  08:00:00,1261.16859766,29.415531992,121.83119155,0.0,448.566543614,448.566543614,92.7097175134,77.3108611486,15.3988563648
 04/04  09:00:00,1347.00738519,30.2114209838,242.016318064,0.0,448.566543614,448.566543614,67.048454564,49.4310650645,17.6173894995
 04/04  10:00:00,1335.6727886,30.4210729507,278.420655416,0.0,448.566543614,448.566543614,49.2591426184,33.8358931708,15.4232494476
 04/04  11:00:00,1345.63042704,29.5273216506,288.523616273,0.0,448.566543614,448.566543614,43.9924035563,21.8927969452,22.0996066111
 04/04  12:00:00,1301.7812956,29.8317342829,293.668283084,0.0,448.566543614,398.725816546,44.904951792,20.4969859662,24.4079658258
 04/04  13:00:00,1352.55072291,31.2667867104,292.881195112,0.0,448.566543614,448.566543614,33.0276309418,8.64817002454,24.3794609173
 04/04  14:00:00,1362.02144278,31.8634573024,301.217106959,0.0,448.566543614,448.566543614,17.3525598833,1.96103605395,15.3915238294
 04/04  15:00:00,1372.54171384,31.7709547238,311.472642443,0.0,448.566543614,448.566543614,15.3858958772,0.0,15.3858958772
 04/04  16:00:00,1425.18425421,32.2465152676,314.454814685,0.0,448.566543614,448.566543614,17.6595661512,0.0,17.6595661512
 04/04  17:00:00,1311.72491964,31.0730905846,314.972443021,0.0,348.885089477,398.725816546,13.1521225092,0.0,13.1521225092
 04/04  18:00:00,1105.26170715,29.5223548905,309.738899125,0.0,249.203635341,299.044362409,8.8513844736,0.0949783203072,8.7564061533
 04/04  19:00:00,1089.70440245,29.414650643,302.400986345,0.0,249.203635341,299.044362409,11.6873462736,5.13107617902,6.55627009457
 04/04  20:00:00,962.852188935,29.414650643,291.795198553,0.0,149.522181205,249.203635341,37.7759043311,29.0337986894,8.7421056417
 04/04  21:00:00,931.051784222,29.414650643,285.070158883,0.0,149.522181205,249.203635341,57.8288978454,55.6362915853,2.19260626006
 04/04  22:00:00,349.35684634,0.0,0.0,0.0,49.8407270682,199.362908273,4.36023633241,0.0,4.36023633241
 04/04  23:00:00,299.992087064,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995803363,0.0,2.18995803363
 04/04  24:00:00,287.769889232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985177664,0.0,2.18985177664
 04/05  01:00:00,287.769886764,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006992511,0.0,2.19006992511
 04/05  02:00:00,287.769886769,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995986631,0.0,2.18995986631
 04/05  03:00:00,287.769886905,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984971431,0.0,2.18984971431
 04/05  04:00:00,299.992084739,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006982331,0.0,2.19006982331
 04/05  05:00:00,349.358294185,0.0,0.0,0.0,49.8407270682,199.362908273,4.36507872454,0.0,4.36507872454
 04/05  06:00:00,786.740227019,30.6113989851,262.48166383,0.0,49.8407270682,199.362908273,264.403328951,260.039622786,4.36370616499
 04/05  07:00:00,748.098316353,29.414650643,148.716476494,0.0,149.522181205,199.362908273,255.53420507,246.785794041,8.74841102921
 04/05  08:00:00,1268.5357765,29.414650643,128.948412344,0.0,448.566543614,448.566543614,111.015283049,95.6169251214,15.3983579279
 04/05  09:00:00,1337.63539741,29.414650643,233.347441484,0.0,448.566543614,448.566543614,72.1071166785,56.6910399475,15.416076731
 04/05  10:00:00,1347.4611373,29.414650643,290.919043694,0.0,448.566543614,448.566543614,42.9657169319,25.3438176046,17.6218993274
 04/05  11:00:00,1382.01556351,29.414650643,320.586983284,0.0,448.566543614,448.566543614,26.9491876049,4.85011807865,22.0990695262
 04/05  12:00:00,1352.06105801,29.414650643,336.293473539,0.0,448.566543614,398.725816546,30.8263553634,6.41582110264,24.4105342608
 04/05  13:00:00,1404.30385985,29.5967444487,338.518512137,0.0,448.566543614,448.566543614,26.0334648459,1.65557444227,24.3778904036
 04/05  14:00:00,1418.18906838,30.2009297325,351.809978152,0.0,448.566543614,448.566543614,16.026451848,0.636032152067,15.390419696
 04/05  15:00:00,1426.04680311,30.717992803,359.151456591,0.0,448.566543614,448.566543614,13.4021724737,0.21593933307,13.1862331406
 04/05  16:00:00,1482.87760066,31.1305829042,366.675671797,0.0,448.566543614,448.566543614,19.9185678625,0.0549665808533,19.8636012817
 04/05  17:00:00,1371.31736628,29.414650643,369.694933356,0.0,348.885089477,398.725816546,11.9744124144,1.01307367572,10.9613387387
 04/05  18:00:00,1171.15413037,29.414650643,368.880197569,0.0,249.203635341,299.044362409,34.1408302915,23.200725086,10.9401052054
 04/05  19:00:00,1158.00330433,29.414650643,363.074081704,0.0,249.203635341,299.044362409,49.9013025226,43.345262755,6.55603976756
 04/05  20:00:00,1034.75550721,29.414650643,355.152108416,0.0,149.522181205,249.203635341,77.3424990137,70.7813835734,6.5611154403
 04/05  21:00:00,1006.54892943,29.414650643,351.385021925,0.0,149.522181205,249.203635341,87.5086027892,83.1433187509,4.36528403829
 04/05  22:00:00,349.356843705,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015234464,0.0,2.19015234464
 04/05  23:00:00,299.992084627,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898759783,0.0,2.1898759783
 04/05  24:00:00,287.769886931,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009567832,0.0,2.19009567832
 04/06  01:00:00,287.769884652,0.0,0.0,0.0,24.9203635341,199.362908273,4.35984687614,0.0,4.35984687614
 04/06  02:00:00,287.76988468,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008135993,0.0,2.19008135993
 04/06  03:00:00,287.769884516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996687526,0.0,2.18996687526
 04/06  04:00:00,299.992082313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985232499,0.0,2.18985232499
 04/06  05:00:00,349.358290513,0.0,0.0,0.0,49.8407270682,199.362908273,4.36532326522,0.0,4.36532326522
 04/06  06:00:00,878.744150108,31.0094990402,347.018426274,0.0,49.8407270682,199.362908273,145.459003043,143.267278946,2.19172409696
 04/06  07:00:00,953.784953884,29.414650643,345.139729974,0.0,149.522181205,199.362908273,198.884243383,190.134840092,8.7494032909
 04/06  08:00:00,1496.62209922,29.414650643,350.987769177,0.0,448.566543614,448.566543614,104.394904361,88.9983436742,15.3965606865
 04/06  09:00:00,1475.8770604,29.414650643,365.782251107,0.0,448.566543614,448.566543614,75.9981198773,58.3814845428,17.6166353345
 04/06  10:00:00,1447.67699867,29.414650643,383.156594324,0.0,448.566543614,448.566543614,58.4304697181,40.8081728447,17.6222968734
 04/06  11:00:00,1456.18658529,29.414650643,390.72641139,0.0,448.566543614,448.566543614,47.6950394827,27.8059534991,19.8890859835
 04/06  12:00:00,1409.61003096,29.414650643,393.977874999,0.0,448.566543614,398.725816546,58.1357690935,33.7295983392,24.4061707542
 04/06  13:00:00,1470.4166036,29.7153145437,404.623785476,0.0,448.566543614,448.566543614,39.4475704846,15.0709145247,24.3766559599
 04/06  14:00:00,1493.0751005,30.2848805629,426.609710586,0.0,448.566543614,448.566543614,19.1954198364,3.80567016819,15.3897496682
 04/06  15:00:00,1503.91464775,30.7940754482,436.943078385,0.0,448.566543614,448.566543614,15.0363449255,0.422485445154,14.6138594804
 04/06  16:00:00,1556.85609162,31.2626776948,440.522094791,0.0,448.566543614,448.566543614,18.4867667884,0.0525797107051,18.4341870777
 04/06  17:00:00,1430.28514946,29.4330161953,428.64317973,0.0,348.885089477,398.725816546,15.761932098,2.61242168493,13.1495104131
 04/06  18:00:00,1221.58385234,29.414650643,419.304093282,0.0,249.203635341,299.044362409,40.7858605412,32.0293450555,8.75651548575
 04/06  19:00:00,1209.02308872,29.414650643,414.796429699,0.0,249.203635341,299.044362409,58.8330795326,52.2758738488,6.55720568384
 04/06  20:00:00,1083.8702451,29.414650643,405.901785215,0.0,149.522181205,249.203635341,90.2924106448,81.5512924233,8.74111822145
 04/06  21:00:00,1045.59168727,29.414650643,393.599719761,0.0,149.522181205,249.203635341,95.8948737236,93.7022412951,2.19263242849
 04/06  22:00:00,349.356841542,0.0,0.0,0.0,49.8407270682,199.362908273,2.19002532156,0.0,2.19002532156
 04/06  23:00:00,299.992082517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990956033,0.0,2.18990956033
 04/06  24:00:00,287.769884684,0.0,0.0,0.0,24.9203635341,199.362908273,4.36013320826,0.0,4.36013320826
 04/07  01:00:00,287.769882215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988674222,0.0,2.18988674222
 04/07  02:00:00,287.769882146,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009652809,0.0,2.19009652809
 04/07  03:00:00,287.769882036,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997774474,0.0,2.18997774474
 04/07  04:00:00,299.992079895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985888264,0.0,2.18985888264
 04/07  05:00:00,349.358287042,0.0,0.0,0.0,49.8407270682,199.362908273,4.36495271133,0.0,4.36495271133
 04/07  06:00:00,843.686566123,30.9904186072,312.497295795,0.0,49.8407270682,199.362908273,218.376118295,216.184524807,2.19159348861
 04/07  07:00:00,816.112182745,29.414650643,216.025485329,0.0,149.522181205,199.362908273,234.012886075,225.264711769,8.74817430683
 04/07  08:00:00,1310.81412578,29.414650643,168.966428626,0.0,448.566543614,448.566543614,79.3143166629,63.9163271233,15.3979895397
 04/07  09:00:00,1314.93480457,29.6609212143,210.293399819,0.0,448.566543614,448.566543614,59.1635372337,41.5497901376,17.6137470961
 04/07  10:00:00,1296.39500914,29.7709052978,240.108923742,0.0,448.566543614,448.566543614,49.133348282,31.5100921697,17.6232561123
 04/07  11:00:00,1306.05609571,29.9120156599,249.258378206,0.0,448.566543614,448.566543614,43.6416778221,23.7521118216,19.8895660005
 04/07  12:00:00,1261.77736042,30.0032697735,254.541864635,0.0,448.566543614,398.725816546,49.3115223867,24.9092738937,24.4022484931
 04/07  13:00:00,1319.09258969,32.6369716762,259.208198781,0.0,448.566543614,448.566543614,37.7765933199,13.4007963752,24.3757969447
 04/07  14:00:00,1322.50776496,33.5315509832,261.43868595,0.0,448.566543614,448.566543614,21.4403541383,6.05110106514,15.3892530732
 04/07  15:00:00,1325.01251117,33.4140882072,263.764738428,0.0,448.566543614,448.566543614,13.1884047856,0.0,13.1884047856
 04/07  16:00:00,1382.03708286,33.4414627013,271.41395113,0.0,448.566543614,448.566543614,19.865124511,0.0,19.865124511
 04/07  17:00:00,1272.9075449,31.4488676306,277.121181951,0.0,348.885089477,398.725816546,13.1485325484,0.0,13.1485325484
 04/07  18:00:00,1067.37330858,30.041769854,272.654400082,0.0,249.203635341,299.044362409,16.6276020205,7.87179824786,8.75580377263
 04/07  19:00:00,1048.12052979,29.414650643,262.15930658,0.0,249.203635341,299.044362409,30.3269574408,23.7702710341,6.55668640671
 04/07  20:00:00,895.609566145,29.414650643,226.04645903,0.0,149.522181205,249.203635341,65.1229407721,58.5618335961,6.56110717598
 04/07  21:00:00,811.841752521,29.414650643,167.413732643,0.0,149.522181205,249.203635341,108.9054622,104.540307624,4.36515457675
 04/07  22:00:00,349.356839125,0.0,0.0,0.0,49.8407270682,199.362908273,2.19001252862,0.0,2.19001252862
 04/07  23:00:00,299.992080057,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005657319,0.0,2.19005657319
 04/07  24:00:00,287.76988236,0.0,0.0,0.0,24.9203635341,199.362908273,4.35975585454,0.0,4.35975585454
 04/08  01:00:00,237.929152845,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001926316,0.0,2.19001926316
 04/08  02:00:00,237.929152725,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898962016,0.0,2.1898962016
 04/08  03:00:00,237.9291527,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010052725,0.0,2.19010052725
 04/08  04:00:00,250.151350371,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997729583,0.0,2.18997729583
 04/08  05:00:00,274.597192425,0.0,0.0,0.0,24.9203635341,149.522181205,4.36500764697,0.0,4.36500764697
 04/08  06:00:00,720.98567707,30.2045149543,207.778347764,0.0,49.8407270682,199.362908273,474.592795221,472.400985802,2.19180941993
 04/08  07:00:00,401.30040171,29.414650643,0.0,0.0,49.8407270682,199.362908273,597.304978028,590.759982409,6.54499561881
 04/08  08:00:00,750.29070044,29.414650643,62.3282007999,0.0,249.203635341,249.203635341,279.561916784,273.00613627,6.55578051324
 04/08  09:00:00,762.103465021,29.414650643,74.4619334893,0.0,249.203635341,249.203635341,166.057685857,157.301607672,8.75607818473
 04/08  10:00:00,807.848655147,29.414650643,152.202489493,0.0,249.203635341,249.203635341,113.857073476,105.108781738,8.74829173835
 04/08  11:00:00,866.781031782,29.414650643,210.602809518,0.0,249.203635341,249.203635341,85.532343627,76.7697868476,8.76255677947
 04/08  12:00:00,898.950859679,29.414650643,242.367633142,0.0,249.203635341,249.203635341,72.3120707442,61.3767930464,10.9352776978
 04/08  13:00:00,911.677891976,29.6140342254,254.473298211,0.0,249.203635341,249.203635341,57.5956045766,51.0289322051,6.56667237151
 04/08  14:00:00,673.114177373,29.5054213102,264.895690449,0.0,74.7610906023,174.442544739,87.7404853079,79.0054046443,8.73508066357
 04/08  15:00:00,683.86023219,29.414650643,275.648833745,0.0,74.7610906023,174.442544739,51.8989202004,47.5248721259,4.37404807448
 04/08  16:00:00,738.89661876,29.414650643,281.660428633,0.0,74.7610906023,174.442544739,58.1040327009,51.5512436811,6.55278901983
 04/08  17:00:00,700.77045149,29.414650643,281.77906035,0.0,24.9203635341,149.522181205,86.7593805602,82.3960355019,4.3633450583
 04/08  18:00:00,296.667896641,0.0,0.0,0.0,24.9203635341,149.522181205,2.19169628002,0.0,2.19169628002
 04/08  19:00:00,289.310834997,0.0,0.0,0.0,24.9203635341,149.522181205,4.36344016374,0.0,4.36344016374
 04/08  20:00:00,323.485501128,0.0,0.0,0.0,24.9203635341,149.522181205,2.19174384968,0.0,2.19174384968
 04/08  21:00:00,299.042070172,0.0,0.0,0.0,24.9203635341,149.522181205,4.36724703125,0.0,4.36724703125
 04/08  22:00:00,274.595745982,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002819552,0.0,2.19002819552
 04/08  23:00:00,250.15135046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990471872,0.0,2.18990471872
 04/08  24:00:00,237.929152847,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010862698,0.0,2.19010862698
 04/09  01:00:00,237.928668626,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909067159,0.0,2.18909067159
 04/09  02:00:00,237.92866874,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920900371,0.0,2.18920900371
 04/09  03:00:00,237.928668739,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890591926,0.0,2.1890591926
 04/09  04:00:00,250.150866604,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917715398,0.0,2.18917715398
 04/09  05:00:00,274.596706964,0.0,0.0,0.0,24.9203635341,149.522181205,4.3632139535,0.0,4.3632139535
 04/09  06:00:00,323.484053355,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896796799,0.0,2.18896796799
 04/09  07:00:00,296.666448927,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  08:00:00,296.666448918,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908577747,0.0,2.18908577747
