Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/09  09:00:00,259.99985561,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920322933,0.0,2.18920322933
 04/09  10:00:00,211.11106439,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905284952,0.0,2.18905284952
 04/09  11:00:00,211.112027648,0.0,0.0,0.0,24.9203635341,149.522181205,2.19079603839,0.0,2.19079603839
 04/09  12:00:00,211.112027663,0.0,0.0,0.0,24.9203635341,149.522181205,4.36169650663,0.0,4.36169650663
 04/09  13:00:00,211.11347205,0.0,0.0,0.0,24.9203635341,149.522181205,4.36698743232,0.0,4.36698743232
 04/09  14:00:00,211.112027282,0.0,0.0,0.0,24.9203635341,149.522181205,2.19073287874,0.0,2.19073287874
 04/09  15:00:00,211.111064424,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891539041,0.0,2.1891539041
 04/09  16:00:00,259.999855624,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900336893,0.0,2.18900336893
 04/09  17:00:00,296.666448986,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912087096,0.0,2.18912087096
 04/09  18:00:00,296.66644899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897031329,0.0,2.18897031329
 04/09  19:00:00,289.309386597,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908789838,0.0,2.18908789838
 04/09  20:00:00,323.484053262,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  21:00:00,299.041102394,0.0,0.0,0.0,24.9203635341,149.522181205,4.36375324344,0.0,4.36375324344
 04/09  22:00:00,274.59526207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914433548,0.0,2.18914433548
 04/09  23:00:00,250.150866506,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889937594,0.0,2.1889937594
 04/09  24:00:00,237.928668669,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911124671,0.0,2.18911124671
 04/10  01:00:00,287.76987476,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007396647,0.0,2.19007396647
 04/10  02:00:00,287.769874659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994206033,0.0,2.18994206033
 04/10  03:00:00,287.769874742,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981002834,0.0,2.18981002834
 04/10  04:00:00,299.99207254,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000376334,0.0,2.19000376334
 04/10  05:00:00,349.358275227,0.0,0.0,0.0,49.8407270682,199.362908273,4.36515143947,0.0,4.36515143947
 04/10  06:00:00,855.31383588,29.8881256921,334.369912051,0.0,49.8407270682,199.362908273,258.40792006,256.216241762,2.19167829815
 04/10  07:00:00,959.456678652,29.414650643,361.153949323,0.0,149.522181205,199.362908273,241.566830552,232.818849657,8.7479808951
 04/10  08:00:00,1515.1007139,29.414650643,366.47692001,0.0,448.566543614,448.566543614,81.8882528841,66.4949487869,15.3933040972
 04/10  09:00:00,1485.25144803,29.414650643,376.190092386,0.0,448.566543614,448.566543614,50.3133578504,32.7010417068,17.6123161436
 04/10  10:00:00,1456.04044817,29.414650643,392.798903364,0.0,448.566543614,448.566543614,31.9623614208,14.343509565,17.6188518558
 04/10  11:00:00,1478.30818127,29.414650643,412.971936144,0.0,448.566543614,448.566543614,30.995090612,11.1123300116,19.8827606004
 04/10  12:00:00,1442.1462732,29.414650643,426.376254262,0.0,448.566543614,398.725816546,34.069773111,9.67151975009,24.3982533609
 04/10  13:00:00,1511.48060654,29.414650643,445.876613708,0.0,448.566543614,448.566543614,27.1310463418,2.76379991349,24.3672464283
 04/10  14:00:00,1525.77472068,29.414650643,460.181003161,0.0,448.566543614,448.566543614,15.1070644785,1.91715324302,13.1899112354
 04/10  15:00:00,1532.01193658,29.414650643,466.419373772,0.0,448.566543614,448.566543614,16.4176015828,1.03767249584,15.379929087
 04/10  16:00:00,1585.06814707,29.570623094,470.425586078,0.0,448.566543614,448.566543614,20.8257623529,0.964997545319,19.8607648076
 04/10  17:00:00,1472.52785147,29.414650643,470.90447628,0.0,348.885089477,398.725816546,13.2705851101,2.31007712213,10.960507988
 04/10  18:00:00,1271.93815632,29.414650643,469.668582128,0.0,249.203635341,299.044362409,26.0438035727,17.2890359506,8.75476762216
 04/10  19:00:00,1259.76626934,29.414650643,464.851604027,0.0,249.203635341,299.044362409,46.0432440708,39.4882273906,6.55501668023
 04/10  20:00:00,1113.70926651,29.414650643,435.586908185,0.0,149.522181205,249.203635341,82.9427099071,74.2022135732,8.74049633394
 04/10  21:00:00,1064.02388892,29.414650643,411.550466999,0.0,149.522181205,249.203635341,89.0499012391,86.8576275322,2.1922737069
 04/10  22:00:00,349.356831998,0.0,0.0,0.0,49.8407270682,199.362908273,2.19005014067,0.0,2.19005014067
 04/10  23:00:00,299.99207278,0.0,0.0,0.0,24.9203635341,199.362908273,4.35996051335,0.0,4.35996051335
 04/10  24:00:00,287.769875009,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978171033,0.0,2.18978171033
 04/11  01:00:00,287.769872274,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996714063,0.0,2.18996714063
 04/11  02:00:00,287.769872259,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983071583,0.0,2.18983071583
 04/11  03:00:00,287.769872242,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001903763,0.0,2.19001903763
 04/11  04:00:00,299.992070028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988242747,0.0,2.18988242747
 04/11  05:00:00,349.358271295,0.0,0.0,0.0,49.8407270682,199.362908273,4.36487749006,0.0,4.36487749006
 04/11  06:00:00,944.997474521,30.6929281591,413.671063915,0.0,49.8407270682,199.362908273,110.213663707,108.02212693,2.19153677709
 04/11  07:00:00,992.835749684,29.414650643,393.850500426,0.0,149.522181205,199.362908273,135.150570041,126.403339553,8.74723048728
 04/11  08:00:00,1543.07677073,29.414650643,394.753858395,0.0,448.566543614,448.566543614,57.7024753888,42.3089044689,15.3935709199
 04/11  09:00:00,1533.1721149,29.414650643,418.880030861,0.0,448.566543614,448.566543614,34.426502642,16.8144146402,17.6120880018
 04/11  10:00:00,1502.82494643,29.414650643,437.221326481,0.0,448.566543614,448.566543614,27.2535738555,11.8372810265,15.4162928289
 04/11  11:00:00,1515.90887046,29.414650643,450.307368339,0.0,448.566543614,448.566543614,26.0763895654,3.98529637917,22.0910931863
 04/11  12:00:00,1479.04341748,29.414650643,463.278959584,0.0,448.566543614,398.725816546,26.911669175,2.51238377011,24.3992854049
 04/11  13:00:00,1519.15904802,29.6408115854,453.33004941,0.0,448.566543614,448.566543614,23.461453775,1.31053566144,22.1509181135
 04/11  14:00:00,1494.07104583,30.2704735333,427.622310369,0.0,448.566543614,448.566543614,16.2916386524,0.90547722985,15.3861614226
 04/11  15:00:00,1476.90804877,30.9545117078,409.776412331,0.0,448.566543614,448.566543614,15.4132484848,0.0313913846133,15.3818571002
 04/11  16:00:00,1514.79645044,31.7696890396,397.955590106,0.0,448.566543614,448.566543614,17.6534722793,0.0,17.6534722793
 04/11  17:00:00,1387.27674726,29.4631637389,385.624120922,0.0,348.885089477,398.725816546,13.1921750475,0.0449166499326,13.1472583976
 04/11  18:00:00,1178.87747032,29.414650643,377.715291362,0.0,249.203635341,299.044362409,20.5263212732,11.7715806105,8.75474066273
 04/11  19:00:00,1154.4237291,29.414650643,370.647644778,0.0,249.203635341,299.044362409,46.1694349661,39.6135955736,6.55583939253
 04/11  20:00:00,1040.2709067,29.414650643,364.335850936,0.0,149.522181205,249.203635341,82.9554678047,76.3949241154,6.56054368926
 04/11  21:00:00,1005.35165012,29.414650643,355.794378992,0.0,149.522181205,249.203635341,95.8320539715,91.4670239653,4.36503000613
 04/11  22:00:00,349.356829192,0.0,0.0,0.0,49.8407270682,199.362908273,2.1900270206,0.0,2.1900270206
 04/11  23:00:00,299.99207011,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005152913,0.0,2.19005152913
 04/11  24:00:00,287.769872312,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899146752,0.0,2.1899146752
 04/12  01:00:00,287.76986992,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977282167,0.0,2.18977282167
 04/12  02:00:00,287.769869889,0.0,0.0,0.0,24.9203635341,199.362908273,4.35977108567,0.0,4.35977108567
 04/12  03:00:00,287.769869916,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999784306,0.0,2.18999784306
 04/12  04:00:00,299.992067595,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985665447,0.0,2.18985665447
 04/12  05:00:00,349.358266635,0.0,0.0,0.0,49.8407270682,199.362908273,2.19238218814,0.0,2.19238218814
 04/12  06:00:00,864.092742877,31.0233889604,334.283719013,0.0,49.8407270682,199.362908273,177.215363085,172.851822207,4.36354087816
 04/12  07:00:00,913.661730356,29.414650643,317.320625647,0.0,149.522181205,199.362908273,192.741258663,183.994441923,8.74681674077
 04/12  08:00:00,1461.86554714,29.414650643,316.353526742,0.0,448.566543614,448.566543614,100.16308844,84.7703807486,15.392707691
 04/12  09:00:00,1428.85037867,29.414650643,320.007179557,0.0,448.566543614,448.566543614,79.6159630638,64.20494885,15.4110142139
 04/12  10:00:00,1384.73836132,29.414650643,325.104885688,0.0,448.566543614,448.566543614,67.4980036391,49.8798214146,17.6181822246
 04/12  11:00:00,1392.38668929,29.414650643,333.038771383,0.0,448.566543614,448.566543614,57.539362818,37.6586343085,19.8807285095
 04/12  12:00:00,1350.27757816,29.414650643,340.961258746,0.0,448.566543614,398.725816546,65.4151590331,41.021204312,24.3939547211
 04/12  13:00:00,1404.98956721,29.7005671546,345.215985827,0.0,448.566543614,448.566543614,46.6306912939,22.2653170641,24.3653742298
 04/12  14:00:00,1408.11976814,30.2153239753,346.259139192,0.0,448.566543614,448.566543614,33.3371392659,18.0025646765,15.3345745894
 04/12  15:00:00,1413.17746544,30.5547898157,349.774768459,0.0,448.566543614,448.566543614,30.9223570234,17.6888651566,13.2334918668
 04/12  16:00:00,1471.86526232,30.8202062392,357.75586315,0.0,448.566543614,448.566543614,41.6650935215,21.8054268619,19.8596666596
 04/12  17:00:00,1373.33150365,29.414650643,372.481279185,0.0,348.885089477,398.725816546,50.7702420594,39.8101389595,10.9601030999
 04/12  18:00:00,1178.53202529,29.414650643,377.627798265,0.0,249.203635341,299.044362409,76.9571824092,68.2027185038,8.75446390536
 04/12  19:00:00,1160.31410585,29.414650643,376.500029818,0.0,249.203635341,299.044362409,96.7223897562,90.167612228,6.55477752821
 04/12  20:00:00,1047.99777543,29.414650643,371.926354985,0.0,149.522181205,249.203635341,126.288034662,117.547023895,8.74101076744
 04/12  21:00:00,1015.44496548,29.414650643,365.125573186,0.0,149.522181205,249.203635341,121.976537127,119.783870654,2.19266647264
 04/12  22:00:00,349.356826888,0.0,0.0,0.0,49.8407270682,199.362908273,2.19001276722,0.0,2.19001276722
 04/12  23:00:00,299.992067732,0.0,0.0,0.0,24.9203635341,199.362908273,4.35972768595,0.0,4.35972768595
 04/12  24:00:00,287.769869937,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997560979,0.0,2.18997560979
 04/13  01:00:00,287.769867226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982595139,0.0,2.18982595139
 04/13  02:00:00,287.769867185,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000335016,0.0,2.19000335016
 04/13  03:00:00,287.769867102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985768005,0.0,2.18985768005
 04/13  04:00:00,299.992064971,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003474594,0.0,2.19003474594
 04/13  05:00:00,349.35826299,0.0,0.0,0.0,49.8407270682,199.362908273,4.36496962189,0.0,4.36496962189
 04/13  06:00:00,948.176864772,30.8861408753,416.656680877,0.0,49.8407270682,199.362908273,133.550982024,131.359218726,2.19176329819
 04/13  07:00:00,1048.7034108,29.414650643,446.980190991,0.0,149.522181205,199.362908273,147.51686675,138.768576976,8.74828977409
 04/13  08:00:00,1603.3584948,29.414650643,452.723946954,0.0,448.566543614,448.566543614,59.8010986199,44.4086182733,15.3924803466
 04/13  09:00:00,1573.99700813,29.4217927616,459.494030053,0.0,448.566543614,448.566543614,32.8680910451,17.4566706811,15.4114203641
 04/13  10:00:00,1546.51504532,29.9416203856,480.385759395,0.0,448.566543614,448.566543614,28.047040909,10.4310940803,17.6159468287
 04/13  11:00:00,1549.36800607,29.919538411,483.262967015,0.0,448.566543614,448.566543614,22.2083819741,2.32863956259,19.8797424115
 04/13  12:00:00,1502.19593652,30.3962067358,485.450680525,0.0,448.566543614,398.725816546,26.0133730854,1.62164151896,24.3917315664
 04/13  13:00:00,1554.0192586,32.2433308872,485.587950619,0.0,448.566543614,448.566543614,25.511216518,1.14598751236,24.3652290057
 04/13  14:00:00,1539.88390143,33.0710518212,470.635064335,0.0,448.566543614,448.566543614,15.7118706516,0.325705651865,15.3861649997
 04/13  15:00:00,1518.2061143,34.1092023626,447.919848987,0.0,448.566543614,448.566543614,13.1867733351,0.0,13.1867733351
 04/13  16:00:00,1562.55451717,36.3686691129,441.177591186,0.0,448.566543614,448.566543614,19.8570450651,0.0,19.8570450651
 04/13  17:00:00,1432.07274816,34.3921367142,425.473702517,0.0,348.885089477,398.725816546,10.9599564294,0.0,10.9599564294
 04/13  18:00:00,1209.63900889,32.0419336483,404.755470699,0.0,249.203635341,299.044362409,8.75430216474,0.0,8.75430216474
 04/13  19:00:00,1169.00582666,29.8356313236,382.232039271,0.0,249.203635341,299.044362409,6.76960141635,0.214491080429,6.55511033592
 04/13  20:00:00,1033.33288776,29.414650643,360.045213045,0.0,149.522181205,249.203635341,21.1750906434,12.4338346195,8.74125602396
 04/13  21:00:00,996.372428133,29.414650643,348.262366111,0.0,149.522181205,249.203635341,25.2078717163,23.0152622435,2.19260947277
 04/13  22:00:00,349.356824243,0.0,0.0,0.0,49.8407270682,199.362908273,2.19002300637,0.0,2.19002300637
 04/13  23:00:00,299.992065163,0.0,0.0,0.0,24.9203635341,199.362908273,3.74904922547,0.0,3.74904922547
 04/13  24:00:00,287.769867341,0.0,0.0,0.0,24.9203635341,199.362908273,2.80019227882,0.0,2.80019227882
 04/14  01:00:00,287.769864675,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975273921,0.0,2.18975273921
 04/14  02:00:00,287.769864529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992472285,0.0,2.18992472285
 04/14  03:00:00,287.769864533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977439521,0.0,2.18977439521
 04/14  04:00:00,299.992062285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994606892,0.0,2.18994606892
 04/14  05:00:00,349.358258733,0.0,0.0,0.0,49.8407270682,199.362908273,4.36476032454,0.0,4.36476032454
 04/14  06:00:00,832.63785367,32.0414443438,314.292391736,0.0,49.8407270682,199.362908273,78.9240859115,76.7324325349,2.19165337666
 04/14  07:00:00,883.709139479,29.414650643,289.969349493,0.0,149.522181205,199.362908273,97.4539396815,88.7062840849,8.74765559666
 04/14  08:00:00,1434.31121124,29.414650643,291.962524507,0.0,448.566543614,448.566543614,35.6573412759,20.2658414849,15.391499791
 04/14  09:00:00,1415.18298196,29.8046091309,307.958180168,0.0,448.566543614,448.566543614,16.5216915819,1.11270674249,15.4089848394
 04/14  10:00:00,1400.35051929,30.6567009592,339.792176154,0.0,448.566543614,448.566543614,17.9502937627,0.334622086012,17.6156716767
 04/14  11:00:00,1432.30052934,32.0232245096,369.433936083,0.0,448.566543614,448.566543614,19.8778449704,0.0,19.8778449704
 04/14  12:00:00,1397.84555827,31.7206839719,384.582872421,0.0,448.566543614,398.725816546,24.3929856421,0.0,24.3929856421
 04/14  13:00:00,1472.747188,36.6686133504,404.274071985,0.0,448.566543614,448.566543614,24.3624708073,0.0,24.3624708073
 04/14  14:00:00,1489.56390641,37.8367495847,419.5835284,0.0,448.566543614,448.566543614,13.1879731384,0.0,13.1879731384
 04/14  15:00:00,1496.63561907,38.5827617411,425.552450219,0.0,448.566543614,448.566543614,15.3777773171,0.0,15.3777773171
 04/14  16:00:00,1548.53113546,40.925926247,425.935004615,0.0,448.566543614,448.566543614,17.6501094473,0.0,17.6501094473
 04/14  17:00:00,1423.81596291,34.2807935275,420.900810462,0.0,348.885089477,398.725816546,13.1476821618,0.0,13.1476821618
 04/14  18:00:00,1209.87251292,32.0712841941,408.721945541,0.0,249.203635341,299.044362409,8.75432139959,0.0,8.75432139959
 04/14  19:00:00,1181.29184298,30.1821854156,398.527320482,0.0,249.203635341,299.044362409,6.55550977527,0.0,6.55550977527
 04/14  20:00:00,1054.21159554,29.414650643,379.902665288,0.0,149.522181205,249.203635341,11.8168448672,5.25683214854,6.56001271862
 04/14  21:00:00,1014.83810487,29.414650643,365.737255744,0.0,149.522181205,249.203635341,19.2897403685,14.9249963307,4.3647440378
 04/14  22:00:00,349.356821448,0.0,0.0,0.0,49.8407270682,199.362908273,2.18988546341,0.0,2.18988546341
 04/14  23:00:00,299.992062264,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989477635,0.0,2.18989477635
 04/14  24:00:00,287.769864585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974409588,0.0,2.18974409588
 04/15  01:00:00,237.929134843,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990958724,0.0,2.18990958724
 04/15  02:00:00,237.929134989,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975479213,0.0,2.18975479213
 04/15  03:00:00,237.929134977,0.0,0.0,0.0,24.9203635341,149.522181205,4.35968707874,0.0,4.35968707874
 04/15  04:00:00,250.15133279,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993202864,0.0,2.18993202864
 04/15  05:00:00,274.597163397,0.0,0.0,0.0,24.9203635341,149.522181205,2.19258963007,0.0,2.19258963007
 04/15  06:00:00,852.913760506,32.0541456645,334.200699655,0.0,49.8407270682,199.362908273,80.0955426093,75.7324352784,4.36310733092
 04/15  07:00:00,800.614380699,29.414650643,307.084113318,0.0,49.8407270682,199.362908273,78.5918622016,74.2222731599,4.36958904176
 04/15  08:00:00,1069.31207417,29.414650643,319.807881525,0.0,249.203635341,249.203635341,39.0466692695,32.4926823478,6.55398692166
 04/15  09:00:00,1060.58156855,29.414650643,344.805362621,0.0,249.203635341,249.203635341,45.7974481429,37.0436892353,8.75375890761
 04/15  10:00:00,1044.45276355,29.414650643,377.574146721,0.0,249.203635341,249.203635341,35.1607193708,26.4136939011,8.74702546973
 04/15  11:00:00,1084.46887391,29.414650643,419.252750466,0.0,249.203635341,249.203635341,25.7910353642,14.8458869287,10.9451484355
 04/15  12:00:00,1113.70013886,29.414650643,448.098578719,0.0,249.203635341,249.203635341,22.5785995466,13.8284275351,8.75017201147
 04/15  13:00:00,1105.82422191,29.414650643,439.35624199,0.0,249.203635341,249.203635341,25.4993998394,18.9345355579,6.56486428152
 04/15  14:00:00,852.758980808,29.414650643,435.310833207,0.0,74.7610906023,174.442544739,53.9046155243,47.3484927321,6.55612279221
 04/15  15:00:00,863.283979791,29.414650643,446.298246431,0.0,74.7610906023,174.442544739,67.1901662834,60.6398314143,6.55033486906
 04/15  16:00:00,929.796482395,29.414650643,463.405610099,0.0,74.7610906023,174.442544739,73.60256286,67.0502971871,6.55226567292
 04/15  17:00:00,912.719884221,29.414650643,484.230240547,0.0,24.9203635341,149.522181205,85.5363972858,83.3446947337,2.19170255206
 04/15  18:00:00,296.667871927,0.0,0.0,0.0,24.9203635341,149.522181205,4.36305204919,0.0,4.36305204919
 04/15  19:00:00,280.767142791,0.0,0.0,0.0,24.9203635341,149.522181205,2.19164276418,0.0,2.19164276418
 04/15  20:00:00,323.485476445,0.0,0.0,0.0,24.9203635341,149.522181205,4.36322563668,0.0,4.36322563668
 04/15  21:00:00,299.042038035,0.0,0.0,0.0,24.9203635341,149.522181205,4.36645339341,0.0,4.36645339341
 04/15  22:00:00,274.595728235,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956589244,0.0,2.18956589244
 04/15  23:00:00,250.151332502,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986993969,0.0,2.18986993969
 04/15  24:00:00,237.929134806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971457264,0.0,2.18971457264
 04/16  01:00:00,237.928654341,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888942927,0.0,2.18888942927
 04/16  02:00:00,237.928654289,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897197015,0.0,2.18897197015
 04/16  03:00:00,237.928654269,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905406589,0.0,2.18905406589
 04/16  04:00:00,250.150852074,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913580216,0.0,2.18913580216
 04/16  05:00:00,274.596681022,0.0,0.0,0.0,24.9203635341,149.522181205,2.19155045655,0.0,2.19155045655
 04/16  06:00:00,314.940372226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900904331,0.0,2.18900904331
 04/16  07:00:00,296.666434558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909051615,0.0,2.18909051615
 04/16  08:00:00,296.666434559,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890928299,0.0,2.18890928299
 04/16  09:00:00,259.999841077,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899087215,0.0,2.18899087215
 04/16  10:00:00,211.111049805,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907224321,0.0,2.18907224321
 04/16  11:00:00,478.244089711,11.7702748288,205.439132732,0.0,24.9203635341,149.522181205,2.19082288849,0.0,2.19082288849
 04/16  12:00:00,211.112005457,0.0,0.0,0.0,24.9203635341,149.522181205,2.1905687815,0.0,2.1905687815
 04/16  13:00:00,211.113439763,0.0,0.0,0.0,24.9203635341,149.522181205,4.36683240165,0.0,4.36683240165
 04/16  14:00:00,211.112005562,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083332171,0.0,2.19083332171
 04/16  15:00:00,373.448789104,8.03600868551,120.395615764,0.0,24.9203635341,149.522181205,2.18910669479,0.0,2.18910669479
 04/16  16:00:00,629.880354795,19.4039825211,255.996172247,0.0,24.9203635341,149.522181205,2.18913582588,0.0,2.18913582588
 04/16  17:00:00,685.862143603,22.7460520697,267.956109794,0.0,24.9203635341,149.522181205,2.18911214982,0.0,2.18911214982
 04/16  18:00:00,640.252342387,19.59467996,229.319053176,0.0,24.9203635341,149.522181205,2.18872966206,0.0,2.18872966206
 04/16  19:00:00,487.46504154,12.1690870968,143.349469762,0.0,24.9203635341,149.522181205,2.1891172021,0.0,2.1891172021
 04/16  20:00:00,323.484038896,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889874565,0.0,2.1889874565
 04/16  21:00:00,299.041076726,0.0,0.0,0.0,24.9203635341,149.522181205,2.19166329071,0.0,2.19166329071
 04/16  22:00:00,274.595247754,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912257158,0.0,2.18912257158
 04/16  23:00:00,250.15085215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894123356,0.0,2.18894123356
 04/16  24:00:00,237.928654338,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902262532,0.0,2.18902262532
 04/17  01:00:00,287.769856428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987295268,0.0,2.18987295268
 04/17  02:00:00,287.769856501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970864544,0.0,2.18970864544
 04/17  03:00:00,287.769856444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986352975,0.0,2.18986352975
 04/17  04:00:00,299.992054362,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969899457,0.0,2.18969899457
 04/17  05:00:00,349.358245971,0.0,0.0,0.0,49.8407270682,199.362908273,4.36446708451,0.0,4.36446708451
 04/17  06:00:00,790.007481495,30.7941274632,273.494731827,0.0,49.8407270682,199.362908273,172.057897636,169.866350644,2.1915469921
 04/17  07:00:00,851.265698535,29.414650643,258.56021575,0.0,149.522181205,199.362908273,125.510569315,116.763852272,8.74671704247
 04/17  08:00:00,1409.81855507,29.8291325479,267.24073437,0.0,448.566543614,448.566543614,41.5983920854,26.2081924637,15.3901996217
 04/17  09:00:00,1404.14976672,31.2709090502,295.675113553,0.0,448.566543614,448.566543614,25.5894047172,10.1817401508,15.4076645665
 04/17  10:00:00,1378.79143062,31.3663791575,318.300029606,0.0,448.566543614,448.566543614,20.3749400474,2.76192731772,17.6130127296
 04/17  11:00:00,1392.8341755,30.6655120477,332.391060172,0.0,448.566543614,448.566543614,21.4181489205,1.53887248831,19.8792764321
 04/17  12:00:00,1347.05947596,30.0091991076,336.663920209,0.0,448.566543614,398.725816546,25.7150284094,1.327757007,24.3872714024
 04/17  13:00:00,1404.88904035,32.9230960009,341.289141991,0.0,448.566543614,448.566543614,22.2082085735,0.064967259709,22.1432413138
 04/17  14:00:00,1416.74405603,34.0098546809,351.661791,0.0,448.566543614,448.566543614,15.3812166313,0.0,15.3812166313
 04/17  15:00:00,1418.86280597,34.5583004915,352.941459952,0.0,448.566543614,448.566543614,13.1830603556,0.0,13.1830603556
 04/17  16:00:00,1479.71301731,37.2475238122,361.920222947,0.0,448.566543614,448.566543614,19.8535341983,0.0,19.8535341983
 04/17  17:00:00,1368.65835899,34.6786704741,366.348744314,0.0,348.885089477,398.725816546,10.9581269412,0.0,10.9581269412
 04/17  18:00:00,1155.13379376,30.9080695748,356.415401664,0.0,249.203635341,299.044362409,8.75389404152,0.0,8.75389404152
 04/17  19:00:00,1119.62452613,29.5244223619,338.871719552,0.0,249.203635341,299.044362409,6.56497003853,0.0106520490802,6.55431798945
 04/17  20:00:00,993.012142333,29.414650643,320.07966793,0.0,149.522181205,249.203635341,11.9530227078,3.2126310989,8.7403916089
 04/17  21:00:00,953.622054577,29.414650643,305.976679105,0.0,149.522181205,249.203635341,18.0715423151,15.879101716,2.19244059907
 04/17  22:00:00,349.35681353,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898674415,0.0,2.1898674415
 04/17  23:00:00,299.992054472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970164106,0.0,2.18970164106
 04/17  24:00:00,287.769856669,0.0,0.0,0.0,24.9203635341,199.362908273,4.35954728817,0.0,4.35954728817
 04/18  01:00:00,287.769853879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983620325,0.0,2.18983620325
 04/18  02:00:00,287.769853922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939098224,0.0,2.18939098224
 04/18  03:00:00,287.769853736,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981602339,0.0,2.18981602339
 04/18  04:00:00,299.992051592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996468839,0.0,2.18996468839
 04/18  05:00:00,349.35824119,0.0,0.0,0.0,49.8407270682,199.362908273,4.36452018794,0.0,4.36452018794
 04/18  06:00:00,801.654655572,32.364183656,283.046497616,0.0,49.8407270682,199.362908273,97.7852510841,95.593552407,2.19169867704
 04/18  07:00:00,853.243054955,29.414650643,260.628768758,0.0,149.522181205,199.362908273,70.6234865687,61.8765190536,8.74696751503
 04/18  08:00:00,1415.93220138,29.7391006563,273.502292499,0.0,448.566543614,448.566543614,29.914515907,14.5241500012,15.3903659058
 04/18  09:00:00,1413.22626848,32.1926307359,303.186624085,0.0,448.566543614,448.566543614,18.1916559389,2.78589551011,15.4057604288
 04/18  10:00:00,1395.20279523,33.5627821735,331.65635623,0.0,448.566543614,448.566543614,16.222188889,0.809111124332,15.4130777647
 04/18  11:00:00,1412.44976676,33.2614378217,348.643877183,0.0,448.566543614,448.566543614,20.9157047157,0.1789000463,20.7368046694
 04/18  12:00:00,1373.63834335,31.4954635862,360.919663152,0.0,448.566543614,398.725816546,23.585429589,0.0630217066683,23.5224078824
 04/18  13:00:00,1449.78308064,35.7830346912,382.526062701,0.0,448.566543614,448.566543614,24.3555824106,0.0,24.3555824106
 04/18  14:00:00,1471.23486703,37.3231399234,402.059229279,0.0,448.566543614,448.566543614,13.186202094,0.0,13.186202094
 04/18  15:00:00,1481.99328763,38.0131699978,411.760980123,0.0,448.566543614,448.566543614,15.3757680009,0.0,15.3757680009
 04/18  16:00:00,1543.56977394,41.058837907,421.133127244,0.0,448.566543614,448.566543614,17.64673383,0.0,17.64673383
 04/18  17:00:00,1425.87805189,38.5124182065,418.916377584,0.0,348.885089477,398.725816546,10.9569741564,0.0,10.9569741564
 04/18  18:00:00,1208.33255801,33.1968581652,406.356160062,0.0,249.203635341,299.044362409,8.80999378913,0.0,8.80999378913
 04/18  19:00:00,1172.13012553,30.7227643705,389.040790596,0.0,249.203635341,299.044362409,7.81096682236,0.0,7.81096682236
 04/18  20:00:00,1043.41226927,29.414650643,369.312508564,0.0,149.522181205,249.203635341,7.77087505066,0.344880338636,7.42599471203
 04/18  21:00:00,1000.14988866,29.414650643,351.434314389,0.0,149.522181205,249.203635341,9.14564284437,4.78101089422,4.36463195015
 04/18  22:00:00,349.356810855,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989281731,0.0,2.18989281731
 04/18  23:00:00,299.992051689,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972323766,0.0,2.18972323766
 04/18  24:00:00,287.769853788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987181387,0.0,2.18987181387
 04/19  01:00:00,287.769850992,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969437843,0.0,2.18969437843
 04/19  02:00:00,287.769850909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983782803,0.0,2.18983782803
 04/19  03:00:00,287.769850998,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966377812,0.0,2.18966377812
 04/19  04:00:00,299.992048713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980702235,0.0,2.18980702235
 04/19  05:00:00,349.358237292,0.0,0.0,0.0,49.8407270682,199.362908273,4.36446819114,0.0,4.36446819114
 04/19  06:00:00,846.149909928,32.6108049331,326.666974655,0.0,49.8407270682,199.362908273,64.6456085887,62.4543164968,2.19129209192
 04/19  07:00:00,901.229065324,29.414650643,307.425292262,0.0,149.522181205,199.362908273,46.8341731473,38.0883852576,8.74578788978
 04/19  08:00:00,1468.76753632,30.2436196481,322.112080296,0.0,448.566543614,448.566543614,18.500945613,3.11338248476,15.3875631282
 04/19  09:00:00,1470.83287535,31.5666712958,354.197616043,0.0,448.566543614,448.566543614,16.0353712395,0.628778330651,15.4065929089
 04/19  10:00:00,1458.87988908,32.694140643,390.005932598,0.0,448.566543614,448.566543614,17.6163780542,0.0040697783839,17.6123082758
 04/19  11:00:00,1490.64747647,34.2147128625,420.249140692,0.0,448.566543614,448.566543614,19.8716689393,0.0,19.8716689393
 04/19  12:00:00,1448.1742851,33.2062673899,428.620356436,0.0,448.566543614,398.725816546,24.3826877314,0.0,24.3826877314
 04/19  13:00:00,1511.91052559,38.3773744212,437.346195903,0.0,448.566543614,448.566543614,22.1411302829,0.0,22.1411302829
 04/19  14:00:00,1512.31464595,39.6440259031,436.493187353,0.0,448.566543614,448.566543614,13.1864622513,0.0,13.1864622513
 04/19  15:00:00,1510.92982757,41.3582914073,433.394579216,0.0,448.566543614,448.566543614,15.3738386691,0.0,15.3738386691
 04/19  16:00:00,1556.29440723,43.7145903597,427.508831196,0.0,448.566543614,448.566543614,17.6461490269,0.0,17.6461490269
 04/19  17:00:00,1452.28884426,36.2515472961,443.830469862,0.0,348.885089477,398.725816546,10.9562826176,0.0,10.9562826176
 04/19  18:00:00,1236.19074579,30.4928585684,432.856352306,0.0,249.203635341,299.044362409,8.75327068554,0.0,8.75327068554
 04/19  19:00:00,1207.41226214,29.7054657678,420.768846516,0.0,249.203635341,299.044362409,6.55569650308,0.0,6.55569650308
 04/19  20:00:00,1087.73254195,29.414650643,408.182810039,0.0,149.522181205,249.203635341,8.77862689672,0.0391471977628,8.73947969896
 04/19  21:00:00,1053.14764485,29.414650643,398.045603699,0.0,149.522181205,249.203635341,5.75713390787,1.39268563225,4.36444827562
 04/19  22:00:00,349.356808099,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980156908,0.0,2.18980156908
 04/19  23:00:00,299.992048996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994413367,0.0,2.18994413367
 04/19  24:00:00,287.76985103,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976977782,0.0,2.18976977782
 04/20  01:00:00,287.769848185,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899036513,0.0,2.1899036513
 04/20  02:00:00,287.769848132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972491698,0.0,2.18972491698
 04/20  03:00:00,287.769848117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986225432,0.0,2.18986225432
 04/20  04:00:00,299.992045957,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968327601,0.0,2.18968327601
 04/20  05:00:00,349.358232599,0.0,0.0,0.0,49.8407270682,199.362908273,4.3646731948,0.0,4.3646731948
 04/20  06:00:00,896.575804027,32.9294148527,371.550900483,0.0,49.8407270682,199.362908273,44.638779749,42.4472042372,2.19157551178
 04/20  07:00:00,946.360952812,29.414650643,343.443973894,0.0,149.522181205,199.362908273,42.4756019211,33.7294171819,8.74618473918
 04/20  08:00:00,1513.59707729,31.9377585101,359.924173473,0.0,448.566543614,448.566543614,17.9437485803,2.55573711194,15.3880114683
 04/20  09:00:00,1526.81477409,35.6588290548,406.590043545,0.0,448.566543614,448.566543614,15.6068343177,0.203643385996,15.4031909317
 04/20  10:00:00,1513.14204101,37.3160791572,439.959740139,0.0,448.566543614,448.566543614,15.4121097515,0.0,15.4121097515
 04/20  11:00:00,1531.2444082,38.114650917,456.946158957,0.0,448.566543614,448.566543614,19.8757859155,0.0,19.8757859155
 04/20  12:00:00,1476.81683777,35.1475083485,455.321700971,0.0,448.566543614,398.725816546,24.3833902521,0.0,24.3833902521
 04/20  13:00:00,1516.94064701,40.6798771636,440.073844722,0.0,448.566543614,448.566543614,24.3522642897,0.0,24.3522642897
 04/20  14:00:00,1507.35028879,42.7202177995,428.452660812,0.0,448.566543614,448.566543614,13.1827443286,0.0,13.1827443286
 04/20  15:00:00,1501.91413556,43.6248446255,422.112348303,0.0,448.566543614,448.566543614,13.4711106598,0.0,13.4711106598
 04/20  16:00:00,1541.55384734,47.4278705993,409.055016779,0.0,448.566543614,448.566543614,19.5586111836,0.0,19.5586111836
 04/20  17:00:00,1427.49515811,43.5735867968,412.872602869,0.0,348.885089477,398.725816546,10.9569795113,0.0,10.9569795113
 04/20  18:00:00,1233.55158176,35.4048836343,428.024819795,0.0,249.203635341,299.044362409,8.7528303447,0.0,8.7528303447
 04/20  19:00:00,1195.60678302,31.6175969195,410.556138552,0.0,249.203635341,299.044362409,6.55350954216,0.0,6.55350954216
 04/20  20:00:00,1057.94328058,29.4476588565,382.771369212,0.0,149.522181205,249.203635341,6.55978991012,0.0,6.55978991012
 04/20  21:00:00,1011.7671368,29.414650643,362.018779753,0.0,149.522181205,249.203635341,4.4678594136,0.103284758024,4.36457465557
 04/20  22:00:00,349.356805103,0.0,0.0,0.0,49.8407270682,199.362908273,2.18988659887,0.0,2.18988659887
 04/20  23:00:00,299.99204598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970647628,0.0,2.18970647628
 04/20  24:00:00,287.769848208,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984338393,0.0,2.18984338393
 04/21  01:00:00,287.76984545,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896586906,0.0,2.1896586906
 04/21  02:00:00,287.769845456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979056312,0.0,2.18979056312
 04/21  03:00:00,287.769845447,0.0,0.0,0.0,24.9203635341,199.362908273,4.35966010169,0.0,4.35966010169
 04/21  04:00:00,299.992043244,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986941335,0.0,2.18986941335
 04/21  05:00:00,349.358227407,0.0,0.0,0.0,49.8407270682,199.362908273,2.1924404595,0.0,2.1924404595
 04/21  06:00:00,857.569866761,33.1719633214,336.860106507,0.0,49.8407270682,199.362908273,39.0930081104,34.7304213827,4.36258672773
 04/21  07:00:00,904.881355239,29.414650643,310.855862223,0.0,149.522181205,199.362908273,35.1435506056,28.5793147373,6.56423586837
 04/21  08:00:00,1456.94694189,32.2716968173,310.460605851,0.0,448.566543614,448.566543614,16.9221700747,1.53448400299,15.3876860717
 04/21  09:00:00,1437.497262,35.6305072005,322.98148764,0.0,448.566543614,448.566543614,15.5024183945,0.0978096697691,15.4046087248
 04/21  10:00:00,1406.9195956,37.2519240533,339.002460528,0.0,448.566543614,448.566543614,17.6104781236,0.0,17.6104781236
 04/21  11:00:00,1427.47063633,38.2899677865,357.945466819,0.0,448.566543614,448.566543614,19.8738780152,0.0,19.8738780152
 04/21  12:00:00,1387.08662097,35.3627088859,369.948777556,0.0,448.566543614,398.725816546,24.3768019518,0.0,24.3768019518
 04/21  13:00:00,1459.74638981,40.963098743,386.752875796,0.0,448.566543614,448.566543614,22.1374899545,0.0,22.1374899545
 04/21  14:00:00,1476.25009422,42.1317785153,401.739911792,0.0,448.566543614,448.566543614,13.1862839479,0.0,13.1862839479
 04/21  15:00:00,1486.90777298,43.0701915422,411.17495302,0.0,448.566543614,448.566543614,15.3710589014,0.0,15.3710589014
 04/21  16:00:00,1539.31546269,44.4921965252,413.034239622,0.0,448.566543614,448.566543614,17.6440400129,0.0,17.6440400129
 04/21  17:00:00,1427.21459786,39.9083064282,418.398385343,0.0,348.885089477,398.725816546,10.9563649727,0.0,10.9563649727
 04/21  18:00:00,1209.75608334,31.51328877,409.016874522,0.0,249.203635341,299.044362409,8.75223402201,0.0,8.75223402201
 04/21  19:00:00,1178.04974859,29.9922555315,395.272469149,0.0,249.203635341,299.044362409,6.55489854639,0.0,6.55489854639
 04/21  20:00:00,1055.93914249,29.414650643,381.288643497,0.0,149.522181205,249.203635341,8.73921983465,0.0,8.73921983465
 04/21  21:00:00,1015.06532464,29.414650643,365.615403195,0.0,149.522181205,249.203635341,2.35006501206,0.157979697787,2.19208531427
 04/21  22:00:00,349.356802454,0.0,0.0,0.0,49.8407270682,199.362908273,2.18988420657,0.0,2.18988420657
 04/21  23:00:00,299.992043289,0.0,0.0,0.0,24.9203635341,199.362908273,4.35946499959,0.0,4.35946499959
 04/21  24:00:00,287.769845466,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897715793,0.0,2.1897715793
 04/22  01:00:00,237.929115505,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989267806,0.0,2.18989267806
 04/22  02:00:00,237.929115402,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970414843,0.0,2.18970414843
 04/22  03:00:00,237.92911537,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898296694,0.0,2.1898296694
 04/22  04:00:00,250.151313203,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964088297,0.0,2.18964088297
 04/22  05:00:00,274.597132543,0.0,0.0,0.0,24.9203635341,149.522181205,4.36437045428,0.0,4.36437045428
 04/22  06:00:00,856.132645675,32.6379823252,343.42995871,0.0,49.8407270682,199.362908273,51.1938146521,49.0022164449,2.19159820721
 04/22  07:00:00,809.845753984,29.414650643,314.977808921,0.0,49.8407270682,199.362908273,43.4697987676,39.1001127801,4.36968598745
 04/22  08:00:00,1051.84710446,29.414650643,307.635902149,0.0,249.203635341,249.203635341,39.8581015159,33.304500108,6.55360140785
 04/22  09:00:00,1012.5502492,29.414650643,304.875248222,0.0,249.203635341,249.203635341,39.054937741,30.304000953,8.75093678797
 04/22  10:00:00,963.66132446,29.414650643,304.677529713,0.0,249.203635341,249.203635341,27.0623144589,18.3162620121,8.74605244689
 04/22  11:00:00,974.814572078,29.414650643,315.439587125,0.0,249.203635341,249.203635341,20.7681838913,12.0094867595,8.75869713179
 04/22  12:00:00,983.246406338,29.414650643,323.80253343,0.0,249.203635341,249.203635341,20.8411256659,12.0920827342,8.74904293166
 04/22  13:00:00,992.325892199,29.414650643,332.719753071,0.0,249.203635341,249.203635341,17.1173213237,8.37173386621,8.74558745749
 04/22  14:00:00,757.042971524,29.414650643,340.566352818,0.0,74.7610906023,174.442544739,25.9614599271,19.4081284799,6.55333144718
 04/22  15:00:00,752.685578589,29.414650643,335.010810567,0.0,74.7610906023,174.442544739,36.9461368514,30.3969499593,6.54918689206
 04/22  16:00:00,798.3661445,29.414650643,331.790730514,0.0,74.7610906023,174.442544739,50.3945390952,46.0202114653,4.37432762999
 04/22  17:00:00,755.745098817,29.414650643,327.246733712,0.0,24.9203635341,149.522181205,78.9140557873,74.5513186712,4.3627371161
 04/22  18:00:00,296.667844326,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149715438,0.0,2.19149715438
 04/22  19:00:00,280.767116341,0.0,0.0,0.0,24.9203635341,149.522181205,4.36281762167,0.0,4.36281762167
 04/22  20:00:00,323.485448707,0.0,0.0,0.0,24.9203635341,149.522181205,2.19153538706,0.0,2.19153538706
 04/22  21:00:00,299.042002853,0.0,0.0,0.0,24.9203635341,149.522181205,4.3664391766,0.0,4.3664391766
 04/22  22:00:00,274.595708665,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967730661,0.0,2.18967730661
 04/22  23:00:00,250.151313075,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980242136,0.0,2.18980242136
 04/22  24:00:00,237.929115401,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961333761,0.0,2.18961333761
 04/23  01:00:00,237.928638564,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882721184,0.0,2.18882721184
 04/23  02:00:00,237.928638589,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887173187,0.0,2.18887173187
 04/23  03:00:00,237.928638585,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891588639,0.0,2.18891588639
 04/23  04:00:00,250.15083635,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895975543,0.0,2.18895975543
 04/23  05:00:00,274.596653545,0.0,0.0,0.0,24.9203635341,149.522181205,2.19153578932,0.0,2.19153578932
 04/23  06:00:00,306.396689864,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901690409,0.0,2.18901690409
 04/23  07:00:00,296.666418855,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897558881,0.0,2.18897558881
 04/23  08:00:00,471.235486404,10.5651975559,124.997282508,0.0,24.9203635341,149.522181205,2.18897593839,0.0,2.18897593839
 04/23  09:00:00,550.422114116,16.3277057805,189.621537309,0.0,24.9203635341,149.522181205,2.18904533541,0.0,2.18904533541
 04/23  10:00:00,558.557591429,21.1303951118,236.09329403,0.0,24.9203635341,149.522181205,2.18903728646,0.0,2.18903728646
 04/23  11:00:00,400.318966239,10.5792224509,125.917447323,0.0,24.9203635341,149.522181205,2.19075264783,0.0,2.19075264783
 04/23  12:00:00,211.11198179,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068662701,0.0,2.19068662701
 04/23  13:00:00,211.113404154,0.0,0.0,0.0,24.9203635341,149.522181205,4.36607664252,0.0,4.36607664252
 04/23  14:00:00,211.111981851,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045998616,0.0,2.19045998616
 04/23  15:00:00,232.993116218,1.30780831431,15.4824472046,0.0,24.9203635341,149.522181205,2.18899491531,0.0,2.18899491531
 04/23  16:00:00,626.510521553,21.4311717923,253.951461915,0.0,24.9203635341,149.522181205,2.18903828331,0.0,2.18903828331
 04/23  17:00:00,649.61714463,19.1882248413,244.575064219,0.0,24.9203635341,149.522181205,2.18903013593,0.0,2.18903013593
 04/23  18:00:00,695.305608601,23.1473820318,283.636447851,0.0,24.9203635341,149.522181205,2.18902199403,0.0,2.18902199403
 04/23  19:00:00,520.732753223,13.345029232,175.434601478,0.0,24.9203635341,149.522181205,2.18903904801,0.0,2.18903904801
 04/23  20:00:00,323.484022935,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  21:00:00,299.04104951,0.0,0.0,0.0,24.9203635341,149.522181205,4.36293123968,0.0,4.36293123968
 04/23  22:00:00,274.595231944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900701942,0.0,2.18900701942
 04/23  23:00:00,250.1508363,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905010628,0.0,2.18905010628
 04/23  24:00:00,237.928638328,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883621838,0.0,2.18883621838
 04/24  01:00:00,287.769836598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973794032,0.0,2.18973794032
 04/24  02:00:00,287.769836646,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985154725,0.0,2.18985154725
 04/24  03:00:00,287.769836597,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896529776,0.0,2.1896529776
 04/24  04:00:00,299.992034356,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976650941,0.0,2.18976650941
 04/24  05:00:00,349.358213488,0.0,0.0,0.0,49.8407270682,199.362908273,2.1921262782,0.0,2.1921262782
 04/24  06:00:00,786.903911382,30.1642999419,279.759072306,0.0,49.8407270682,199.362908273,310.119556449,305.756672249,4.36288419967
 04/24  07:00:00,794.11796518,29.414650643,202.607225452,0.0,149.522181205,199.362908273,197.821237982,189.075660491,8.7455774916
 04/24  08:00:00,1412.66036264,30.0293478137,271.060821052,0.0,448.566543614,448.566543614,52.855507986,39.6650844556,13.1904235303
 04/24  09:00:00,1418.81407039,31.4191123406,309.233095747,0.0,448.566543614,448.566543614,36.3912953991,20.9894001474,15.4018952518
 04/24  10:00:00,1412.80070246,31.4647125726,345.151488481,0.0,448.566543614,448.566543614,24.1577364583,6.55151953349,17.6062169248
 04/24  11:00:00,1431.17049434,30.0530006264,364.932223351,0.0,448.566543614,448.566543614,22.3014077358,2.43448303515,19.8669247006
 04/24  12:00:00,1396.26607708,29.4849111946,380.432187678,0.0,448.566543614,398.725816546,24.1792530319,2.02060702214,22.1586460097
 04/24  13:00:00,1466.75901485,30.5467445582,400.025091763,0.0,448.566543614,448.566543614,22.9741034081,0.514306571256,22.4597968368
 04/24  14:00:00,1477.67121685,31.5875044926,409.906380291,0.0,448.566543614,448.566543614,15.0518080258,0.0,15.0518080258
 04/24  15:00:00,1484.16508572,32.5290523888,415.459171302,0.0,448.566543614,448.566543614,13.1791161346,0.0,13.1791161346
 04/24  16:00:00,1543.07876137,35.5667061588,422.441194731,0.0,448.566543614,448.566543614,19.8441747135,0.0,19.8441747135
 04/24  17:00:00,1419.11393465,33.9634185371,412.943765841,0.0,348.885089477,398.725816546,10.9549722551,0.0,10.9549722551
 04/24  18:00:00,1201.27119023,32.2745668442,397.765094861,0.0,249.203635341,299.044362409,8.75106111429,0.0,8.75106111429
 04/24  19:00:00,1155.59657359,30.371433836,382.07793207,0.0,249.203635341,299.044362409,6.55341938178,0.0,6.55341938178
 04/24  20:00:00,1037.21217198,29.414650643,363.803707282,0.0,149.522181205,249.203635341,7.83486902051,1.27558303458,6.55928598594
 04/24  21:00:00,997.109716658,29.414650643,349.096159827,0.0,149.522181205,249.203635341,15.3960871974,11.0317933992,4.36429379824
 04/24  22:00:00,349.356793778,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972507932,0.0,2.18972507932
 04/24  23:00:00,299.992034644,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983814797,0.0,2.18983814797
 04/24  24:00:00,287.769836758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963923163,0.0,2.18963923163
 04/25  01:00:00,287.769833673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974340913,0.0,2.18974340913
 04/25  02:00:00,287.769833716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985103306,0.0,2.18985103306
 04/25  03:00:00,287.769833639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964752241,0.0,2.18964752241
 04/25  04:00:00,299.99203141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975506309,0.0,2.18975506309
 04/25  05:00:00,349.358209326,0.0,0.0,0.0,49.8407270682,199.362908273,4.36401543299,0.0,4.36401543299
 04/25  06:00:00,829.485237187,31.8208049738,319.678916013,0.0,49.8407270682,199.362908273,109.13461948,106.943401656,2.1912178244
 04/25  07:00:00,892.839949783,29.414650643,297.844469232,0.0,149.522181205,199.362908273,72.5444622428,63.799065551,8.74539669187
 04/25  08:00:00,1465.96560158,30.3252987471,313.89594729,0.0,448.566543614,448.566543614,28.4754071995,15.2855847455,13.189822454
 04/25  09:00:00,1474.82328753,32.6616627462,357.09147613,0.0,448.566543614,448.566543614,20.5368371441,2.93869557864,17.5981415655
 04/25  10:00:00,1473.9171662,33.602917027,404.282651502,0.0,448.566543614,448.566543614,16.3337727947,0.927941562808,15.4058312319
 04/25  11:00:00,1493.48100789,32.8370848424,425.058979871,0.0,448.566543614,448.566543614,19.9643460336,0.097678656745,19.8666673768
 04/25  12:00:00,1444.85465867,30.6753646114,427.904199404,0.0,448.566543614,398.725816546,22.1550290521,0.0,22.1550290521
 04/25  13:00:00,1505.25601567,34.8033345405,434.265911343,0.0,448.566543614,448.566543614,22.1325924959,0.0,22.1325924959
 04/25  14:00:00,1520.38710451,36.0610256873,448.148766165,0.0,448.566543614,448.566543614,15.3745552845,0.0,15.3745552845
 04/25  15:00:00,1525.84359824,37.3861431033,452.280614108,0.0,448.566543614,448.566543614,13.1790844565,0.0,13.1790844565
 04/25  16:00:00,1569.00806793,41.3173485886,442.619883989,0.0,448.566543614,448.566543614,17.6391202947,0.0,17.6391202947
 04/25  17:00:00,1459.74656104,38.7500811754,448.78974432,0.0,348.885089477,398.725816546,10.9552081252,0.0,10.9552081252
 04/25  18:00:00,1268.19313282,33.5264258833,461.825243898,0.0,249.203635341,299.044362409,10.9345434103,0.0,10.9345434103
 04/25  19:00:00,1237.40516327,30.8328130078,458.178119584,0.0,249.203635341,299.044362409,4.37655285526,0.0,4.37655285526
 04/25  20:00:00,1125.42105965,29.414650643,446.807581946,0.0,149.522181205,249.203635341,8.75965316231,0.0213538963199,8.73829926599
 04/25  21:00:00,1093.33512435,29.414650643,439.027777768,0.0,149.522181205,249.203635341,2.7436701737,0.551644256617,2.19202591708
 04/25  22:00:00,349.356790753,0.0,0.0,0.0,49.8407270682,199.362908273,2.18983335486,0.0,2.18983335486
 04/25  23:00:00,299.992031595,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975234951,0.0,2.18975234951
 04/25  24:00:00,287.76983378,0.0,0.0,0.0,24.9203635341,199.362908273,4.35951475798,0.0,4.35951475798
 04/26  01:00:00,287.769830727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975259599,0.0,2.18975259599
 04/26  02:00:00,287.769830787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985411244,0.0,2.18985411244
 04/26  03:00:00,287.769830664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964558825,0.0,2.18964558825
 04/26  04:00:00,299.99202844,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974705088,0.0,2.18974705088
 04/26  05:00:00,349.358203986,0.0,0.0,0.0,49.8407270682,199.362908273,2.19207801449,0.0,2.19207801449
