Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/26  06:00:00,939.530058462,32.7949014166,423.199139501,0.0,49.8407270682,199.362908273,25.2354219158,20.872659408,4.36276250783
 04/26  07:00:00,994.473602029,29.414650643,393.694596291,0.0,149.522181205,199.362908273,28.0110423186,19.2655857227,8.74545659588
 04/26  08:00:00,1570.29549338,32.5839708139,416.33606911,0.0,448.566543614,448.566543614,13.5715287065,0.386314759023,13.1852139475
 04/26  09:00:00,1577.02939379,35.9076335041,456.053784853,0.0,448.566543614,448.566543614,15.398873375,0.0,15.398873375
 04/26  10:00:00,1526.95899817,37.3533183432,453.426022296,0.0,448.566543614,448.566543614,17.6042241553,0.0,17.6042241553
 04/26  11:00:00,1520.39813089,38.3894682813,445.825229535,0.0,448.566543614,448.566543614,17.6574515017,0.0,17.6574515017
 04/26  12:00:00,1475.05643071,35.6421538479,453.066850386,0.0,448.566543614,398.725816546,24.3709217361,0.0,24.3709217361
 04/26  13:00:00,1521.07787219,41.32839301,443.562740752,0.0,448.566543614,448.566543614,22.1305660332,0.0,22.1305660332
 04/26  14:00:00,1517.78484875,43.4062670902,438.201284739,0.0,448.566543614,448.566543614,15.3786977764,0.0,15.3786977764
 04/26  15:00:00,1516.57090815,44.2303519222,436.163736361,0.0,448.566543614,448.566543614,13.1720170836,0.0,13.1720170836
 04/26  16:00:00,1567.36543927,42.8011732414,439.493460357,0.0,448.566543614,448.566543614,17.6366670331,0.0,17.6366670331
 04/26  17:00:00,1461.13631763,38.4128347402,450.516763205,0.0,348.885089477,398.725816546,10.9536388788,0.0,10.9536388788
 04/26  18:00:00,1275.87608572,31.7114226543,471.323212907,0.0,249.203635341,299.044362409,8.75104996545,0.0,8.75104996545
 04/26  19:00:00,1260.9547098,30.4476512683,482.112835914,0.0,249.203635341,299.044362409,6.55388152018,0.0,6.55388152018
 04/26  20:00:00,1174.21066431,29.4153321744,494.660347999,0.0,149.522181205,249.203635341,6.55844217736,0.0,6.55844217736
 04/26  21:00:00,1144.10321473,29.414650643,489.002224778,0.0,149.522181205,249.203635341,4.36398256416,0.0,4.36398256416
 04/26  22:00:00,349.356787375,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966277355,0.0,2.18966277355
 04/26  23:00:00,299.99202832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976384097,0.0,2.18976384097
 04/26  24:00:00,287.769830626,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955485479,0.0,2.18955485479
 04/27  01:00:00,287.769827506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964874924,0.0,2.18964874924
 04/27  02:00:00,287.769827545,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897444816,0.0,2.1897444816
 04/27  03:00:00,287.769827655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983984457,0.0,2.18983984457
 04/27  04:00:00,299.992025407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962623588,0.0,2.18962623588
 04/27  05:00:00,349.358199786,0.0,0.0,0.0,49.8407270682,199.362908273,4.36397850893,0.0,4.36397850893
 04/27  06:00:00,967.796210143,33.5082959469,450.762608408,0.0,49.8407270682,199.362908273,8.43022604975,6.23898385333,2.19124219642
 04/27  07:00:00,1033.95617035,29.414650643,431.056545157,0.0,149.522181205,199.362908273,22.1757665602,13.4317443985,8.74402216163
 04/27  08:00:00,1597.07535758,31.8262720321,443.515953096,0.0,448.566543614,448.566543614,15.3837354713,0.0,15.3837354713
 04/27  09:00:00,1585.52248953,33.6769125355,466.777626234,0.0,448.566543614,448.566543614,15.3990556403,0.0,15.3990556403
 04/27  10:00:00,1529.88949502,35.5884345904,458.121431256,0.0,448.566543614,448.566543614,15.4034199217,0.0,15.4034199217
 04/27  11:00:00,1520.12938248,37.8514577009,446.094520686,0.0,448.566543614,448.566543614,19.8650585816,0.0,19.8650585816
 04/27  12:00:00,1471.39109234,36.5905850539,448.453111632,0.0,448.566543614,398.725816546,22.1505120895,0.0,22.1505120895
 04/27  13:00:00,1518.82602858,40.5210548237,442.118269669,0.0,448.566543614,448.566543614,22.1278061521,0.0,22.1278061521
 04/27  14:00:00,1524.39805448,40.438753555,447.782025319,0.0,448.566543614,448.566543614,15.3752819086,0.0,15.3752819086
 04/27  15:00:00,1531.88721365,39.3651788383,456.345238658,0.0,448.566543614,448.566543614,13.1738985738,0.0,13.1738985738
 04/27  16:00:00,1581.913335,38.4651976183,458.377354014,0.0,448.566543614,448.566543614,17.6385762503,0.0,17.6385762503
 04/27  17:00:00,1478.75105351,33.6659824503,472.878365881,0.0,348.885089477,398.725816546,10.9533743022,0.0,10.9533743022
 04/27  18:00:00,1282.46519113,29.4912611277,480.132491833,0.0,249.203635341,299.044362409,8.75075636847,0.0,8.75075636847
 04/27  19:00:00,1253.84271223,29.4192773285,476.026945594,0.0,249.203635341,299.044362409,9.6683128954,3.11550305278,6.55280984262
 04/27  20:00:00,1150.7880574,29.414650643,471.214888313,0.0,149.522181205,249.203635341,38.7674124215,32.2093529721,6.55805944942
 04/27  21:00:00,1117.35975373,29.414650643,462.227939272,0.0,149.522181205,249.203635341,46.5552460657,42.1908447161,4.36440134963
 04/27  22:00:00,349.356784585,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971739402,0.0,2.18971739402
 04/27  23:00:00,299.992025392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965698807,0.0,2.18965698807
 04/27  24:00:00,287.769827618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975200089,0.0,2.18975200089
 04/28  01:00:00,287.769824638,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952793763,0.0,2.18952793763
 04/28  02:00:00,287.769824569,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962132959,0.0,2.18962132959
 04/28  03:00:00,287.769824591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971085382,0.0,2.18971085382
 04/28  04:00:00,299.99202248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980006437,0.0,2.18980006437
 04/28  05:00:00,349.358194636,0.0,0.0,0.0,49.8407270682,199.362908273,4.36429129733,0.0,4.36429129733
 04/28  06:00:00,945.740097542,32.8304552089,429.344625322,0.0,49.8407270682,199.362908273,62.8139706444,60.622578729,2.19139191536
 04/28  07:00:00,996.543461975,29.414650643,395.591401535,0.0,149.522181205,199.362908273,92.0028922138,83.2584738011,8.74441841267
 04/28  08:00:00,1549.64566167,30.5495918321,398.254309122,0.0,448.566543614,448.566543614,40.9285172274,25.5460180426,15.3824991849
 04/28  09:00:00,1554.4267656,32.0132318837,437.34431319,0.0,448.566543614,448.566543614,17.1693430287,1.77056130269,15.398781726
 04/28  10:00:00,1536.89891714,33.0819606165,467.637208833,0.0,448.566543614,448.566543614,15.5986836984,0.195888677999,15.4027950204
 04/28  11:00:00,1526.65450273,35.3405608144,455.13056646,0.0,448.566543614,448.566543614,19.8635479786,0.0,19.8635479786
 04/28  12:00:00,1480.87426117,34.6164335183,459.910466017,0.0,448.566543614,398.725816546,22.1519506125,0.0,22.1519506125
 04/28  13:00:00,1526.8723041,39.5984554374,451.087177675,0.0,448.566543614,448.566543614,22.1245880375,0.0,22.1245880375
 04/28  14:00:00,1524.66809522,40.3858372266,448.105001376,0.0,448.566543614,448.566543614,15.375060255,0.0,15.375060255
 04/28  15:00:00,1522.07949147,41.1118957038,444.79081952,0.0,448.566543614,448.566543614,13.1717901307,0.0,13.1717901307
 04/28  16:00:00,1567.27062998,41.2384350725,440.961440865,0.0,448.566543614,448.566543614,17.6350987269,0.0,17.6350987269
 04/28  17:00:00,1458.37609522,37.0411515946,449.128255319,0.0,348.885089477,398.725816546,10.9536547684,0.0,10.9536547684
 04/28  18:00:00,1273.86599399,30.9291319771,470.095437239,0.0,249.203635341,299.044362409,8.75085851244,0.0,8.75085851244
 04/28  19:00:00,1259.29837462,29.8447722947,481.059398628,0.0,249.203635341,299.044362409,6.55411864692,0.0,6.55411864692
 04/28  20:00:00,1165.63699025,29.414650643,486.087367302,0.0,149.522181205,249.203635341,6.56838066247,0.010705993595,6.55767466887
 04/28  21:00:00,1146.62861719,29.414650643,491.526547757,0.0,149.522181205,249.203635341,5.85734695835,1.49288008659,4.36446687177
 04/28  22:00:00,349.356781336,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973948619,0.0,2.18973948619
 04/28  23:00:00,299.992022351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925941494,0.0,2.18925941494
 04/28  24:00:00,287.769824467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960938023,0.0,2.18960938023
 04/29  01:00:00,237.929094307,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968998962,0.0,2.18968998962
 04/29  02:00:00,237.929094385,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977337998,0.0,2.18977337998
 04/29  03:00:00,237.929094406,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895496985,0.0,2.1895496985
 04/29  04:00:00,250.15129217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963305695,0.0,2.18963305695
 04/29  05:00:00,274.597099319,0.0,0.0,0.0,24.9203635341,149.522181205,4.36424884886,0.0,4.36424884886
 04/29  06:00:00,982.495552173,32.7523025396,466.203637178,0.0,49.8407270682,199.362908273,28.0681725775,25.8768625717,2.1913100058
 04/29  07:00:00,954.224682686,29.414650643,450.997821763,0.0,49.8407270682,199.362908273,31.6055256134,27.2361818864,4.36934372701
 04/29  08:00:00,1225.11268151,30.3637917988,471.740897151,0.0,249.203635341,249.203635341,20.4451540506,13.8918543163,6.5532997343
 04/29  09:00:00,1193.87948464,31.1537834183,476.387803491,0.0,249.203635341,249.203635341,13.9697421718,5.21831368701,8.75142848475
 04/29  10:00:00,1139.06855746,31.1191825174,470.504310522,0.0,249.203635341,249.203635341,9.71169887648,0.968133841532,8.74356503495
 04/29  11:00:00,1140.24820736,29.9435953545,472.85823031,0.0,249.203635341,249.203635341,8.94845217315,0.191941579132,8.75651059402
 04/29  12:00:00,1137.45046068,30.6105800033,469.395051651,0.0,249.203635341,249.203635341,8.74737136761,0.0,8.74737136761
 04/29  13:00:00,1135.06901671,31.3920084807,466.232648565,0.0,249.203635341,249.203635341,8.74320184129,0.0,8.74320184129
 04/29  14:00:00,890.895861276,30.6704902087,471.986527546,0.0,74.7610906023,174.442544739,4.37465979969,0.0,4.37465979969
 04/29  15:00:00,896.706319699,30.2953961584,478.173022139,0.0,74.7610906023,174.442544739,6.54842605927,0.0,6.54842605927
 04/29  16:00:00,949.262270822,30.0317999141,482.103307798,0.0,74.7610906023,174.442544739,6.55112911525,0.0,6.55112911525
 04/29  17:00:00,917.132283054,29.5908489756,488.512060855,0.0,24.9203635341,149.522181205,2.19132542808,0.0,2.19132542808
 04/29  18:00:00,673.751996609,15.8958168364,299.984849202,0.0,24.9203635341,149.522181205,4.36280925703,0.0,4.36280925703
 04/29  19:00:00,532.731609275,9.78967455397,197.175152877,0.0,24.9203635341,149.522181205,2.19145284171,0.0,2.19145284171
 04/29  20:00:00,393.82609394,0.797624535916,43.4983811118,0.0,24.9203635341,149.522181205,2.19143966637,0.0,2.19143966637
 04/29  21:00:00,299.041964941,0.0,0.0,0.0,24.9203635341,149.522181205,4.36564792624,0.0,4.36564792624
 04/29  22:00:00,274.595687879,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952861223,0.0,2.18952861223
 04/29  23:00:00,250.151292229,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961162315,0.0,2.18961162315
 04/29  24:00:00,237.929094452,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896944769,0.0,2.1896944769
 04/30  01:00:00,237.928621617,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888850453,0.0,2.18888850453
 04/30  02:00:00,237.928621724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889336454,0.0,2.18889336454
 04/30  03:00:00,237.928621754,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888979251,0.0,2.1888979251
 04/30  04:00:00,250.150819505,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890226057,0.0,2.18890226057
 04/30  05:00:00,274.596623972,0.0,0.0,0.0,24.9203635341,149.522181205,2.19137254444,0.0,2.19137254444
 04/30  06:00:00,297.853006322,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887772263,0.0,2.18887772263
 04/30  07:00:00,296.666401956,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888168107,0.0,2.18888168107
 04/30  08:00:00,296.666401902,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888557031,0.0,2.18888557031
 04/30  09:00:00,259.999808351,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888939671,0.0,2.18888939671
 04/30  10:00:00,310.047074698,3.92342494293,77.9523730738,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  11:00:00,409.750988146,7.84684988587,156.671661909,0.0,24.9203635341,149.522181205,4.36120702079,0.0,4.36120702079
 04/30  12:00:00,514.024425097,12.7274242719,239.004265208,0.0,24.9203635341,149.522181205,2.19026779487,0.0,2.19026779487
 04/30  13:00:00,509.696898568,11.7702748288,236.08739469,0.0,24.9203635341,149.522181205,4.36551808304,0.0,4.36551808304
 04/30  14:00:00,510.967685128,9.82797167833,214.079492,0.0,24.9203635341,149.522181205,2.19057399257,0.0,2.19057399257
 04/30  15:00:00,533.125246557,11.9804270519,230.480969553,0.0,24.9203635341,149.522181205,2.18895928157,0.0,2.18895928157
 04/30  16:00:00,626.323640457,12.9667116327,264.528287666,0.0,24.9203635341,149.522181205,2.18896317936,0.0,2.18896317936
 04/30  17:00:00,623.469428459,11.2092242845,233.844455892,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  18:00:00,325.818359916,0.398812267958,15.7745993751,0.0,24.9203635341,149.522181205,2.18896645242,0.0,2.18896645242
 04/30  19:00:00,272.222006248,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896951018,0.0,2.18896951018
 04/30  20:00:00,323.484006368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872184433,0.0,2.18872184433
 04/30  21:00:00,299.04102015,0.0,0.0,0.0,24.9203635341,149.522181205,2.19111600437,0.0,2.19111600437
 04/30  22:00:00,274.595214961,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894872895,0.0,2.18894872895
 04/30  23:00:00,250.150819524,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895239388,0.0,2.18895239388
 04/30  24:00:00,237.928621822,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895604535,0.0,2.18895604535
 05/01  01:00:00,287.769815308,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963526802,0.0,2.18963526802
 05/01  02:00:00,287.769815329,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897065052,0.0,2.1897065052
 05/01  03:00:00,287.76981539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977742912,0.0,2.18977742912
 05/01  04:00:00,299.99201313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954351775,0.0,2.18954351775
 05/01  05:00:00,349.358180248,0.0,0.0,0.0,49.8407270682,199.362908273,4.36413889391,0.0,4.36413889391
 05/01  06:00:00,813.170716518,32.7381633555,305.387675703,0.0,49.8407270682,199.362908273,95.2225631448,93.0314998787,2.19106326615
 05/01  07:00:00,723.506919034,29.414650643,121.906062347,0.0,149.522181205,199.362908273,76.3096078593,67.5655101104,8.7440977489
 05/01  08:00:00,1301.73286629,32.6933928975,155.22447709,0.0,448.566543614,448.566543614,37.0223909202,23.8372000657,13.1851908545
 05/01  09:00:00,1362.16288924,35.209902743,249.988737618,0.0,448.566543614,448.566543614,25.3456771804,9.95010038159,15.3955767988
 05/01  10:00:00,1341.14388185,35.7145485051,276.741639455,0.0,448.566543614,448.566543614,19.6987969415,2.09930541034,17.5994915312
 05/01  11:00:00,1352.2131902,34.6398372797,288.433823218,0.0,448.566543614,448.566543614,18.9730392987,1.31959155569,17.653447743
 05/01  12:00:00,1310.50998691,31.9358869861,298.960488297,0.0,448.566543614,398.725816546,25.6788095382,1.31960863654,24.3592009017
 05/01  13:00:00,1382.67175075,35.2164088284,317.542675002,0.0,448.566543614,448.566543614,21.8416106614,0.192018813788,21.6495918476
 05/01  14:00:00,1403.49707219,36.0983666272,337.071797198,0.0,448.566543614,448.566543614,13.6402218036,0.0,13.6402218036
 05/01  15:00:00,1413.01598891,36.851577629,345.409595725,0.0,448.566543614,448.566543614,13.1763118441,0.0,13.1763118441
 05/01  16:00:00,1480.90901652,39.7305755894,361.189990476,0.0,448.566543614,448.566543614,17.632832245,0.0,17.632832245
 05/01  17:00:00,1372.61333638,37.024745293,368.375318026,0.0,348.885089477,398.725816546,10.9528777202,0.0,10.9528777202
 05/01  18:00:00,1168.5457425,31.7525989801,369.009415858,0.0,249.203635341,299.044362409,8.74912626953,0.0,8.74912626953
 05/01  19:00:00,1132.13890974,30.0964941031,359.125584404,0.0,249.203635341,299.044362409,6.55323613011,0.0,6.55323613011
 05/01  20:00:00,1017.33014982,29.414650643,344.05173167,0.0,149.522181205,249.203635341,9.12039225186,2.5618845839,6.55850766796
 05/01  21:00:00,984.660909043,29.414650643,336.591139833,0.0,149.522181205,249.203635341,18.3416806446,13.9778812973,4.36379934734
 05/01  22:00:00,349.356772249,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971297519,0.0,2.18971297519
 05/01  23:00:00,299.992013209,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932318229,0.0,2.18932318229
 05/01  24:00:00,287.769815301,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954938662,0.0,2.18954938662
 05/02  01:00:00,287.769812091,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961064281,0.0,2.18961064281
 05/02  02:00:00,287.769812115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967565433,0.0,2.18967565433
 05/02  03:00:00,287.769812172,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974038772,0.0,2.18974038772
 05/02  04:00:00,299.992009957,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950129133,0.0,2.18950129133
 05/02  05:00:00,349.358174477,0.0,0.0,0.0,49.8407270682,199.362908273,2.19204867559,0.0,2.19204867559
 05/02  06:00:00,833.722849536,32.6459005689,327.009088757,0.0,49.8407270682,199.362908273,80.1045706998,75.7423942877,4.36217641211
 05/02  07:00:00,913.570115089,29.414650643,310.62433615,0.0,149.522181205,199.362908273,80.1586741554,73.5960770452,6.56259711016
 05/02  08:00:00,1472.06627011,30.6615752464,319.665967101,0.0,448.566543614,448.566543614,23.2171381872,7.83965640035,15.3774817868
 05/02  09:00:00,1460.71893337,32.787955309,342.861966944,0.0,448.566543614,448.566543614,17.0098940683,1.61529008053,15.3946039877
 05/02  10:00:00,1436.37514631,34.3089433793,365.88615133,0.0,448.566543614,448.566543614,16.1436122336,0.744268521912,15.3993437117
 05/02  11:00:00,1458.28813006,34.3440733887,387.760767408,0.0,448.566543614,448.566543614,19.8973021306,0.0408940408793,19.8564080897
 05/02  12:00:00,1418.07489957,32.474908208,399.252774295,0.0,448.566543614,398.725816546,22.1454449623,0.0,22.1454449623
 05/02  13:00:00,1489.05727337,36.4588579418,416.411878261,0.0,448.566543614,448.566543614,22.1195453239,0.0,22.1195453239
 05/02  14:00:00,1498.47052389,37.3860548281,424.907303332,0.0,448.566543614,448.566543614,13.1780214606,0.0,13.1780214606
 05/02  15:00:00,1509.45620219,38.7779091325,434.501590428,0.0,448.566543614,448.566543614,13.1754036017,0.0,13.1754036017
 05/02  16:00:00,1561.95906304,38.4402675747,438.448151435,0.0,448.566543614,448.566543614,17.6321579394,0.0,17.6321579394
 05/02  17:00:00,1438.23178083,35.7478140113,430.277342111,0.0,348.885089477,398.725816546,10.952856396,0.0,10.952856396
 05/02  18:00:00,1218.72631243,30.0833113349,415.801628899,0.0,249.203635341,299.044362409,8.74886783008,0.0,8.74886783008
 05/02  19:00:00,1176.36946843,29.4321723261,398.543130788,0.0,249.203635341,299.044362409,6.55223547319,0.0,6.55223547319
 05/02  20:00:00,1065.02217335,29.414650643,385.472549295,0.0,149.522181205,249.203635341,6.62910582918,0.0715199831078,6.55758584608
 05/02  21:00:00,1034.34147737,29.414650643,379.238579402,0.0,149.522181205,249.203635341,7.02489680268,2.66102196232,4.36387484036
 05/02  22:00:00,349.356769033,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896071504,0.0,2.1896071504
 05/02  23:00:00,299.992009944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967151329,0.0,2.18967151329
 05/02  24:00:00,287.769812189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973577493,0.0,2.18973577493
 05/03  01:00:00,287.769808976,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948876155,0.0,2.18948876155
 05/03  02:00:00,287.769808934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954785673,0.0,2.18954785673
 05/03  03:00:00,287.769808936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960665356,0.0,2.18960665356
 05/03  04:00:00,299.992006771,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966521254,0.0,2.18966521254
 05/03  05:00:00,349.358170019,0.0,0.0,0.0,49.8407270682,199.362908273,4.36416573924,0.0,4.36416573924
 05/03  06:00:00,876.051836748,32.9216894166,368.126224443,0.0,49.8407270682,199.362908273,39.1047721471,36.9135281671,2.19124398008
 05/03  07:00:00,952.07460298,29.414650643,349.161631742,0.0,149.522181205,199.362908273,37.3285552931,28.5863472083,8.74220808481
 05/03  08:00:00,1510.19049348,31.0029155498,357.558857114,0.0,448.566543614,448.566543614,14.4134375464,1.23167378194,13.1817637644
 05/03  09:00:00,1499.80674073,33.172058161,383.14381802,0.0,448.566543614,448.566543614,15.5007509049,0.106384426314,15.3943664786
 05/03  10:00:00,1486.65834273,35.6558141362,415.2909794,0.0,448.566543614,448.566543614,15.3987471462,0.0,15.3987471462
 05/03  11:00:00,1504.31247451,36.128637651,432.000605985,0.0,448.566543614,448.566543614,19.8550546869,0.0,19.8550546869
 05/03  12:00:00,1465.49390769,33.8853069308,445.261418925,0.0,448.566543614,398.725816546,22.1427170705,0.0,22.1427170705
 05/03  13:00:00,1533.84863848,38.8524125532,458.809723777,0.0,448.566543614,448.566543614,22.119372914,0.0,22.119372914
 05/03  14:00:00,1532.51647016,40.4414979914,455.897827764,0.0,448.566543614,448.566543614,13.1779816206,0.0,13.1779816206
 05/03  15:00:00,1528.78310226,41.4783757687,451.128044659,0.0,448.566543614,448.566543614,13.1751224328,0.0,13.1751224328
 05/03  16:00:00,1573.38754621,43.9184929556,444.398437786,0.0,448.566543614,448.566543614,17.6311402204,0.0,17.6311402204
 05/03  17:00:00,1469.20922637,38.4344779155,458.568140446,0.0,348.885089477,398.725816546,10.9522743948,0.0,10.9522743948
 05/03  18:00:00,1272.9728694,31.4555887095,468.675921206,0.0,249.203635341,299.044362409,8.74835616532,0.0,8.74835616532
 05/03  19:00:00,1240.66037004,30.3500550389,461.916158916,0.0,249.203635341,299.044362409,6.55183906661,0.0,6.55183906661
 05/03  20:00:00,1126.33897706,29.414650643,446.789416173,0.0,149.522181205,249.203635341,6.55727204791,0.0,6.55727204791
 05/03  21:00:00,1090.61971467,29.414650643,435.518717414,0.0,149.522181205,249.203635341,4.42083157957,0.0572482457285,4.36358333384
 05/03  22:00:00,349.356765868,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946177427,0.0,2.18946177427
 05/03  23:00:00,299.992006714,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952016324,0.0,2.18952016324
 05/03  24:00:00,287.769808903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957845424,0.0,2.18957845424
 05/04  01:00:00,287.769805705,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896281024,0.0,2.1896281024
 05/04  02:00:00,287.76980576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968071831,0.0,2.18968071831
 05/04  03:00:00,287.769805826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973307467,0.0,2.18973307467
 05/04  04:00:00,299.992003579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948375222,0.0,2.18948375222
 05/04  05:00:00,349.358164659,0.0,0.0,0.0,49.8407270682,199.362908273,4.36376527694,0.0,4.36376527694
 05/04  06:00:00,927.785058045,33.2084031756,419.587573296,0.0,49.8407270682,199.362908273,18.7310262956,16.539988188,2.19103810764
 05/04  07:00:00,997.812120788,29.414650643,396.466448374,0.0,149.522181205,199.362908273,25.0188046882,16.2760644346,8.74274025356
 05/04  08:00:00,1574.41523412,32.2257160397,420.546247549,0.0,448.566543614,448.566543614,13.3004768501,0.118695342411,13.1817815077
 05/04  09:00:00,1578.55528031,36.3319271727,457.155565428,0.0,448.566543614,448.566543614,15.3936843138,0.0,15.3936843138
 05/04  10:00:00,1522.04244119,39.318362659,446.544618047,0.0,448.566543614,448.566543614,15.3977126606,0.0,15.3977126606
 05/04  11:00:00,1518.68136013,40.0761273484,442.422032807,0.0,448.566543614,448.566543614,19.8529077529,0.0,19.8529077529
 05/04  12:00:00,1478.29978883,36.5633553945,455.389289293,0.0,448.566543614,398.725816546,22.1413037961,0.0,22.1413037961
 05/04  13:00:00,1520.59132605,43.3727464335,441.03210991,0.0,448.566543614,448.566543614,22.115498052,0.0,22.115498052
 05/04  14:00:00,1516.46268363,44.1495259165,436.136035518,0.0,448.566543614,448.566543614,13.173897245,0.0,13.173897245
 05/04  15:00:00,1513.78917094,46.3694849121,431.24302984,0.0,448.566543614,448.566543614,13.1707975107,0.0,13.1707975107
 05/04  16:00:00,1560.77011252,48.716308546,426.983211796,0.0,448.566543614,448.566543614,17.6297480975,0.0,17.6297480975
 05/04  17:00:00,1452.97054458,40.9589664672,439.804987914,0.0,348.885089477,398.725816546,10.9512932884,0.0,10.9512932884
 05/04  18:00:00,1271.2786551,32.0926927995,466.344615442,0.0,249.203635341,299.044362409,8.74989589741,0.0,8.74989589741
 05/04  19:00:00,1258.78443982,30.8168708132,479.573422437,0.0,249.203635341,299.044362409,6.55201069474,0.0,6.55201069474
 05/04  20:00:00,1172.6889823,29.4487107112,493.105371778,0.0,149.522181205,249.203635341,6.55704166659,0.0,6.55704166659
 05/04  21:00:00,1149.2111704,29.414650643,494.110220431,0.0,149.522181205,249.203635341,2.19187738767,0.0,2.19187738767
 05/04  22:00:00,349.356763017,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970446174,0.0,2.18970446174
 05/04  23:00:00,299.99200378,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957405366,0.0,2.18957405366
 05/04  24:00:00,287.769805971,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962607389,0.0,2.18962607389
 05/05  01:00:00,287.76980274,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967210178,0.0,2.18967210178
 05/05  02:00:00,287.769802722,0.0,0.0,0.0,24.9203635341,199.362908273,4.35918286211,0.0,4.35918286211
 05/05  03:00:00,287.769802673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951070792,0.0,2.18951070792
 05/05  04:00:00,299.992000451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955692709,0.0,2.18955692709
 05/05  05:00:00,349.358158961,0.0,0.0,0.0,49.8407270682,199.362908273,2.19191477467,0.0,2.19191477467
 05/05  06:00:00,947.692287935,33.6849045749,439.0272803,0.0,49.8407270682,199.362908273,8.56972974041,4.20739570075,4.36233403966
 05/05  07:00:00,1015.92963983,29.414650643,413.506924385,0.0,149.522181205,199.362908273,17.1863331886,10.6239596051,6.56237358347
 05/05  08:00:00,1586.06231355,32.9011470428,431.428209577,0.0,448.566543614,448.566543614,13.1838543835,0.0,13.1838543835
 05/05  09:00:00,1578.53328021,35.6202962511,457.845226488,0.0,448.566543614,448.566543614,15.3924766135,0.0,15.3924766135
 05/05  10:00:00,1519.75986824,38.8281006532,444.752330155,0.0,448.566543614,448.566543614,17.5955756462,0.0,17.5955756462
 05/05  11:00:00,1517.5351795,41.0595462746,440.292465547,0.0,448.566543614,448.566543614,17.646954878,0.0,17.646954878
 05/05  12:00:00,1473.58954535,37.5505402696,449.6918957,0.0,448.566543614,398.725816546,22.1384096577,0.0,22.1384096577
 05/05  13:00:00,1517.25432579,43.5184182156,437.549473599,0.0,448.566543614,448.566543614,22.1140790671,0.0,22.1140790671
 05/05  14:00:00,1512.92538767,46.1831220174,430.565165249,0.0,448.566543614,448.566543614,13.1767075031,0.0,13.1767075031
 05/05  15:00:00,1512.30086774,47.9710430816,428.153186304,0.0,448.566543614,448.566543614,13.1733745742,0.0,13.1733745742
 05/05  16:00:00,1562.20746346,46.7711085537,430.365794757,0.0,448.566543614,448.566543614,17.6275413214,0.0,17.6275413214
 05/05  17:00:00,1452.46027977,40.5605085783,439.6931966,0.0,348.885089477,398.725816546,10.9516024907,0.0,10.9516024907
 05/05  18:00:00,1265.91478982,32.4651043722,460.608353207,0.0,249.203635341,299.044362409,8.74948783503,0.0,8.74948783503
 05/05  19:00:00,1233.9748572,30.9820759207,454.598643891,0.0,249.203635341,299.044362409,6.55299077082,0.0,6.55299077082
 05/05  20:00:00,1148.11340223,29.4798811397,468.498631405,0.0,149.522181205,249.203635341,6.55794437533,0.0,6.55794437533
 05/05  21:00:00,1140.20651731,29.414650643,485.105572486,0.0,149.522181205,249.203635341,4.36353483031,0.0,4.36353483031
 05/05  22:00:00,349.356759508,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957849014,0.0,2.18957849014
 05/05  23:00:00,299.99200043,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896242578,0.0,2.1896242578
 05/05  24:00:00,287.769802664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966996358,0.0,2.18966996358
 05/06  01:00:00,237.92907237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970518797,0.0,2.18970518797
 05/06  02:00:00,237.92907232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944576564,0.0,2.18944576564
 05/06  03:00:00,237.929072285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948599304,0.0,2.18948599304
 05/06  04:00:00,250.151270077,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952602723,0.0,2.18952602723
 05/06  05:00:00,274.597063272,0.0,0.0,0.0,24.9203635341,149.522181205,2.19170937709,0.0,2.19170937709
 05/06  06:00:00,984.987537962,35.1020747222,474.907438031,0.0,49.8407270682,199.362908273,5.719784096,1.35723779564,4.36254630036
 05/06  07:00:00,989.868031913,29.414650643,486.660811631,0.0,49.8407270682,199.362908273,4.74383207197,0.375017590461,4.36881448151
 05/06  08:00:00,1247.12622755,29.414650643,494.713781332,0.0,249.203635341,249.203635341,6.55181961991,0.0,6.55181961991
 05/06  09:00:00,1202.79204459,29.414650643,487.043394829,0.0,249.203635341,249.203635341,8.43597128004,0.0,8.43597128004
 05/06  10:00:00,1130.50980457,29.414650643,463.650878577,0.0,249.203635341,249.203635341,6.87330515326,0.0,6.87330515326
 05/06  11:00:00,1124.03469028,29.4187489195,457.16980189,0.0,249.203635341,249.203635341,8.75466687216,0.0,8.75466687216
 05/06  12:00:00,1143.23577378,29.9777212465,475.813311694,0.0,249.203635341,249.203635341,8.74520989738,0.0,8.74520989738
 05/06  13:00:00,1138.0701093,30.9566346846,469.669199325,0.0,249.203635341,249.203635341,8.74152872104,0.0,8.74152872104
 05/06  14:00:00,893.359744826,30.2775833941,474.843385056,0.0,74.7610906023,174.442544739,4.37540989822,0.0,4.37540989822
 05/06  15:00:00,899.708150927,30.1499350345,481.320371716,0.0,74.7610906023,174.442544739,6.54752990623,0.0,6.54752990623
 05/06  16:00:00,950.044943785,29.6128602449,483.304982177,0.0,74.7610906023,174.442544739,4.37289923875,0.0,4.37289923875
 05/06  17:00:00,918.895717986,29.414650643,490.451382315,0.0,24.9203635341,149.522181205,4.83295416914,0.470607887789,4.36234628135
 05/06  18:00:00,296.667784152,0.0,0.0,0.0,24.9203635341,149.522181205,2.19117196676,0.0,2.19117196676
 05/06  19:00:00,272.223389202,0.0,0.0,0.0,24.9203635341,149.522181205,4.36233409509,0.0,4.36233409509
 05/06  20:00:00,314.941722136,0.0,0.0,0.0,24.9203635341,149.522181205,2.19096092074,0.0,2.19096092074
 05/06  21:00:00,299.041925433,0.0,0.0,0.0,24.9203635341,149.522181205,4.36538031001,0.0,4.36538031001
 05/06  22:00:00,274.595665712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954904778,0.0,2.18954904778
 05/06  23:00:00,250.151270117,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895886307,0.0,2.1895886307
 05/06  24:00:00,237.929072335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962816046,0.0,2.18962816046
 05/07  01:00:00,237.928603798,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888716032,0.0,2.18888716032
 05/07  02:00:00,237.928603527,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  03:00:00,237.928603559,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885147369,0.0,2.18885147369
 05/07  04:00:00,250.150801586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881554523,0.0,2.18881554523
 05/07  05:00:00,274.596593352,0.0,0.0,0.0,24.9203635341,149.522181205,4.36207100195,0.0,4.36207100195
 05/07  06:00:00,297.852988268,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  07:00:00,296.666384072,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866991494,0.0,2.18866991494
 05/07  08:00:00,296.666384242,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888790479,0.0,2.1888790479
 05/07  09:00:00,259.999790835,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888425432,0.0,2.1888425432
 05/07  10:00:00,211.110999523,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880600081,0.0,2.18880600081
 05/07  11:00:00,211.111929917,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020286897,0.0,2.19020286897
 05/07  12:00:00,211.111929825,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020096216,0.0,2.19020096216
 05/07  13:00:00,211.113326242,0.0,0.0,0.0,24.9203635341,149.522181205,4.36531483183,0.0,4.36531483183
 05/07  14:00:00,211.1119298,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043809991,0.0,2.19043809991
 05/07  15:00:00,211.110999554,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886204058,0.0,2.18886204058
 05/07  16:00:00,259.999790678,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882535358,0.0,2.18882535358
 05/07  17:00:00,296.666383884,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878867739,0.0,2.18878867739
 05/07  18:00:00,296.666383718,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  19:00:00,272.221988256,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875201667,0.0,2.18875201667
 05/07  20:00:00,314.940321809,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871537493,0.0,2.18871537493
 05/07  21:00:00,299.040988955,0.0,0.0,0.0,24.9203635341,149.522181205,2.1910042732,0.0,2.1910042732
 05/07  22:00:00,274.595197125,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885260256,0.0,2.18885260256
 05/07  23:00:00,250.150801713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881595682,0.0,2.18881595682
 05/07  24:00:00,237.928604009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877931356,0.0,2.18877931356
 05/08  01:00:00,287.769792992,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939865393,0.0,2.18939865393
 05/08  02:00:00,287.76979293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942672925,0.0,2.18942672925
 05/08  03:00:00,287.769792893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945455763,0.0,2.18945455763
 05/08  04:00:00,299.991990676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948219665,0.0,2.18948219665
 05/08  05:00:00,349.358144041,0.0,0.0,0.0,49.8407270682,199.362908273,4.36361309206,0.0,4.36361309206
 05/08  06:00:00,937.596785705,32.8190194871,429.721954344,0.0,49.8407270682,199.362908273,110.495528676,108.304591289,2.19093738735
 05/08  07:00:00,980.142964483,29.414650643,380.568766805,0.0,149.522181205,199.362908273,122.177099514,113.614774615,8.56232489846
 05/08  08:00:00,1532.0561519,31.52492365,380.84191963,0.0,448.566543614,448.566543614,61.3929349916,48.0375402692,13.3553947224
 05/08  09:00:00,1515.02977833,32.7624468886,397.283028113,0.0,448.566543614,448.566543614,45.607622146,30.2179757507,15.3896463954
 05/08  10:00:00,1482.55896281,33.092767636,413.273945072,0.0,448.566543614,448.566543614,33.1254594032,17.7310077319,15.3944516713
 05/08  11:00:00,1507.11397498,33.3266834055,437.598910538,0.0,448.566543614,448.566543614,24.9427469069,7.29984195611,17.6429049508
 05/08  12:00:00,1482.02827712,31.4279170143,464.25122792,0.0,448.566543614,398.725816546,25.0662179216,2.93519950272,22.1310184189
 05/08  13:00:00,1535.04240477,34.6680366088,464.187406079,0.0,448.566543614,448.566543614,22.9830300335,0.872518667552,22.1105113659
 05/08  14:00:00,1526.2183641,35.804752401,454.236557583,0.0,448.566543614,448.566543614,13.2016262623,0.0286744447709,13.1729518175
 05/08  15:00:00,1522.61041881,37.3077298349,449.126116548,0.0,448.566543614,448.566543614,13.1689303061,0.0,13.1689303061
 05/08  16:00:00,1567.35472979,39.2031000027,443.081151167,0.0,448.566543614,448.566543614,17.6245469768,0.0,17.6245469768
 05/08  17:00:00,1458.46393158,35.6063356312,450.651073275,0.0,348.885089477,398.725816546,10.9497400914,0.0,10.9497400914
 05/08  18:00:00,1273.48665845,30.0169566608,470.628409675,0.0,249.203635341,299.044362409,8.74729130168,0.0,8.74729130168
 05/08  19:00:00,1256.58993152,29.414650643,478.781167625,0.0,249.203635341,299.044362409,4.3822949115,0.00716414170317,4.37513076979
 05/08  20:00:00,1153.40040085,29.414650643,482.388577134,0.0,149.522181205,249.203635341,14.7892469869,8.23198275638,6.55726423051
 05/08  21:00:00,1141.09523974,29.414650643,485.981214535,0.0,149.522181205,249.203635341,22.383093919,18.0194368565,4.36365706255
 05/08  22:00:00,349.356749728,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957691466,0.0,2.18957691466
 05/08  23:00:00,299.991990585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945442992,0.0,2.18945442992
 05/08  24:00:00,287.769792795,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948164155,0.0,2.18948164155
 05/09  01:00:00,287.769789483,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895010486,0.0,2.1895010486
 05/09  02:00:00,287.769789511,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952270813,0.0,2.18952270813
 05/09  03:00:00,287.769789536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954414476,0.0,2.18954414476
 05/09  04:00:00,299.991987361,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956541152,0.0,2.18956541152
 05/09  05:00:00,349.358138831,0.0,0.0,0.0,49.8407270682,199.362908273,4.36374226235,0.0,4.36374226235
 05/09  06:00:00,974.198761023,32.8203908752,466.380210209,0.0,49.8407270682,199.362908273,31.2794135151,29.0884178989,2.19099561612
 05/09  07:00:00,1055.43348163,29.414650643,452.52558554,0.0,149.522181205,199.362908273,30.495196792,21.7531759571,8.74202083487
 05/09  08:00:00,1620.65772513,32.4036788784,466.520654063,0.0,448.566543614,448.566543614,13.906044093,0.729818595525,13.1762254975
 05/09  09:00:00,1573.45367388,35.7596326369,452.626370132,0.0,448.566543614,448.566543614,15.3969024233,0.00819775434092,15.3887046689
 05/09  10:00:00,1523.06958025,37.7994217148,449.090823949,0.0,448.566543614,448.566543614,15.3952662852,0.0,15.3952662852
 05/09  11:00:00,1526.46076142,38.206591175,452.071126659,0.0,448.566543614,448.566543614,17.6433068366,0.0,17.6433068366
 05/09  12:00:00,1486.1727431,35.4947861071,464.330996086,0.0,448.566543614,398.725816546,22.1331261926,0.0,22.1331261926
 05/09  13:00:00,1528.98491214,39.8841111985,452.91450813,0.0,448.566543614,448.566543614,22.1062149812,0.0,22.1062149812
 05/09  14:00:00,1519.76068806,40.6338906401,442.949785196,0.0,448.566543614,448.566543614,13.1704478723,0.0,13.1704478723
 05/09  15:00:00,1515.83513067,42.3844417955,437.274138672,0.0,448.566543614,448.566543614,13.1670829204,0.0,13.1670829204
 05/09  16:00:00,1563.7074036,46.6199768912,432.016977856,0.0,448.566543614,448.566543614,17.6250180982,0.0,17.6250180982
 05/09  17:00:00,1453.68393953,42.7729019286,438.704531023,0.0,348.885089477,398.725816546,8.76359202801,0.0,8.76359202801
 05/09  18:00:00,1265.2489926,35.1042183753,457.303497116,0.0,249.203635341,299.044362409,8.74772133727,0.0,8.74772133727
 05/09  19:00:00,1248.69475068,32.046792002,468.253860753,0.0,249.203635341,299.044362409,6.55128247276,0.0,6.55128247276
 05/09  20:00:00,1156.7418731,29.4399017918,485.710793218,0.0,149.522181205,249.203635341,6.556075322,0.0,6.556075322
 05/09  21:00:00,1150.74213212,29.414650643,495.641207612,0.0,149.522181205,249.203635341,4.36394601341,0.0,4.36394601341
 05/09  22:00:00,349.35674644,0.0,0.0,0.0,49.8407270682,199.362908273,2.18948374571,0.0,2.18948374571
 05/09  23:00:00,299.991987351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950467471,0.0,2.18950467471
 05/09  24:00:00,287.769789563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952558031,0.0,2.18952558031
 05/10  01:00:00,287.76978623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953686908,0.0,2.18953686908
 05/10  02:00:00,287.769786253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955217145,0.0,2.18955217145
 05/10  03:00:00,287.769786272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956727859,0.0,2.18956727859
 05/10  04:00:00,299.991984091,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958223795,0.0,2.18958223795
 05/10  05:00:00,349.358132864,0.0,0.0,0.0,49.8407270682,199.362908273,2.19170612932,0.0,2.19170612932
 05/10  06:00:00,948.388717296,33.3234293649,448.630178106,0.0,49.8407270682,199.362908273,6.78073273393,2.41833481633,4.3623979176
 05/10  07:00:00,1036.97165432,29.414650643,434.075978063,0.0,149.522181205,199.362908273,11.5141095786,4.95241658723,6.56169299135
 05/10  08:00:00,1613.89506542,34.031283285,458.130938185,0.0,448.566543614,448.566543614,13.1804086758,0.0,13.1804086758
 05/10  09:00:00,1570.20814717,39.2730693777,445.8674465,0.0,448.566543614,448.566543614,15.3873216748,0.0,15.3873216748
 05/10  10:00:00,1516.94092665,42.1251577617,438.636460265,0.0,448.566543614,448.566543614,15.3933909734,0.0,15.3933909734
 05/10  11:00:00,1519.35724799,42.059626705,441.114603839,0.0,448.566543614,448.566543614,19.845647307,0.0,19.845647307
 05/10  12:00:00,1479.78143736,37.4869858965,455.947530772,0.0,448.566543614,398.725816546,22.1286394462,0.0,22.1286394462
 05/10  13:00:00,1522.24975137,43.0509267303,443.012564846,0.0,448.566543614,448.566543614,19.8961747055,0.0,19.8961747055
 05/10  14:00:00,1516.60027919,44.2704443642,436.15284354,0.0,448.566543614,448.566543614,13.1748262485,0.0,13.1748262485
 05/10  15:00:00,1515.1269013,46.1790355997,432.771337468,0.0,448.566543614,448.566543614,13.1702748488,0.0,13.1702748488
 05/10  16:00:00,1561.82511041,50.066534283,426.688158982,0.0,448.566543614,448.566543614,17.6225619243,0.0,17.6225619243
 05/10  17:00:00,1451.62109678,45.1654878316,434.249121007,0.0,348.885089477,398.725816546,10.9487098089,0.0,10.9487098089
 05/10  18:00:00,1267.87368868,35.1111093432,459.921314916,0.0,249.203635341,299.044362409,8.7474822009,0.0,8.7474822009
 05/10  19:00:00,1255.45058438,31.909108841,475.147386427,0.0,249.203635341,299.044362409,4.37438498979,0.0,4.37438498979
 05/10  20:00:00,1158.93440254,29.5141322903,487.829102612,0.0,149.522181205,249.203635341,8.73556354698,0.0,8.73556354698
 05/10  21:00:00,1150.90559898,29.414650643,495.804680424,0.0,149.522181205,249.203635341,2.19163893045,0.0,2.19163893045
 05/10  22:00:00,349.356743074,0.0,0.0,0.0,49.8407270682,199.362908273,2.1895887711,0.0,2.1895887711
 05/10  23:00:00,299.991983935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945493832,0.0,2.18945493832
 05/10  24:00:00,287.76978617,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946963576,0.0,2.18946963576
 05/11  01:00:00,287.769782836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947651907,0.0,2.18947651907
 05/11  02:00:00,287.76978287,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894857074,0.0,2.1894857074
 05/11  03:00:00,287.769782896,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894946899,0.0,2.1894946899
 05/11  04:00:00,299.991980719,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950351855,0.0,2.18950351855
 05/11  05:00:00,349.358128159,0.0,0.0,0.0,49.8407270682,199.362908273,4.36354352369,0.0,4.36354352369
 05/11  06:00:00,968.85967314,34.5017769198,467.924441619,0.0,49.8407270682,199.362908273,2.33800889209,0.147124836418,2.19088405567
 05/11  07:00:00,1068.9174367,29.414650643,466.025240925,0.0,149.522181205,199.362908273,6.73720858814,0.176794712558,6.56041387558
 05/11  08:00:00,1622.74345168,33.934570511,467.076061795,0.0,448.566543614,448.566543614,15.3668237767,0.0,15.3668237767
 05/11  09:00:00,1578.04021798,37.1103093893,455.862298737,0.0,448.566543614,448.566543614,13.1912971086,0.0,13.1912971086
 05/11  10:00:00,1523.73064184,39.1702346349,448.381125728,0.0,448.566543614,448.566543614,15.3931091756,0.0,15.3931091756
 05/11  11:00:00,1523.34885214,40.2247029738,446.941164731,0.0,448.566543614,448.566543614,19.8446962689,0.0,19.8446962689
 05/11  12:00:00,1474.19496115,36.7542780567,451.093800467,0.0,448.566543614,398.725816546,22.1294277377,0.0,22.1294277377
 05/11  13:00:00,1518.02319781,41.2404924272,440.596481599,0.0,448.566543614,448.566543614,19.8934371867,0.0,19.8934371867
 05/11  14:00:00,1517.79051487,41.7363937878,439.877149857,0.0,448.566543614,448.566543614,13.1750291192,0.0,13.1750291192
 05/11  15:00:00,1519.25903696,41.5332636455,441.549267559,0.0,448.566543614,448.566543614,13.1702118619,0.0,13.1702118619
 05/11  16:00:00,1565.98148186,41.7615436497,439.149551904,0.0,448.566543614,448.566543614,17.6217932558,0.0,17.6217932558
 05/11  17:00:00,1462.22506465,36.2716639621,453.746930162,0.0,348.885089477,398.725816546,10.9483010624,0.0,10.9483010624
 05/11  18:00:00,1280.42443096,30.3112019499,477.271978517,0.0,249.203635341,299.044362409,8.74709507521,0.0,8.74709507521
 05/11  19:00:00,1266.67873275,29.4542243751,488.830429347,0.0,249.203635341,299.044362409,4.3741886229,0.0,4.3741886229
 05/11  20:00:00,1150.18136201,29.414650643,479.173633696,0.0,149.522181205,249.203635341,9.20259970446,2.64571943206,6.5568802724
 05/11  21:00:00,1095.58030812,29.414650643,440.471713147,0.0,149.522181205,249.203635341,14.939942214,10.5760165461,4.36392566789
 05/11  22:00:00,349.356739813,0.0,0.0,0.0,49.8407270682,199.362908273,2.18948389828,0.0,2.18948389828
 05/11  23:00:00,299.991980711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934422227,0.0,2.18934422227
 05/11  24:00:00,287.769782915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935280368,0.0,2.18935280368
 05/12  01:00:00,287.769779541,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935356213,0.0,2.18935356213
 05/12  02:00:00,287.76977956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935664278,0.0,2.18935664278
 05/12  03:00:00,287.769779574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935952093,0.0,2.18935952093
 05/12  04:00:00,299.991977388,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936224937,0.0,2.18936224937
 05/12  05:00:00,349.358122748,0.0,0.0,0.0,49.8407270682,199.362908273,4.36322331468,0.0,4.36322331468
 05/12  06:00:00,856.387279706,33.0552309264,356.907538575,0.0,49.8407270682,199.362908273,57.2214055639,55.0302902231,2.19111534079
 05/12  07:00:00,902.944902849,29.414650643,301.260450229,0.0,149.522181205,199.362908273,46.8167836913,40.2559978495,6.56078584173
 05/12  08:00:00,1448.0755039,31.6807309687,294.656019866,0.0,448.566543614,448.566543614,23.5726089985,8.20203248916,15.3705765094
 05/12  09:00:00,1421.15131818,33.2332393356,302.849371809,0.0,448.566543614,448.566543614,14.7437228688,1.554690795,13.1890320738
 05/12  10:00:00,1376.97112952,34.3338043274,306.457640318,0.0,448.566543614,448.566543614,15.9830122675,0.590705731678,15.3923065358
 05/12  11:00:00,1376.27769501,35.3222124773,311.351184665,0.0,448.566543614,448.566543614,19.8714944809,0.0287149448591,19.842779536
 05/12  12:00:00,1328.17045153,32.7941743126,315.461801694,0.0,448.566543614,398.725816546,22.3778037147,0.2543327128,22.1234710019
 05/12  13:00:00,1397.87843948,38.1799147904,329.580434819,0.0,448.566543614,448.566543614,19.8933445433,0.0,19.8933445433
 05/12  14:00:00,1410.16742411,38.796094918,340.94558975,0.0,448.566543614,448.566543614,13.1711140735,0.0,13.1711140735
 05/12  15:00:00,1409.41224841,38.8447153888,340.021812986,0.0,448.566543614,448.566543614,13.1670423366,0.0,13.1670423366
 05/12  16:00:00,1457.17150637,39.9826444916,337.54563514,0.0,448.566543614,448.566543614,17.6198587378,0.0,17.6198587378
 05/12  17:00:00,1337.78869361,35.9845784068,335.161523039,0.0,348.885089477,398.725816546,8.76231141649,0.0,8.76231141649
 05/12  18:00:00,1118.86255731,30.8162359094,321.021746909,0.0,249.203635341,299.044362409,8.7467109362,0.0,8.7467109362
 05/12  19:00:00,1076.87858621,29.6407008855,305.170928211,0.0,249.203635341,299.044362409,6.55130939463,0.0,6.55130939463
 05/12  20:00:00,950.099052816,29.414650643,286.330996617,0.0,149.522181205,249.203635341,15.7506634178,9.19473833008,6.55592508772
 05/12  21:00:00,924.384445313,29.414650643,277.197968359,0.0,149.522181205,249.203635341,26.5731989387,22.2098790069,4.36331993177
 05/12  22:00:00,349.356736385,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946653351,0.0,2.18946653351
 05/12  23:00:00,299.991977321,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946872235,0.0,2.18946872235
 05/12  24:00:00,287.769779549,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947091414,0.0,2.18947091414
 05/13  01:00:00,237.929049103,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946257052,0.0,2.18946257052
 05/13  02:00:00,237.929049129,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945918349,0.0,2.18945918349
 05/13  03:00:00,237.929049148,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945563095,0.0,2.18945563095
 05/13  04:00:00,250.151246964,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945195736,0.0,2.18945195736
 05/13  05:00:00,274.597026184,0.0,0.0,0.0,24.9203635341,149.522181205,2.1916851902,0.0,2.1916851902
 05/13  06:00:00,776.525499584,32.4949600642,282.924669039,0.0,49.8407270682,199.362908273,94.4492557302,92.2581814209,2.1910743093
