Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/13  07:00:00,772.567608836,29.414650643,278.934624319,0.0,49.8407270682,199.362908273,117.20450661,110.662261428,6.54224518163
 05/13  08:00:00,1023.33966912,29.414650643,280.377665979,0.0,249.203635341,249.203635341,84.4648358754,80.0903206953,4.37451518015
 05/13  09:00:00,990.476497359,29.414650643,283.670832227,0.0,249.203635341,249.203635341,68.4879967977,59.7414398643,8.74655693334
 05/13  10:00:00,943.150053728,29.414650643,284.96621309,0.0,249.203635341,249.203635341,56.6721631634,50.1119254941,6.56023766936
 05/13  11:00:00,946.344591179,29.414650643,288.035338131,0.0,249.203635341,249.203635341,49.7511496886,38.8153514327,10.935798256
 05/13  12:00:00,954.057583271,29.414650643,295.409760924,0.0,249.203635341,249.203635341,27.0022862868,20.439482471,6.56280381584
 05/13  13:00:00,962.480806192,29.414650643,303.774810383,0.0,249.203635341,249.203635341,37.2379589092,28.4978027249,8.74015618425
 05/13  14:00:00,712.644905834,29.414650643,303.338508452,0.0,74.7610906023,174.442544739,60.4882736984,56.1147972703,4.37347642811
 05/13  15:00:00,715.434568941,29.414650643,306.347727367,0.0,74.7610906023,174.442544739,70.2640982223,63.7172192178,6.5468790045
 05/13  16:00:00,762.663578884,29.414650643,305.57425468,0.0,74.7610906023,174.442544739,86.9594378,82.5872378982,4.37219990177
 05/13  17:00:00,725.899287545,29.414650643,307.202735576,0.0,24.9203635341,149.522181205,116.296225162,111.934467661,4.36175750109
 05/13  18:00:00,296.667751547,0.0,0.0,0.0,24.9203635341,149.522181205,2.19100751569,0.0,2.19100751569
 05/13  19:00:00,272.223356546,0.0,0.0,0.0,24.9203635341,149.522181205,2.19082943139,0.0,2.19082943139
 05/13  20:00:00,314.941690067,0.0,0.0,0.0,24.9203635341,149.522181205,4.36191637702,0.0,4.36191637702
 05/13  21:00:00,299.041883339,0.0,0.0,0.0,24.9203635341,149.522181205,2.19247007378,0.0,2.19247007378
 05/13  22:00:00,274.595642752,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955972441,0.0,2.18955972441
 05/13  23:00:00,250.151247105,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895556237,0.0,2.1895556237
 05/13  24:00:00,237.929049272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955152005,0.0,2.18955152005
 05/14  01:00:00,237.928585014,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875783193,0.0,2.18875783193
 05/14  02:00:00,237.928585273,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868179523,0.0,2.18868179523
 05/14  03:00:00,237.928585422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860543773,0.0,2.18860543773
 05/14  04:00:00,250.150783179,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876851852,0.0,2.18876851852
 05/14  05:00:00,274.596560203,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102169613,0.0,2.19102169613
 05/14  06:00:00,289.309303331,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857632015,0.0,2.18857632015
 05/14  07:00:00,296.666365502,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873893278,0.0,2.18873893278
 05/14  08:00:00,296.666365225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866176916,0.0,2.18866176916
 05/14  09:00:00,482.152628772,13.2975701209,155.512510367,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  10:00:00,471.801755377,14.7723606983,178.943932066,0.0,24.9203635341,149.522181205,2.18876517584,0.0,2.18876517584
 05/14  11:00:00,279.337152534,3.92342494293,48.9785000988,0.0,24.9203635341,149.522181205,2.19031309981,0.0,2.19031309981
 05/14  12:00:00,211.111902349,0.0,0.0,0.0,24.9203635341,149.522181205,4.36021100189,0.0,4.36021100189
 05/14  13:00:00,211.113283648,0.0,0.0,0.0,24.9203635341,149.522181205,2.19250503415,0.0,2.19250503415
 05/14  14:00:00,211.111902102,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022761541,0.0,2.19022761541
 05/14  15:00:00,211.110980741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873874315,0.0,2.18873874315
 05/14  16:00:00,457.854273153,10.9435151552,134.918748507,0.0,24.9203635341,149.522181205,2.18878114498,0.0,2.18878114498
 05/14  17:00:00,653.486866099,20.2267647737,251.833229698,0.0,24.9203635341,149.522181205,2.18875222369,0.0,2.18875222369
 05/14  18:00:00,634.580801722,18.0925550258,231.805662804,0.0,24.9203635341,149.522181205,2.18877073268,0.0,2.18877073268
 05/14  19:00:00,294.133345475,0.378317599283,8.70850810148,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  20:00:00,314.940302902,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878882647,0.0,2.18878882647
 05/14  21:00:00,299.040956585,0.0,0.0,0.0,24.9203635341,149.522181205,4.36184487827,0.0,4.36184487827
 05/14  22:00:00,274.595178358,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  23:00:00,250.150782785,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875568965,0.0,2.18875568965
 05/14  24:00:00,237.928585251,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886783863,0.0,2.1886783863
 05/15  01:00:00,287.769769506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947741485,0.0,2.18947741485
 05/15  02:00:00,287.769769505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946167038,0.0,2.18946167038
 05/15  03:00:00,287.769769506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944573911,0.0,2.18944573911
 05/15  04:00:00,299.991967311,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894296737,0.0,2.1894296737
 05/15  05:00:00,349.358106646,0.0,0.0,0.0,49.8407270682,199.362908273,4.36324632683,0.0,4.36324632683
 05/15  06:00:00,804.331550711,30.3058898744,311.415072261,0.0,49.8407270682,199.362908273,229.026283332,226.835179632,2.19110370043
 05/15  07:00:00,904.182559623,29.414650643,301.107379488,0.0,149.522181205,199.362908273,258.905159079,252.34587809,6.5592809891
 05/15  08:00:00,1447.35059128,29.414650643,296.420548697,0.0,448.566543614,448.566543614,111.935566699,96.6392486248,15.2963180742
 05/15  09:00:00,1421.86037476,29.414650643,310.043654126,0.0,448.566543614,448.566543614,80.6125051456,67.3518801254,13.2606250202
 05/15  10:00:00,1372.02068571,29.414650643,310.746329824,0.0,448.566543614,448.566543614,74.2652105082,58.8759790986,15.3892314097
 05/15  11:00:00,1372.59645736,29.414650643,312.237422222,0.0,448.566543614,448.566543614,69.2804605584,51.6431449205,17.6373156379
 05/15  12:00:00,1324.81722086,29.414650643,315.005672037,0.0,448.566543614,398.725816546,82.5295150645,60.406662991,22.1228520736
 05/15  13:00:00,1379.03022742,29.414650643,319.365080269,0.0,448.566543614,448.566543614,53.1168018121,33.228792731,19.888009081
 05/15  14:00:00,1386.93538637,29.414650643,327.457578176,0.0,448.566543614,448.566543614,32.4616797192,19.2881112545,13.1735684647
 05/15  15:00:00,1392.6034431,29.4560144825,333.112093649,0.0,448.566543614,448.566543614,27.514024496,14.3462714491,13.1677530469
 05/15  16:00:00,1447.25840294,29.8145039311,338.729491508,0.0,448.566543614,448.566543614,33.0748464381,15.4589404318,17.6159060062
 05/15  17:00:00,1337.34172488,29.414650643,341.180766812,0.0,348.885089477,398.725816546,46.238985212,35.2927149188,10.9462702933
 05/15  18:00:00,1140.83821047,29.414650643,344.270606687,0.0,249.203635341,299.044362409,76.6805299918,70.1158814354,6.56464855635
 05/15  19:00:00,1118.1194859,29.414650643,346.8263315,0.0,249.203635341,299.044362409,92.7745511879,86.2240469624,6.55050422552
 05/15  20:00:00,1013.592111,29.414650643,349.170461404,0.0,149.522181205,249.203635341,122.336857202,115.782501556,6.55435564559
 05/15  21:00:00,1000.69042422,29.414650643,352.550624174,0.0,149.522181205,249.203635341,139.510481614,135.147247677,4.36323393665
 05/15  22:00:00,349.356726298,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942150617,0.0,2.18942150617
 05/15  23:00:00,299.991967221,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940503184,0.0,2.18940503184
 05/15  24:00:00,287.769769442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938857516,0.0,2.18938857516
 05/16  01:00:00,287.76976602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936159469,0.0,2.18936159469
 05/16  02:00:00,287.769766048,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933961318,0.0,2.18933961318
 05/16  03:00:00,287.769766074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931748059,0.0,2.18931748059
 05/16  04:00:00,299.991963899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929524155,0.0,2.18929524155
 05/16  05:00:00,349.358100811,0.0,0.0,0.0,49.8407270682,199.362908273,2.19148151929,0.0,2.19148151929
 05/16  06:00:00,852.484118139,30.4529013062,358.402086939,0.0,49.8407270682,199.362908273,214.169122181,211.9780695,2.19105268081
 05/16  07:00:00,950.835707781,29.414650643,354.865780288,0.0,149.522181205,199.362908273,182.125409128,173.385161119,8.74024800894
 05/16  08:00:00,1504.47597817,29.414650643,358.854273588,0.0,448.566543614,448.566543614,51.0227079898,37.848664785,13.1740432047
 05/16  09:00:00,1487.12697394,29.414650643,374.88584051,0.0,448.566543614,448.566543614,37.1128737046,21.7285051964,15.3843685082
 05/16  10:00:00,1474.78278031,29.7586150418,408.900043765,0.0,448.566543614,448.566543614,24.5218503338,11.3313240422,13.1905262915
 05/16  11:00:00,1526.18135068,29.4540498586,460.542728006,0.0,448.566543614,448.566543614,21.0166174228,2.4059124079,18.6107050149
 05/16  12:00:00,1500.57974433,29.414650643,484.817182047,0.0,448.566543614,398.725816546,22.8236417453,1.68331149807,21.1403302473
 05/16  13:00:00,1545.12109977,30.0149984984,478.919858168,0.0,448.566543614,448.566543614,22.3744269807,0.279185502337,22.0952414783
 05/16  14:00:00,1534.87382531,31.6626142842,467.034353717,0.0,448.566543614,448.566543614,13.1642996015,0.0,13.1642996015
 05/16  15:00:00,1532.30261021,32.8609698541,463.265240674,0.0,448.566543614,448.566543614,10.9723372074,0.0,10.9723372074
 05/16  16:00:00,1580.85688937,33.4522853399,462.334371804,0.0,448.566543614,448.566543614,17.6148666044,0.0,17.6148666044
 05/16  17:00:00,1473.54289471,30.6613141205,470.675197855,0.0,348.885089477,398.725816546,10.9457834398,0.0,10.9457834398
 05/16  18:00:00,1282.05406146,29.4933709264,479.71951066,0.0,249.203635341,299.044362409,6.56403393947,0.0,6.56403393947
 05/16  19:00:00,1263.40519462,29.414650643,485.596516745,0.0,249.203635341,299.044362409,6.5509965409,0.0,6.5509965409
 05/16  20:00:00,1159.56636817,29.414650643,488.560311736,0.0,149.522181205,249.203635341,6.97916679528,0.423939260878,6.5552275344
 05/16  21:00:00,1150.76636812,29.414650643,495.657778092,0.0,149.522181205,249.203635341,14.9859516551,10.6224266698,4.3635249853
 05/16  22:00:00,349.356723132,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927642435,0.0,2.18927642435
 05/16  23:00:00,299.991964022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954272845,0.0,2.18954272845
 05/16  24:00:00,287.769766157,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951996749,0.0,2.18951996749
 05/17  01:00:00,287.769762659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948668066,0.0,2.18948668066
 05/17  02:00:00,287.76976264,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945839808,0.0,2.18945839808
 05/17  03:00:00,287.769762633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942996329,0.0,2.18942996329
 05/17  04:00:00,299.991960436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940142213,0.0,2.18940142213
 05/17  05:00:00,349.358095074,0.0,0.0,0.0,49.8407270682,199.362908273,2.19157248517,0.0,2.19157248517
 05/17  06:00:00,956.44740273,32.1370974747,457.849426096,0.0,49.8407270682,199.362908273,40.2017320701,38.0107862549,2.19094581517
 05/17  07:00:00,1031.5306044,29.414650643,429.621181896,0.0,149.522181205,199.362908273,38.7764118278,30.036008769,8.74040305888
 05/17  08:00:00,1597.77324718,29.8795569603,446.255899551,0.0,448.566543614,448.566543614,15.4088486065,2.23697369809,13.1718749084
 05/17  09:00:00,1590.9761263,30.9834913627,474.925142303,0.0,448.566543614,448.566543614,15.4247013769,0.0410783420747,15.3836230348
 05/17  10:00:00,1526.43370697,34.0572302795,456.197355959,0.0,448.566543614,448.566543614,13.1895842209,0.0,13.1895842209
 05/17  11:00:00,1524.09136971,35.3949350294,452.513639322,0.0,448.566543614,448.566543614,17.6339900604,0.0,17.6339900604
 05/17  12:00:00,1480.53374158,32.8161919038,461.370896488,0.0,448.566543614,398.725816546,22.1169143623,0.0,22.1169143623
 05/17  13:00:00,1524.08680545,37.0973003167,450.803500574,0.0,448.566543614,448.566543614,22.0941526385,0.0,22.0941526385
 05/17  14:00:00,1517.89334701,39.4645659517,442.251942616,0.0,448.566543614,448.566543614,10.9777709352,0.0,10.9777709352
 05/17  15:00:00,1515.68525042,42.2131081077,437.295775541,0.0,448.566543614,448.566543614,13.1666523601,0.0,13.1666523601
 05/17  16:00:00,1564.26765152,43.6044194894,435.593023787,0.0,448.566543614,448.566543614,17.6154472472,0.0,17.6154472472
 05/17  17:00:00,1454.93823421,38.7141230338,444.017745544,0.0,348.885089477,398.725816546,8.76028499573,0.0,8.76028499573
 05/17  18:00:00,1260.23147411,35.3096984282,452.080610998,0.0,249.203635341,299.044362409,8.74543030334,0.0,8.74543030334
 05/17  19:00:00,1240.29821682,33.0314233878,458.872775806,0.0,249.203635341,299.044362409,6.55026270316,0.0,6.55026270316
 05/17  20:00:00,1142.53035428,29.5508623702,471.388405778,0.0,149.522181205,249.203635341,6.55587609976,0.0,6.55587609976
 05/17  21:00:00,1133.41301695,29.414650643,478.312136335,0.0,149.522181205,249.203635341,2.19167727715,0.0,2.19167727715
 05/17  22:00:00,349.356719669,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947628328,0.0,2.18947628328
 05/17  23:00:00,299.991960474,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933078316,0.0,2.18933078316
 05/17  24:00:00,287.769762695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930195824,0.0,2.18930195824
 05/18  01:00:00,287.769759254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926707502,0.0,2.18926707502
 05/18  02:00:00,287.769759293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894538681,0.0,2.18894538681
 05/18  03:00:00,287.769759253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948540021,0.0,2.18948540021
 05/18  04:00:00,299.991957035,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945071258,0.0,2.18945071258
 05/18  05:00:00,349.358090597,0.0,0.0,0.0,49.8407270682,199.362908273,4.36287360938,0.0,4.36287360938
 05/18  06:00:00,968.06876528,33.4848950832,468.150083362,0.0,49.8407270682,199.362908273,2.84304474536,0.652099442904,2.19094530246
 05/18  07:00:00,1066.46607904,29.414650643,463.573114943,0.0,149.522181205,199.362908273,7.92100247189,1.36094700281,6.56005546908
 05/18  08:00:00,1621.98181347,33.7828875402,466.466268407,0.0,448.566543614,448.566543614,15.363140845,0.0,15.363140845
 05/18  09:00:00,1567.09659433,39.2263121807,442.80286057,0.0,448.566543614,448.566543614,13.183473845,0.0,13.183473845
 05/18  10:00:00,1514.77574796,42.2804878301,436.316159368,0.0,448.566543614,448.566543614,15.3858484337,0.0,15.3858484337
 05/18  11:00:00,1515.23497263,42.2663543874,436.785857623,0.0,448.566543614,448.566543614,17.6314968718,0.0,17.6314968718
 05/18  12:00:00,1467.70534442,37.9364520292,443.422278505,0.0,448.566543614,398.725816546,22.1141736873,0.0,22.1141736873
 05/18  13:00:00,1516.30724602,43.3218377981,436.799440356,0.0,448.566543614,448.566543614,19.8858252248,0.0,19.8858252248
 05/18  14:00:00,1514.76623342,44.498494669,434.090935584,0.0,448.566543614,448.566543614,13.166484735,0.0,13.166484735
 05/18  15:00:00,1515.48588066,48.1350310976,431.174496433,0.0,448.566543614,448.566543614,13.1601409289,0.0,13.1601409289
 05/18  16:00:00,1564.51114622,53.5823318753,425.858635367,0.0,448.566543614,448.566543614,15.4139729894,0.0,15.4139729894
 05/18  17:00:00,1449.93752157,48.3091554257,429.42201778,0.0,348.885089477,398.725816546,10.9451985719,0.0,10.9451985719
 05/18  18:00:00,1253.31252321,38.9800609637,441.491310896,0.0,249.203635341,299.044362409,8.74527475246,0.0,8.74527475246
 05/18  19:00:00,1235.3814436,35.013558661,451.973877784,0.0,249.203635341,299.044362409,4.37405237205,0.0,4.37405237205
 05/18  20:00:00,1130.15563285,30.4881659202,466.620059156,0.0,149.522181205,249.203635341,6.55496457769,0.0,6.55496457769
 05/18  21:00:00,1130.78736972,29.6806170483,475.420526787,0.0,149.522181205,249.203635341,4.36281552872,0.0,4.36281552872
 05/18  22:00:00,487.959229173,1.19643680387,98.3390293826,0.0,49.8407270682,199.362908273,2.18945868419,0.0,2.18945868419
 05/18  23:00:00,299.991957056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932679998,0.0,2.18932679998
 05/18  24:00:00,412.876808801,1.19643680387,84.8435760881,0.0,24.9203635341,199.362908273,2.18948413068,0.0,2.18948413068
 05/19  01:00:00,287.769755855,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924707936,0.0,2.18924707936
 05/19  02:00:00,402.468284462,1.19643680387,74.4350631065,0.0,24.9203635341,199.362908273,2.18949339983,0.0,2.18949339983
 05/19  03:00:00,287.769755786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945168606,0.0,2.18945168606
 05/19  04:00:00,299.991953583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941076674,0.0,2.18941076674
 05/19  05:00:00,349.35808404,0.0,0.0,0.0,49.8407270682,199.362908273,2.19155101156,0.0,2.19155101156
 05/19  06:00:00,931.057771543,34.7090884789,429.915348172,0.0,49.8407270682,199.362908273,2.22540122357,0.0344848890311,2.19091633453
 05/19  07:00:00,1028.11048082,29.5621249456,425.071043435,0.0,149.522181205,199.362908273,8.73984872744,0.0,8.73984872744
 05/19  08:00:00,1605.93789385,38.9682094005,445.237059797,0.0,448.566543614,448.566543614,13.170027041,0.0,13.170027041
 05/19  09:00:00,1564.45647708,44.2024055679,435.186664513,0.0,448.566543614,448.566543614,13.1858649523,0.0,13.1858649523
 05/19  10:00:00,1510.40355963,47.0635989154,427.160891049,0.0,448.566543614,448.566543614,15.3840111195,0.0,15.3840111195
 05/19  11:00:00,1510.97029792,46.6302150742,428.15735155,0.0,448.566543614,448.566543614,17.6312378401,0.0,17.6312378401
 05/19  12:00:00,1466.69558459,41.0439026248,439.305108345,0.0,448.566543614,398.725816546,22.114138066,0.0,22.114138066
 05/19  13:00:00,1514.69783148,47.0026091806,431.509290752,0.0,448.566543614,448.566543614,19.8809760529,0.0,19.8809760529
 05/19  14:00:00,1515.31191583,49.1821250297,429.9530109,0.0,448.566543614,448.566543614,13.1670938501,0.0,13.1670938501
 05/19  15:00:00,1518.40498692,53.5820178178,428.646640538,0.0,448.566543614,448.566543614,13.1604934259,0.0,13.1604934259
 05/19  16:00:00,1569.1710403,57.9084453081,426.192444282,0.0,448.566543614,448.566543614,15.411534817,0.0,15.411534817
 05/19  17:00:00,1452.27360345,51.4995665691,428.567706484,0.0,348.885089477,398.725816546,10.9451571416,0.0,10.9451571416
 05/19  18:00:00,1252.90052663,41.3508984505,438.708491204,0.0,249.203635341,299.044362409,8.74517412091,0.0,8.74517412091
 05/19  19:00:00,1231.40884784,37.0529126594,445.961938294,0.0,249.203635341,299.044362409,4.37399551775,0.0,4.37399551775
 05/19  20:00:00,1130.29820479,30.9049389282,466.345869807,0.0,149.522181205,249.203635341,6.5548107015,0.0,6.5548107015
 05/19  21:00:00,1131.2370209,29.7969982071,475.753802248,0.0,149.522181205,249.203635341,4.36248594533,0.0,4.36248594533
 05/19  22:00:00,489.828429371,1.19643680387,100.208230862,0.0,49.8407270682,199.362908273,2.18941718285,0.0,2.18941718285
 05/19  23:00:00,683.545091569,12.5678993647,293.882107833,0.0,24.9203635341,199.362908273,2.18945242761,0.0,2.18945242761
 05/19  24:00:00,323.203101052,0.398812267958,22.0121983695,0.0,24.9203635341,199.362908273,2.18923819706,0.0,2.18923819706
 05/20  01:00:00,237.92902533,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947228451,0.0,2.18947228451
 05/20  02:00:00,237.929025267,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894254949,0.0,2.1894254949
 05/20  03:00:00,237.929025239,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937855383,0.0,2.18937855383
 05/20  04:00:00,250.151223041,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933150953,0.0,2.18933150953
 05/20  05:00:00,274.596988059,0.0,0.0,0.0,24.9203635341,149.522181205,2.19145615254,0.0,2.19145615254
 05/20  06:00:00,961.964277701,34.2086305262,461.322342223,0.0,49.8407270682,199.362908273,2.1910099836,0.0,2.1910099836
 05/20  07:00:00,979.4610509,29.6008679694,476.067989379,0.0,49.8407270682,199.362908273,4.36770067028,0.0,4.36770067028
 05/20  08:00:00,1229.30113549,31.772503693,474.53097689,0.0,249.203635341,249.203635341,6.55013544651,0.0,6.55013544651
 05/20  09:00:00,1176.23308415,32.966148431,456.933134502,0.0,249.203635341,249.203635341,8.74447262307,0.0,8.74447262307
 05/20  10:00:00,1120.60672787,33.923291204,449.239339445,0.0,249.203635341,249.203635341,6.5591150417,0.0,6.5591150417
 05/20  11:00:00,1121.96945677,32.8426410746,451.680893008,0.0,249.203635341,249.203635341,8.75140971411,0.0,8.75140971411
 05/20  12:00:00,1123.55124001,32.202546013,453.904141066,0.0,249.203635341,249.203635341,8.74185941194,0.0,8.74185941194
 05/20  13:00:00,1126.31755787,32.285047717,456.588413788,0.0,249.203635341,249.203635341,6.55950933757,0.0,6.55950933757
 05/20  14:00:00,879.659267867,31.3062653442,460.114367696,0.0,74.7610906023,174.442544739,6.55033974358,0.0,6.55033974358
 05/20  15:00:00,880.639985992,31.3334089603,461.068854716,0.0,74.7610906023,174.442544739,4.3705007629,0.0,4.3705007629
 05/20  16:00:00,927.886626624,32.999393699,457.760262971,0.0,74.7610906023,174.442544739,4.37203722425,0.0,4.37203722425
 05/20  17:00:00,889.43407477,33.8501558616,456.554641791,0.0,24.9203635341,149.522181205,4.36170171097,0.0,4.36170171097
 05/20  18:00:00,815.182001422,21.8077114509,418.321526587,0.0,24.9203635341,149.522181205,2.19098837534,0.0,2.19098837534
 05/20  19:00:00,726.271765168,18.9142732467,366.893130096,0.0,24.9203635341,149.522181205,2.19100108015,0.0,2.19100108015
 05/20  20:00:00,815.87641563,20.4184985873,406.369355588,0.0,24.9203635341,149.522181205,4.36167532,0.0,4.36167532
 05/20  21:00:00,630.911125613,12.0577155863,257.39312046,0.0,24.9203635341,149.522181205,2.19247629927,0.0,2.19247629927
 05/20  22:00:00,488.017675085,5.11986174681,152.578416132,0.0,24.9203635341,149.522181205,2.18944741171,0.0,2.18944741171
 05/20  23:00:00,250.151223198,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945697381,0.0,2.18945697381
 05/20  24:00:00,237.92902539,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946502547,0.0,2.18946502547
 05/21  01:00:00,237.928566075,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859949781,0.0,2.18859949781
 05/21  02:00:00,237.928566287,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848300189,0.0,2.18848300189
 05/21  03:00:00,237.928566112,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860023598,0.0,2.18860023598
 05/21  04:00:00,250.150763597,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848319827,0.0,2.18848319827
 05/21  05:00:00,274.596526972,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077672352,0.0,2.19077672352
 05/21  06:00:00,289.30928385,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867535768,0.0,2.18867535768
 05/21  07:00:00,695.489487,16.1114559963,309.99580812,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  08:00:00,863.285125752,23.5620127393,444.783391531,0.0,24.9203635341,149.522181205,2.18869848887,0.0,2.18869848887
 05/21  09:00:00,759.185992876,19.052953362,385.992203008,0.0,24.9203635341,149.522181205,2.1886745553,0.0,2.1886745553
 05/21  10:00:00,785.604436919,23.6731054347,452.576381377,0.0,24.9203635341,149.522181205,2.18869720123,0.0,2.18869720123
 05/21  11:00:00,703.50309456,18.92969548,379.348843637,0.0,24.9203635341,149.522181205,2.19013616062,0.0,2.19013616062
 05/21  12:00:00,774.439421242,23.0308936836,442.063804725,0.0,24.9203635341,149.522181205,2.1902032154,0.0,2.1902032154
 05/21  13:00:00,693.530330664,18.8022192407,369.53451613,0.0,24.9203635341,149.522181205,4.36493100815,0.0,4.36493100815
 05/21  14:00:00,761.620510445,22.6704753325,432.540188989,0.0,24.9203635341,149.522181205,2.18974659354,0.0,2.18974659354
 05/21  15:00:00,625.88616476,17.9438521113,329.558156995,0.0,24.9203635341,149.522181205,2.18869458233,0.0,2.18869458233
 05/21  16:00:00,801.946476995,23.5722112021,433.0732149,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  17:00:00,729.418536171,19.0642947152,345.446856758,0.0,24.9203635341,149.522181205,2.18867050975,0.0,2.18867050975
 05/21  18:00:00,837.273640363,23.635481962,431.670513706,0.0,24.9203635341,149.522181205,2.18855191152,0.0,2.18855191152
 05/21  19:00:00,701.617635014,18.7217140105,342.444752427,0.0,24.9203635341,149.522181205,2.18866846818,0.0,2.18866846818
 05/21  20:00:00,795.939481932,20.0137662873,386.891562536,0.0,24.9203635341,149.522181205,2.18866799003,0.0,2.18866799003
 05/21  21:00:00,583.962004905,8.77741184444,212.123127567,0.0,24.9203635341,149.522181205,2.19069239076,0.0,2.19069239076
 05/21  22:00:00,447.232541343,4.92045561283,124.890192241,0.0,24.9203635341,149.522181205,2.18869509265,0.0,2.18869509265
 05/21  23:00:00,356.630556983,1.19643680387,66.2163507311,0.0,24.9203635341,149.522181205,2.18867101564,0.0,2.18867101564
 05/21  24:00:00,237.928565609,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/22  01:00:00,287.769745334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925905754,0.0,2.18925905754
 05/22  02:00:00,287.76974542,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920027433,0.0,2.18920027433
 05/22  03:00:00,287.769745435,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942405307,0.0,2.18942405307
 05/22  04:00:00,299.991943215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936480614,0.0,2.18936480614
 05/22  05:00:00,349.358068663,0.0,0.0,0.0,49.8407270682,199.362908273,4.36274797351,0.0,4.36274797351
 05/22  06:00:00,974.878397021,34.3146306838,474.13041734,0.0,49.8407270682,199.362908273,2.26547387975,0.074717286244,2.19075659351
 05/22  07:00:00,1094.14658403,29.414650643,491.254659633,0.0,149.522181205,199.362908273,6.55837392834,0.0,6.55837392834
 05/22  08:00:00,1637.49847758,32.8995783498,482.866342639,0.0,448.566543614,448.566543614,13.1727365703,0.0,13.1727365703
 05/22  09:00:00,1592.36861051,36.8827503327,470.418533884,0.0,448.566543614,448.566543614,15.3765014339,0.0,15.3765014339
 05/22  10:00:00,1536.14899725,38.689307219,461.280700333,0.0,448.566543614,448.566543614,13.1884630275,0.0,13.1884630275
 05/22  11:00:00,1530.12967725,39.7524771516,454.194569183,0.0,448.566543614,448.566543614,17.6293085799,0.0,17.6293085799
 05/22  12:00:00,1489.52361885,35.3711964898,467.805966043,0.0,448.566543614,398.725816546,22.1091675188,0.0,22.1091675188
 05/22  13:00:00,1528.19561454,39.963473245,452.046323664,0.0,448.566543614,448.566543614,19.8747563627,0.0,19.8747563627
 05/22  14:00:00,1521.23511033,41.4813732656,443.57702707,0.0,448.566543614,448.566543614,13.1649881821,0.0,13.1649881821
 05/22  15:00:00,1519.94907585,43.824795347,439.94801768,0.0,448.566543614,448.566543614,13.1577113131,0.0,13.1577113131
 05/22  16:00:00,1564.22224837,48.1674844057,430.984706923,0.0,448.566543614,448.566543614,15.4087822318,0.0,15.4087822318
 05/22  17:00:00,1457.22627502,43.6993905243,441.320607412,0.0,348.885089477,398.725816546,10.9431582064,0.0,10.9431582064
 05/22  18:00:00,1274.73275259,36.0284924094,465.863167175,0.0,249.203635341,299.044362409,6.56332368141,0.0,6.56332368141
 05/22  19:00:00,1258.76844142,33.0421818914,477.33229325,0.0,249.203635341,299.044362409,6.54993341148,0.0,6.54993341148
 05/22  20:00:00,1121.43586063,29.6277897073,458.76070974,0.0,149.522181205,249.203635341,6.55511750436,0.0,6.55511750436
 05/22  21:00:00,1096.53779984,29.4170121303,441.562074747,0.0,149.522181205,249.203635341,2.19149974854,0.0,2.19149974854
 05/22  22:00:00,349.356702478,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942412605,0.0,2.18942412605
 05/22  23:00:00,299.991943326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941952814,0.0,2.18941952814
 05/22  24:00:00,287.769745478,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935985686,0.0,2.18935985686
 05/23  01:00:00,287.769741973,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929327113,0.0,2.18929327113
 05/23  02:00:00,287.769742021,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922833447,0.0,2.18922833447
 05/23  03:00:00,287.769742096,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916321852,0.0,2.18916321852
 05/23  04:00:00,299.991939838,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937974161,0.0,2.18937974161
 05/23  05:00:00,349.358062626,0.0,0.0,0.0,49.8407270682,199.362908273,4.36285063638,0.0,4.36285063638
 05/23  06:00:00,897.802591739,33.382853589,406.528796707,0.0,49.8407270682,199.362908273,4.00863130292,1.81778573167,2.19084557125
 05/23  07:00:00,979.932311663,29.414650643,379.554752406,0.0,149.522181205,199.362908273,10.150168774,3.59135356103,6.55881521294
 05/23  08:00:00,1553.17627142,33.4998965652,398.286176097,0.0,448.566543614,448.566543614,13.1700959098,0.0,13.1700959098
 05/23  09:00:00,1561.34057533,38.1618302815,438.111437588,0.0,448.566543614,448.566543614,15.3785588533,0.0,15.3785588533
 05/23  10:00:00,1523.41158589,41.4612556634,445.77137431,0.0,448.566543614,448.566543614,13.1851578171,0.0,13.1851578171
 05/23  11:00:00,1517.6063369,41.4553774933,439.968357937,0.0,448.566543614,448.566543614,17.6244577305,0.0,17.6244577305
 05/23  12:00:00,1477.76487842,37.1463775745,454.272083873,0.0,448.566543614,398.725816546,22.1050279912,0.0,22.1050279912
 05/23  13:00:00,1522.52172872,42.5629408274,443.773008367,0.0,448.566543614,448.566543614,19.8761980981,0.0,19.8761980981
 05/23  14:00:00,1519.27117067,43.4721727564,439.622304117,0.0,448.566543614,448.566543614,13.1604980561,0.0,13.1604980561
 05/23  15:00:00,1515.18385524,45.5768679514,433.430749806,0.0,448.566543614,448.566543614,10.9712142831,0.0,10.9712142831
 05/23  16:00:00,1561.11897157,49.8200179937,426.228927653,0.0,448.566543614,448.566543614,17.6099332507,0.0,17.6099332507
 05/23  17:00:00,1451.98249346,44.4853131684,435.29092268,0.0,348.885089477,398.725816546,8.75944456464,0.0,8.75944456464
 05/23  18:00:00,1263.91239015,36.0295379702,455.041775306,0.0,249.203635341,299.044362409,8.74377110598,0.0,8.74377110598
 05/23  19:00:00,1251.9068245,32.5325829698,470.980285887,0.0,249.203635341,299.044362409,4.37279318492,0.0,4.37279318492
 05/23  20:00:00,1151.29536898,29.7009950246,488.547024041,0.0,149.522181205,249.203635341,6.55509927597,0.0,6.55509927597
 05/23  21:00:00,1150.22656956,29.4524472,495.087924981,0.0,149.522181205,249.203635341,4.36300438614,0.0,4.36300438614
 05/23  22:00:00,349.356698975,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916767811,0.0,2.18916767811
 05/23  23:00:00,299.991939817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938365744,0.0,2.18938365744
 05/23  24:00:00,287.769741974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931788934,0.0,2.18931788934
 05/24  01:00:00,404.64118038,1.19643680387,76.6079808134,0.0,24.9203635341,199.362908273,2.18938388732,0.0,2.18938388732
 05/24  02:00:00,287.769738515,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917140287,0.0,2.18917140287
 05/24  03:00:00,287.7697385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938082908,0.0,2.18938082908
 05/24  04:00:00,299.991936236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930934998,0.0,2.18930934998
 05/24  05:00:00,349.358056437,0.0,0.0,0.0,49.8407270682,199.362908273,2.19137292518,0.0,2.19137292518
 05/24  06:00:00,957.988058064,35.4461061594,464.651730834,0.0,49.8407270682,199.362908273,3.02182443389,0.830916223044,2.19090821084
 05/24  07:00:00,1089.37162864,29.414650643,486.479730262,0.0,149.522181205,199.362908273,8.73894640049,0.0,8.73894640049
 05/24  08:00:00,1613.15384203,37.7757230914,453.64560977,0.0,448.566543614,448.566543614,13.1648633951,0.0,13.1648633951
 05/24  09:00:00,1560.31080676,43.9122497537,431.331290001,0.0,448.566543614,448.566543614,13.1788084175,0.0,13.1788084175
 05/24  10:00:00,1515.70647895,46.4790613694,433.048474695,0.0,448.566543614,448.566543614,15.3823058364,0.0,15.3823058364
 05/24  11:00:00,1521.20366506,46.1389099871,438.882191255,0.0,448.566543614,448.566543614,17.6238056988,0.0,17.6238056988
 05/24  12:00:00,1469.88866878,41.6277422738,441.914549456,0.0,448.566543614,398.725816546,19.8956289771,0.0,19.8956289771
 05/24  13:00:00,1522.65565569,47.0544339338,439.41955963,0.0,448.566543614,448.566543614,19.8714835763,0.0,19.8714835763
 05/24  14:00:00,1524.34920135,48.0898615681,440.591712892,0.0,448.566543614,448.566543614,13.1628963306,0.0,13.1628963306
 05/24  15:00:00,1528.0581367,50.9580754714,442.347360595,0.0,448.566543614,448.566543614,10.9662879969,0.0,10.9662879969
 05/24  16:00:00,1579.80031162,54.0948086432,442.731222773,0.0,448.566543614,448.566543614,17.6077102146,0.0,17.6077102146
 05/24  17:00:00,1457.756276,46.9780447579,439.373624599,0.0,348.885089477,398.725816546,8.75797648827,0.0,8.75797648827
 05/24  18:00:00,1259.12754828,35.7849837646,450.501501938,0.0,249.203635341,299.044362409,8.74384383242,0.0,8.74384383242
 05/24  19:00:00,1245.51169733,31.7140531722,465.403699474,0.0,249.203635341,299.044362409,6.5497116031,0.0,6.5497116031
 05/24  20:00:00,1149.30472306,29.6617005716,486.595683977,0.0,149.522181205,249.203635341,6.55316460946,0.0,6.55316460946
 05/24  21:00:00,1151.35854683,29.4806188113,496.191736392,0.0,149.522181205,249.203635341,2.19131488777,0.0,2.19131488777
 05/24  22:00:00,349.356695517,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929198126,0.0,2.18929198126
 05/24  23:00:00,299.991936351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935948011,0.0,2.18935948011
 05/24  24:00:00,287.769738527,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892876419,0.0,2.1892876419
 05/25  01:00:00,287.769735049,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892071895,0.0,2.1892071895
 05/25  02:00:00,287.769735138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883773523,0.0,2.18883773523
 05/25  03:00:00,287.769735039,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933238128,0.0,2.18933238128
 05/25  04:00:00,299.991932821,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925487808,0.0,2.18925487808
 05/25  05:00:00,349.358050804,0.0,0.0,0.0,49.8407270682,199.362908273,2.19158371876,0.0,2.19158371876
 05/25  06:00:00,959.06833497,34.7521688436,466.426487416,0.0,49.8407270682,199.362908273,2.27943400968,0.0886976392549,2.19073637043
 05/25  07:00:00,1081.58336656,29.414650643,478.688956525,0.0,149.522181205,199.362908273,12.2226622449,3.4850696188,8.73759262606
 05/25  08:00:00,1628.37789993,33.8225240475,472.822894103,0.0,448.566543614,448.566543614,13.1651359259,0.0,13.1651359259
 05/25  09:00:00,1577.58859841,36.2820049043,456.239350521,0.0,448.566543614,448.566543614,13.1789563718,0.0,13.1789563718
 05/25  10:00:00,1518.04823129,39.301231036,442.568083445,0.0,448.566543614,448.566543614,15.3820831905,0.0,15.3820831905
 05/25  11:00:00,1514.55814912,41.2413493374,437.134268676,0.0,448.566543614,448.566543614,17.6229144891,0.0,17.6229144891
 05/25  12:00:00,1465.87322396,38.8917380802,440.635148918,0.0,448.566543614,398.725816546,19.8937619476,0.0,19.8937619476
 05/25  13:00:00,1515.02478794,44.9233659237,433.915714889,0.0,448.566543614,448.566543614,19.8691656068,0.0,19.8691656068
 05/25  14:00:00,1514.03821197,46.1523138059,431.70925957,0.0,448.566543614,448.566543614,13.161379541,0.0,13.161379541
 05/25  15:00:00,1515.12821307,44.797825933,434.154188921,0.0,448.566543614,448.566543614,10.9670104011,0.0,10.9670104011
 05/25  16:00:00,1565.03804639,45.3081288328,434.659953927,0.0,448.566543614,448.566543614,17.6047512368,0.0,17.6047512368
 05/25  17:00:00,1452.35484303,38.6220564254,441.526565249,0.0,348.885089477,398.725816546,8.75921792796,0.0,8.75921792796
 05/25  18:00:00,1266.19415182,32.1907760132,461.162328693,0.0,249.203635341,299.044362409,8.74344294188,0.0,8.74344294188
 05/25  19:00:00,1242.16338598,31.4658525531,462.303598748,0.0,249.203635341,299.044362409,4.37262118593,0.0,4.37262118593
 05/25  20:00:00,1130.46549102,29.498952032,467.919212926,0.0,149.522181205,249.203635341,6.55468854574,0.0,6.55468854574
 05/25  21:00:00,1139.09600173,29.414650643,483.995164679,0.0,149.522181205,249.203635341,4.36277621026,0.0,4.36277621026
 05/25  22:00:00,349.356691976,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933305434,0.0,2.18933305434
 05/25  23:00:00,299.991932839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925517591,0.0,2.18925517591
 05/25  24:00:00,287.769735072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917731044,0.0,2.18917731044
 05/26  01:00:00,287.769731558,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936864914,0.0,2.18936864914
 05/26  02:00:00,287.769731465,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928539996,0.0,2.18928539996
 05/26  03:00:00,287.76973146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920198772,0.0,2.18920198772
 05/26  04:00:00,299.991929324,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911846608,0.0,2.18911846608
 05/26  05:00:00,349.358045665,0.0,0.0,0.0,49.8407270682,199.362908273,2.19157721956,0.0,2.19157721956
 05/26  06:00:00,941.441842368,33.7614475356,449.786379971,0.0,49.8407270682,199.362908273,8.27044818362,6.07977227657,2.19067590705
 05/26  07:00:00,1022.6355988,29.414650643,419.895535935,0.0,149.522181205,199.362908273,20.6350178187,11.897444646,8.73757317267
 05/26  08:00:00,1573.01609919,32.9663167684,418.357270988,0.0,448.566543614,448.566543614,10.9997883792,0.0205443589816,10.9792440202
 05/26  09:00:00,1556.19519499,34.6790216554,436.448956005,0.0,448.566543614,448.566543614,15.3729108598,0.0,15.3729108598
 05/26  10:00:00,1524.69484316,36.6910037082,451.824962132,0.0,448.566543614,448.566543614,13.18456597,0.0,13.18456597
 05/26  11:00:00,1533.92435263,39.1616597789,458.580190648,0.0,448.566543614,448.566543614,17.6217834621,0.0,17.6217834621
 05/26  12:00:00,1487.97766333,35.2563005635,466.375063403,0.0,448.566543614,398.725816546,22.1016718636,0.0,22.1016718636
 05/26  13:00:00,1527.22245065,40.1998670485,450.836915626,0.0,448.566543614,448.566543614,19.8689473738,0.0,19.8689473738
 05/26  14:00:00,1522.97959014,40.9223129224,445.880653474,0.0,448.566543614,448.566543614,10.9737089625,0.0,10.9737089625
 05/26  15:00:00,1522.65762432,40.3243217605,446.157142465,0.0,448.566543614,448.566543614,13.1584394514,0.0,13.1584394514
 05/26  16:00:00,1568.71430086,40.2448427924,443.399520018,0.0,448.566543614,448.566543614,15.4052015027,0.0,15.4052015027
 05/26  17:00:00,1456.52914649,36.8599198873,447.463022616,0.0,348.885089477,398.725816546,10.9430945917,0.0,10.9430945917
 05/26  18:00:00,1273.76532536,30.6382832819,470.286007464,0.0,249.203635341,299.044362409,6.56272085946,0.0,6.56272085946
 05/26  19:00:00,1259.51465256,29.631041767,481.489686311,0.0,249.203635341,299.044362409,6.54969212243,0.0,6.54969212243
 05/26  20:00:00,1150.5053635,29.414650643,488.042286227,0.0,149.522181205,249.203635341,8.09029980518,1.53615798322,6.55414182196
 05/26  21:00:00,1151.45733891,29.414650643,496.349090877,0.0,149.522181205,249.203635341,12.4272480492,10.236011145,2.19123690418
 05/26  22:00:00,349.356688642,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893640085,0.0,2.1893640085
 05/26  23:00:00,299.9919295,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914004814,0.0,2.18914004814
 05/26  24:00:00,287.769731669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933478226,0.0,2.18933478226
 05/27  01:00:00,237.929001049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924317161,0.0,2.18924317161
 05/27  02:00:00,237.929001107,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891540431,0.0,2.1891540431
 05/27  03:00:00,237.929001124,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934234034,0.0,2.18934234034
 05/27  04:00:00,250.151198866,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925285159,0.0,2.18925285159
 05/27  05:00:00,274.596949212,0.0,0.0,0.0,24.9203635341,149.522181205,2.19140383411,0.0,2.19140383411
 05/27  06:00:00,954.852741747,32.859013666,464.085241346,0.0,49.8407270682,199.362908273,30.4234397642,26.0619002399,4.36153952427
 05/27  07:00:00,961.071958176,29.414650643,457.837559184,0.0,49.8407270682,199.362908273,42.4820013593,38.1151713593,4.36683000002
 05/27  08:00:00,1217.7554848,29.414650643,465.337161381,0.0,249.203635341,249.203635341,12.783782091,8.4106026331,4.37317945787
 05/27  09:00:00,1199.03348614,29.606369608,483.092408054,0.0,249.203635341,249.203635341,10.1365857972,1.39378107421,8.74280472299
 05/27  10:00:00,1136.66377493,30.0729384951,469.146619883,0.0,249.203635341,249.203635341,6.85070170372,0.291905761025,6.55879594269
 05/27  11:00:00,1127.61962089,29.7618533357,460.411957128,0.0,249.203635341,249.203635341,8.74863827376,0.0,8.74863827376
 05/27  12:00:00,1124.35352268,30.520848724,456.388217478,0.0,249.203635341,249.203635341,6.55958342966,0.0,6.55958342966
 05/27  13:00:00,1124.47567896,31.3650251772,455.666648711,0.0,249.203635341,249.203635341,8.73710653474,0.0,8.73710653474
 05/27  14:00:00,876.626309225,30.611478443,457.776269079,0.0,74.7610906023,174.442544739,4.37329012162,0.0,4.37329012162
 05/27  15:00:00,877.917095004,30.5465672675,459.132868762,0.0,74.7610906023,174.442544739,4.36983981524,0.0,4.36983981524
 05/27  16:00:00,929.516906408,29.9334487977,462.45655544,0.0,74.7610906023,174.442544739,6.54707306363,0.0,6.54707306363
 05/27  17:00:00,899.110739221,29.414650643,470.666846416,0.0,24.9203635341,149.522181205,2.19076392687,0.0,2.19076392687
 05/27  18:00:00,296.667684778,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078833686,0.0,2.19078833686
 05/27  19:00:00,272.223289238,0.0,0.0,0.0,24.9203635341,149.522181205,4.36135995883,0.0,4.36135995883
 05/27  20:00:00,306.39795523,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066822084,0.0,2.19066822084
 05/27  21:00:00,299.041796979,0.0,0.0,0.0,24.9203635341,149.522181205,4.36411398996,0.0,4.36411398996
 05/27  22:00:00,274.595594423,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925645443,0.0,2.18925645443
 05/27  23:00:00,250.151198793,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916657766,0.0,2.18916657766
 05/27  24:00:00,237.929001019,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  01:00:00,237.92854636,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860847126,0.0,2.18860847126
 05/28  02:00:00,237.92854676,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845263494,0.0,2.18845263494
 05/28  03:00:00,237.928546842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852460272,0.0,2.18852460272
 05/28  04:00:00,250.150744422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859612974,0.0,2.18859612974
 05/28  05:00:00,274.596492867,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078003239,0.0,2.19078003239
 05/28  06:00:00,280.765597854,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846651847,0.0,2.18846651847
 05/28  07:00:00,296.666326367,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  08:00:00,296.666326533,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853766345,0.0,2.18853766345
 05/28  09:00:00,259.999733573,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860859002,0.0,2.18860859002
 05/28  10:00:00,211.110942375,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845165511,0.0,2.18845165511
 05/28  11:00:00,211.111844057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983301883,0.0,2.18983301883
 05/28  12:00:00,597.124938093,12.5678993647,296.219735328,0.0,24.9203635341,149.522181205,2.19002692061,0.0,2.19002692061
 05/28  13:00:00,248.681049893,0.398812267958,24.1467000734,0.0,24.9203635341,149.522181205,4.36436962478,0.0,4.36436962478
 05/28  14:00:00,509.034221656,11.7702748288,234.971323419,0.0,24.9203635341,149.522181205,2.19006896236,0.0,2.19006896236
 05/28  15:00:00,559.851088268,11.5927671102,257.874720659,0.0,24.9203635341,149.522181205,2.1885926519,0.0,2.1885926519
 05/28  16:00:00,822.203286221,22.9526347432,440.927283285,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  17:00:00,794.382377822,19.1253679888,384.304973009,0.0,24.9203635341,149.522181205,2.18861787368,0.0,2.18861787368
 05/28  18:00:00,852.466968212,22.5743171439,434.931082114,0.0,24.9203635341,149.522181205,2.18859761744,0.0,2.18859761744
 05/28  19:00:00,722.616521356,15.6117666228,345.958526367,0.0,24.9203635341,149.522181205,2.18854685335,0.0,2.18854685335
 05/28  20:00:00,375.005951821,0.797624535916,41.767062658,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  21:00:00,299.040888899,0.0,0.0,0.0,24.9203635341,149.522181205,4.36146934146,0.0,4.36146934146
 05/28  22:00:00,274.59513962,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  23:00:00,250.15074412,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856050578,0.0,2.18856050578
 05/28  24:00:00,237.92854677,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840336934,0.0,2.18840336934
 05/29  01:00:00,237.928543972,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846780406,0.0,2.18846780406
 05/29  02:00:00,237.928543671,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853353679,0.0,2.18853353679
 05/29  03:00:00,237.928543348,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  04:00:00,250.150741607,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859881129,0.0,2.18859881129
 05/29  05:00:00,274.596488174,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056164533,0.0,2.19056164533
 05/29  06:00:00,280.765595055,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845792303,0.0,2.18845792303
 05/29  07:00:00,296.666324305,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852284273,0.0,2.18852284273
 05/29  08:00:00,296.666324302,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858753241,0.0,2.18858753241
 05/29  09:00:00,259.999730455,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853931673,0.0,2.18853931673
 05/29  10:00:00,361.499981354,5.8851374144,118.913515359,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  11:00:00,748.823775256,16.063376902,428.353399958,0.0,24.9203635341,149.522181205,2.19005875487,0.0,2.19005875487
 05/29  12:00:00,318.785004743,3.92342494293,86.6894798278,0.0,24.9203635341,149.522181205,4.36009486671,0.0,4.36009486671
 05/29  13:00:00,636.818948866,13.7513966213,331.386790456,0.0,24.9203635341,149.522181205,2.1922791292,0.0,2.1922791292
 05/29  14:00:00,668.042228722,15.1472167962,355.547260871,0.0,24.9203635341,149.522181205,2.19005110478,0.0,2.19005110478
 05/29  15:00:00,708.363176291,14.1896247516,392.091957528,0.0,24.9203635341,149.522181205,2.18857391564,0.0,2.18857391564
 05/29  16:00:00,769.567435482,16.485711813,400.584520501,0.0,24.9203635341,149.522181205,2.18858157282,0.0,2.18858157282
 05/29  17:00:00,617.669001085,10.126526824,237.336200722,0.0,24.9203635341,149.522181205,2.18856671471,0.0,2.18856671471
 05/29  18:00:00,572.735432236,8.80399932897,202.144042794,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  19:00:00,579.290240697,10.8055930272,228.086738889,0.0,24.9203635341,149.522181205,2.18854004192,0.0,2.18854004192
 05/29  20:00:00,306.39659535,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860380606,0.0,2.18860380606
 05/29  21:00:00,299.040883458,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048122465,0.0,2.19048122465
 05/29  22:00:00,274.595137408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846166503,0.0,2.18846166503
 05/29  23:00:00,250.150741722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852618522,0.0,2.18852618522
 05/29  24:00:00,237.928543504,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/30  01:00:00,287.769717434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931943821,0.0,2.18931943821
 05/30  02:00:00,287.769717444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921258915,0.0,2.18921258915
 05/30  03:00:00,287.76971756,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910550995,0.0,2.18910550995
 05/30  04:00:00,299.991915407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927289966,0.0,2.18927289966
 05/30  05:00:00,349.358024,0.0,0.0,0.0,49.8407270682,199.362908273,4.36293474242,0.0,4.36293474242
 05/30  06:00:00,906.713267936,33.6202628318,415.199972907,0.0,49.8407270682,199.362908273,6.94432252409,4.75385766208,2.19046486201
 05/30  07:00:00,981.359075857,29.414650643,381.026463124,0.0,149.522181205,199.362908273,18.9304841627,12.3732199109,6.55726425174
 05/30  08:00:00,1513.76476197,32.8176288986,362.097041519,0.0,448.566543614,448.566543614,13.2007284146,0.0356363657155,13.1650920489
 05/30  09:00:00,1475.78305428,34.3833098074,358.300449051,0.0,448.566543614,448.566543614,13.1779826274,0.0,13.1779826274
