Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/30  10:00:00,1434.88513083,35.6083148192,364.59966158,0.0,448.566543614,448.566543614,15.3771146875,0.0,15.3771146875
 05/30  11:00:00,1447.34603001,36.7950729351,375.764824956,0.0,448.566543614,448.566543614,15.416541699,0.0,15.416541699
 05/30  12:00:00,1403.48817692,34.5326462994,384.373612066,0.0,448.566543614,398.725816546,22.0934792361,0.0,22.0934792361
 05/30  13:00:00,1473.05231772,38.955121917,399.25676155,0.0,448.566543614,448.566543614,19.8632213361,0.0,19.8632213361
 05/30  14:00:00,1487.90857164,39.7409088621,413.035520779,0.0,448.566543614,448.566543614,10.9723591937,0.0,10.9723591937
 05/30  15:00:00,1494.64829558,40.6742468897,417.820518148,0.0,448.566543614,448.566543614,13.1556751234,0.0,13.1556751234
 05/30  16:00:00,1557.05278767,43.4322485567,428.55072498,0.0,448.566543614,448.566543614,15.4021346576,0.0,15.4021346576
 05/30  17:00:00,1438.78125025,39.4601825791,427.114934947,0.0,348.885089477,398.725816546,8.75611838978,0.0,8.75611838978
 05/30  18:00:00,1219.07201683,32.3290958094,414.108816966,0.0,249.203635341,299.044362409,8.74225909661,0.0,8.74225909661
 05/30  19:00:00,1176.23541991,30.505791671,397.335745818,0.0,249.203635341,299.044362409,4.37276936526,0.0,4.37276936526
 05/30  20:00:00,1038.38682035,29.414650643,375.923270165,0.0,149.522181205,249.203635341,8.80850617134,2.25511285401,6.55339331733
 05/30  21:00:00,1013.40000259,29.414650643,358.289181679,0.0,149.522181205,249.203635341,18.1900132358,13.8271493714,4.3628638644
 05/30  22:00:00,349.356674485,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922668836,0.0,2.18922668836
 05/30  23:00:00,299.991915349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911901046,0.0,2.18911901046
 05/30  24:00:00,287.769717571,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/31  01:00:00,287.769714024,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927988268,0.0,2.18927988268
 05/31  02:00:00,287.769714047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916717956,0.0,2.18916717956
 05/31  03:00:00,287.769714186,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905424029,0.0,2.18905424029
 05/31  04:00:00,299.991911951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921489572,0.0,2.18921489572
 05/31  05:00:00,349.358018338,0.0,0.0,0.0,49.8407270682,199.362908273,4.36278148286,0.0,4.36278148286
 05/31  06:00:00,820.605856906,32.8803582829,329.782307372,0.0,49.8407270682,199.362908273,76.2388217325,74.0480696415,2.19075209101
 05/31  07:00:00,916.260566858,29.414650643,313.337425417,0.0,149.522181205,199.362908273,49.8482792934,43.2914108328,6.55686846059
 05/31  08:00:00,1478.03658577,31.7734661985,324.684517636,0.0,448.566543614,448.566543614,18.4350923727,5.27038287512,13.1647094976
 05/31  09:00:00,1472.11964499,34.8201529836,353.150558674,0.0,448.566543614,448.566543614,14.3200378746,1.1436777377,13.1763601369
 05/31  10:00:00,1447.75905327,35.9480193328,376.002202963,0.0,448.566543614,448.566543614,15.609216333,0.230382342499,15.3788339905
 05/31  11:00:00,1456.57629755,35.621410741,384.772555385,0.0,448.566543614,448.566543614,15.4161168368,0.0,15.4161168368
 05/31  12:00:00,1404.9723423,32.6590661643,385.967173955,0.0,448.566543614,398.725816546,21.6558929772,0.0,21.6558929772
 05/31  13:00:00,1467.23966192,36.8268711348,394.227312884,0.0,448.566543614,448.566543614,18.0958783242,0.0,18.0958783242
 05/31  14:00:00,1481.52841835,38.0109716949,407.340948649,0.0,448.566543614,448.566543614,13.1600179567,0.0,13.1600179567
 05/31  15:00:00,1486.1412843,39.0446648872,410.920559163,0.0,448.566543614,448.566543614,10.9643329534,0.0,10.9643329534
 05/31  16:00:00,1544.13174804,41.8139621858,417.248005664,0.0,448.566543614,448.566543614,17.5995117978,0.0,17.5995117978
 05/31  17:00:00,1430.47527588,38.2275738098,420.041589736,0.0,348.885089477,398.725816546,8.7570512201,0.0,8.7570512201
 05/31  18:00:00,1213.71449871,31.8236199473,409.049917616,0.0,249.203635341,299.044362409,6.56182367539,0.0,6.56182367539
 05/31  19:00:00,1175.88172325,29.997319648,397.490531887,0.0,249.203635341,299.044362409,6.54877332121,0.0,6.54877332121
 05/31  20:00:00,1048.05318118,29.414650643,385.591254334,0.0,149.522181205,249.203635341,6.58275374384,0.0287798643065,6.55397387953
 05/31  21:00:00,1032.40493154,29.414650643,377.301623758,0.0,149.522181205,249.203635341,5.65249958063,3.46125154761,2.19124803302
 05/31  22:00:00,349.356671114,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924467705,0.0,2.18924467705
 05/31  23:00:00,299.991911982,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913029616,0.0,2.18913029616
 05/31  24:00:00,287.769714271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929019131,0.0,2.18929019131
 06/01  01:00:00,287.76971071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916910467,0.0,2.18916910467
 06/01  02:00:00,287.769710814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905046807,0.0,2.18905046807
 06/01  03:00:00,287.769710746,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920439703,0.0,2.18920439703
 06/01  04:00:00,299.991908578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908542071,0.0,2.18908542071
 06/01  05:00:00,349.358011877,0.0,0.0,0.0,49.8407270682,199.362908273,2.19116038362,0.0,2.19116038362
 06/01  06:00:00,843.386368959,32.9435820695,352.512815594,0.0,49.8407270682,199.362908273,60.1794332966,55.8183057312,4.36112756546
 06/01  07:00:00,937.087178702,29.414650643,336.217423461,0.0,149.522181205,199.362908273,45.5797642231,39.0232677916,6.55649643151
 06/01  08:00:00,1501.90230518,31.1353807841,352.370201499,0.0,448.566543614,448.566543614,12.9278022323,1.95617329746,10.9716289349
 06/01  09:00:00,1498.14608609,32.9824233091,381.862438847,0.0,448.566543614,448.566543614,15.6214828206,0.255195141779,15.3662876788
 06/01  10:00:00,1468.85557816,33.7006883291,398.976178646,0.0,448.566543614,448.566543614,13.1786390922,0.0,13.1786390922
 06/01  11:00:00,1485.18428593,35.7310599047,413.2709157,0.0,448.566543614,448.566543614,17.6174229361,0.0,17.6174229361
 06/01  12:00:00,1437.71731354,33.116853527,418.278784413,0.0,448.566543614,398.725816546,19.8842421196,0.0,19.8842421196
 06/01  13:00:00,1501.3767426,38.0093437741,427.489908814,0.0,448.566543614,448.566543614,19.8642471415,0.0,19.8642471415
 06/01  14:00:00,1512.56099817,39.7784485418,436.612145672,0.0,448.566543614,448.566543614,10.9679773717,0.0,10.9679773717
 06/01  15:00:00,1516.08561425,39.7958807446,440.113710884,0.0,448.566543614,448.566543614,13.1543658748,0.0,13.1543658748
 06/01  16:00:00,1574.89939968,41.536820747,448.292825102,0.0,448.566543614,448.566543614,15.3992944109,0.0,15.3992944109
 06/01  17:00:00,1455.79181522,37.2564842259,446.329234215,0.0,348.885089477,398.725816546,8.75541209218,0.0,8.75541209218
 06/01  18:00:00,1236.8079992,30.8825988437,433.087124991,0.0,249.203635341,299.044362409,8.74189212645,0.0,8.74189212645
 06/01  19:00:00,1202.68240041,29.6006296106,425.257698702,0.0,249.203635341,299.044362409,4.37257049709,0.0,4.37257049709
 06/01  20:00:00,1065.96336808,29.414650643,412.986413074,0.0,149.522181205,249.203635341,6.5529489453,0.0,6.5529489453
 06/01  21:00:00,1057.76469679,29.414650643,404.010189242,0.0,149.522181205,249.203635341,7.08367858765,2.7210682366,4.36261035105
 06/01  22:00:00,349.35666759,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909913492,0.0,2.18909913492
 06/01  23:00:00,299.991908477,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/01  24:00:00,287.769710632,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892522929,0.0,2.1892522929
 06/02  01:00:00,287.769707142,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912705824,0.0,2.18912705824
 06/02  02:00:00,287.769707269,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927429543,0.0,2.18927429543
 06/02  03:00:00,287.769707235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914976295,0.0,2.18914976295
 06/02  04:00:00,299.991905163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902503006,0.0,2.18902503006
 06/02  05:00:00,349.358007037,0.0,0.0,0.0,49.8407270682,199.362908273,4.36232804889,0.0,4.36232804889
 06/02  06:00:00,871.079178269,33.2204641874,380.617468681,0.0,49.8407270682,199.362908273,39.8095338648,37.6190221784,2.19051168639
 06/02  07:00:00,945.63686958,29.414650643,348.150913546,0.0,149.522181205,199.362908273,58.6544765321,52.0967307928,6.5577457393
 06/02  08:00:00,1505.22111285,31.0685380335,356.842421081,0.0,448.566543614,448.566543614,15.9718485096,2.81102888412,13.1608196255
 06/02  09:00:00,1514.5745344,32.6914016573,397.087914773,0.0,448.566543614,448.566543614,13.5853442749,0.409763596221,13.1755806787
 06/02  10:00:00,1500.92745388,34.1834008265,430.565362283,0.0,448.566543614,448.566543614,13.1810172431,0.0,13.1810172431
 06/02  11:00:00,1524.04755641,35.9043006385,451.9609812,0.0,448.566543614,448.566543614,17.61406346,0.0,17.61406346
 06/02  12:00:00,1471.98359771,33.4242426421,452.213333398,0.0,448.566543614,398.725816546,19.8812707373,0.0,19.8812707373
 06/02  13:00:00,1528.79896025,38.1515334634,454.462023075,0.0,448.566543614,448.566543614,19.8617644414,0.0,19.8617644414
 06/02  14:00:00,1533.09931503,39.3103907168,457.612465032,0.0,448.566543614,448.566543614,10.9664425757,0.0,10.9664425757
 06/02  15:00:00,1530.29774781,40.9168497572,453.204898803,0.0,448.566543614,448.566543614,13.1543338843,0.0,13.1543338843
 06/02  16:00:00,1580.4885007,41.8491231204,453.569654528,0.0,448.566543614,448.566543614,15.3987040573,0.0,15.3987040573
 06/02  17:00:00,1468.40641709,37.6487890056,458.55154915,0.0,348.885089477,398.725816546,8.75513380476,0.0,8.75513380476
 06/02  18:00:00,1252.13843428,30.7904214555,448.507081936,0.0,249.203635341,299.044362409,8.74155700475,0.0,8.74155700475
 06/02  19:00:00,1217.61162546,29.6156073911,439.602167068,0.0,249.203635341,299.044362409,4.37239606818,0.0,4.37239606818
 06/02  20:00:00,1090.88636357,29.414650643,436.968148675,0.0,149.522181205,249.203635341,6.5526117636,0.0,6.5526117636
 06/02  21:00:00,1084.04906643,29.414650643,428.957854738,0.0,149.522181205,249.203635341,6.99862250438,2.63621297389,4.36240953049
 06/02  22:00:00,349.356664207,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/02  23:00:00,299.991905034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926988252,0.0,2.18926988252
 06/02  24:00:00,287.769707198,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914479148,0.0,2.18914479148
 06/03  01:00:00,237.928976761,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901376723,0.0,2.18901376723
 06/03  02:00:00,237.928976716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915456212,0.0,2.18915456212
 06/03  03:00:00,237.928976828,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902423676,0.0,2.18902423676
 06/03  04:00:00,250.151174583,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916454351,0.0,2.18916454351
 06/03  05:00:00,274.596910882,0.0,0.0,0.0,24.9203635341,149.522181205,2.1910683125,0.0,2.1910683125
 06/03  06:00:00,906.719148102,32.8940796474,415.911961186,0.0,49.8407270682,199.362908273,36.9198053892,32.5587948135,4.36101057578
 06/03  07:00:00,900.314997264,29.414650643,398.939329255,0.0,49.8407270682,199.362908273,55.6456091415,51.2790574352,4.36655170632
 06/03  08:00:00,1159.29704179,29.414650643,407.818598325,0.0,249.203635341,249.203635341,28.4531494667,24.0806223101,4.3725271566
 06/03  09:00:00,1143.49449032,29.414650643,427.743848232,0.0,249.203635341,249.203635341,12.0554356582,3.3139354144,8.74150024378
 06/03  10:00:00,1106.5885784,29.414650643,439.729382377,0.0,249.203635341,249.203635341,7.43438191873,0.877760846098,6.55662107263
 06/03  11:00:00,1112.96834176,29.414650643,446.107577549,0.0,249.203635341,249.203635341,9.3198621089,0.572814126434,8.74704798246
 06/03  12:00:00,1118.04175175,29.414650643,451.182519258,0.0,249.203635341,249.203635341,6.86817116127,0.309073406562,6.55909775471
 06/03  13:00:00,1137.21924778,29.8550107447,469.920323658,0.0,249.203635341,249.203635341,6.55637157322,0.0,6.55637157322
 06/03  14:00:00,895.56397432,29.414650643,477.910560956,0.0,74.7610906023,174.442544739,6.92750692203,0.379131051538,6.54837587049
 06/03  15:00:00,903.336291818,29.414650643,485.683661417,0.0,74.7610906023,174.442544739,4.90140263945,0.531609464241,4.36979317521
 06/03  16:00:00,957.848861699,29.414650643,491.307377974,0.0,74.7610906023,174.442544739,4.3709160099,0.0,4.3709160099
 06/03  17:00:00,924.208218326,29.414650643,495.763047563,0.0,24.9203635341,149.522181205,4.00565144412,1.81509025475,2.19056118937
 06/03  18:00:00,296.667651054,0.0,0.0,0.0,24.9203635341,149.522181205,4.36140558773,0.0,4.36140558773
 06/03  19:00:00,272.223254716,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040318531,0.0,2.19040318531
 06/03  20:00:00,297.854254567,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047251788,0.0,2.19047251788
 06/03  21:00:00,299.041753803,0.0,0.0,0.0,24.9203635341,149.522181205,4.36377793571,0.0,4.36377793571
 06/03  22:00:00,274.595570034,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906036681,0.0,2.18906036681
 06/03  23:00:00,250.151174382,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920004901,0.0,2.18920004901
 06/03  24:00:00,237.928976515,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906915682,0.0,2.18906915682
 06/04  01:00:00,237.928526743,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  02:00:00,237.928527247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842054521,0.0,2.18842054521
 06/04  03:00:00,237.928527409,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884488911,0.0,2.1884488911
 06/04  04:00:00,250.150724897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847692516,0.0,2.18847692516
 06/04  05:00:00,274.596458817,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055447168,0.0,2.19055447168
 06/04  06:00:00,280.765578305,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848556722,0.0,2.18848556722
 06/04  07:00:00,296.666306829,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  08:00:00,296.666307353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851307158,0.0,2.18851307158
 06/04  09:00:00,259.999714242,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831815027,0.0,2.18831815027
 06/04  10:00:00,211.110922804,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884576402,0.0,2.1884576402
 06/04  11:00:00,211.111814925,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973851663,0.0,2.18973851663
 06/04  12:00:00,211.111814875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988337649,0.0,2.18988337649
 06/04  13:00:00,211.113152933,0.0,0.0,0.0,24.9203635341,149.522181205,2.19183111803,0.0,2.19183111803
 06/04  14:00:00,211.111815189,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975051265,0.0,2.18975051265
 06/04  15:00:00,640.28277709,15.1827664071,334.939900455,0.0,24.9203635341,149.522181205,2.18846080901,0.0,2.18846080901
 06/04  16:00:00,768.038930141,19.2531352342,392.89892633,0.0,24.9203635341,149.522181205,2.18853346473,0.0,2.18853346473
 06/04  17:00:00,492.1588364,9.17411906078,152.197890306,0.0,24.9203635341,149.522181205,2.18851642867,0.0,2.18851642867
 06/04  18:00:00,670.307727929,17.4327980714,292.483796293,0.0,24.9203635341,149.522181205,2.18849940104,0.0,2.18849940104
 06/04  19:00:00,570.001199514,12.4523177511,227.234130115,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  20:00:00,297.852911988,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834790266,0.0,2.18834790266
 06/04  21:00:00,299.04085446,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058732909,0.0,2.19058732909
 06/04  22:00:00,274.595120799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835623979,0.0,2.18835623979
 06/04  23:00:00,250.150725254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838369185,0.0,2.18838369185
 06/04  24:00:00,237.928527026,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841109544,0.0,2.18841109544
 06/05  01:00:00,287.769696689,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/05  02:00:00,287.769696685,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920399397,0.0,2.18920399397
 06/05  03:00:00,287.769696754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906236587,0.0,2.18906236587
 06/05  04:00:00,299.991894663,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918923716,0.0,2.18918923716
 06/05  05:00:00,349.357990665,0.0,0.0,0.0,49.8407270682,199.362908273,4.36254789341,0.0,4.36254789341
 06/05  06:00:00,913.703040128,32.76752682,423.024231163,0.0,49.8407270682,199.362908273,32.2585675706,30.0679673462,2.1906002244
 06/05  07:00:00,989.183053528,29.414650643,388.837201517,0.0,149.522181205,199.362908273,39.5044934732,32.9469164892,6.55757698398
 06/05  08:00:00,1540.64921524,30.5149592718,389.587973972,0.0,448.566543614,448.566543614,15.9999523894,2.83969575576,13.1602566336
 06/05  09:00:00,1536.95675056,32.3607402722,419.528690311,0.0,448.566543614,448.566543614,13.6730596033,0.502941998123,13.1701176052
 06/05  10:00:00,1528.70301648,34.4306260983,458.093782045,0.0,448.566543614,448.566543614,13.1766601324,0.0,13.1766601324
 06/05  11:00:00,1536.80120884,35.3309696528,465.288058633,0.0,448.566543614,448.566543614,17.6123342728,0.0,17.6123342728
 06/05  12:00:00,1495.22585412,32.8365520473,476.043401652,0.0,448.566543614,398.725816546,19.8752274434,0.0,19.8752274434
 06/05  13:00:00,1535.02156734,38.0009990812,460.83527382,0.0,448.566543614,448.566543614,17.6522134127,0.0,17.6522134127
 06/05  14:00:00,1530.12571089,38.9789310843,454.970399896,0.0,448.566543614,448.566543614,13.1570002035,0.0,13.1570002035
 06/05  15:00:00,1529.67704334,40.696056346,452.805043056,0.0,448.566543614,448.566543614,10.9625740336,0.0,10.9625740336
 06/05  16:00:00,1571.1784802,43.6941685089,442.414685316,0.0,448.566543614,448.566543614,15.3963338378,0.0,15.3963338378
 06/05  17:00:00,1464.2927076,40.5205570015,451.566125398,0.0,348.885089477,398.725816546,10.9382573989,0.0,10.9382573989
 06/05  18:00:00,1281.63476178,34.4553716569,474.338501693,0.0,249.203635341,299.044362409,6.56085530668,0.0,6.56085530668
 06/05  19:00:00,1249.4385167,32.691322243,468.353374259,0.0,249.203635341,299.044362409,4.37217311389,0.0,4.37217311389
 06/05  20:00:00,1112.8832814,29.6003870951,458.779364756,0.0,149.522181205,249.203635341,6.55320037902,0.0,6.55320037902
 06/05  21:00:00,1110.50732442,29.414650643,455.406115354,0.0,149.522181205,249.203635341,4.96165873456,0.599224393643,4.36243434091
 06/05  22:00:00,349.356653731,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921315395,0.0,2.18921315395
 06/05  23:00:00,299.991894473,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907093168,0.0,2.18907093168
 06/05  24:00:00,287.769696692,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/06  01:00:00,287.769693215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919147169,0.0,2.18919147169
 06/06  02:00:00,287.769693302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904442793,0.0,2.18904442793
 06/06  03:00:00,287.769693407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916492371,0.0,2.18916492371
 06/06  04:00:00,299.991891289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901749135,0.0,2.18901749135
 06/06  05:00:00,349.357984968,0.0,0.0,0.0,49.8407270682,199.362908273,4.36216860088,0.0,4.36216860088
 06/06  06:00:00,913.770179977,33.4051445307,422.470126906,0.0,49.8407270682,199.362908273,9.6016928909,7.41128872921,2.19040416169
 06/06  07:00:00,991.988094788,29.4152758603,390.782703542,0.0,149.522181205,199.362908273,18.7797217811,12.2228612297,6.55686055136
 06/06  08:00:00,1573.02738671,34.1845114506,417.273410952,0.0,448.566543614,448.566543614,13.2561631394,0.0989526665194,13.1572104729
 06/06  09:00:00,1577.61026798,37.7073766744,454.835958925,0.0,448.566543614,448.566543614,13.167901187,0.0,13.167901187
 06/06  10:00:00,1521.47516155,39.7393559979,445.557227831,0.0,448.566543614,448.566543614,13.174127396,0.0,13.174127396
 06/06  11:00:00,1521.62167644,39.525337991,445.914193277,0.0,448.566543614,448.566543614,15.4117180528,0.0,15.4117180528
 06/06  12:00:00,1479.73621565,35.0695064201,458.320843766,0.0,448.566543614,398.725816546,19.8782192602,0.0,19.8782192602
 06/06  13:00:00,1524.13319752,39.9357304953,448.012213831,0.0,448.566543614,448.566543614,19.8561128888,0.0,19.8561128888
 06/06  14:00:00,1520.98735311,41.2532118158,443.557779458,0.0,448.566543614,448.566543614,13.1532608133,0.0,13.1532608133
 06/06  15:00:00,1516.4413163,43.2292710955,437.036132228,0.0,448.566543614,448.566543614,10.9640375008,0.0,10.9640375008
 06/06  16:00:00,1562.60394104,47.3815697242,430.152769606,0.0,448.566543614,448.566543614,15.3954920221,0.0,15.3954920221
 06/06  17:00:00,1455.58808337,43.1450317252,440.237045063,0.0,348.885089477,398.725816546,8.75479353944,0.0,8.75479353944
 06/06  18:00:00,1273.89825706,35.3915787105,465.665804855,0.0,249.203635341,299.044362409,8.74075845197,0.0,8.74075845197
 06/06  19:00:00,1256.57113115,33.151229923,475.026091951,0.0,249.203635341,299.044362409,4.37219506838,0.0,4.37219506838
 06/06  20:00:00,1141.94682657,29.6864099362,487.756897931,0.0,149.522181205,249.203635341,6.55219732254,0.0,6.55219732254
 06/06  21:00:00,1132.65726039,29.4161382943,477.555003204,0.0,149.522181205,249.203635341,2.1911548773,0.0,2.1911548773
 06/06  22:00:00,349.356650348,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891621192,0.0,2.1891621192
 06/06  23:00:00,299.991891257,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901311299,0.0,2.18901311299
 06/06  24:00:00,287.769693486,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913297828,0.0,2.18913297828
 06/07  01:00:00,287.76969012,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897779065,0.0,2.18897779065
 06/07  02:00:00,287.769690061,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909205835,0.0,2.18909205835
 06/07  03:00:00,287.76969014,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920581045,0.0,2.18920581045
 06/07  04:00:00,299.991887796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905279948,0.0,2.18905279948
 06/07  05:00:00,349.35797865,0.0,0.0,0.0,49.8407270682,199.362908273,2.19117938625,0.0,2.19117938625
 06/07  06:00:00,939.056855199,34.2149975845,446.952306595,0.0,49.8407270682,199.362908273,2.19047291135,0.0,2.19047291135
 06/07  07:00:00,1042.64239072,29.414650643,439.750599302,0.0,149.522181205,199.362908273,6.66404042322,0.10719880773,6.55684161549
 06/07  08:00:00,1616.47267009,33.2359259373,461.504580657,0.0,448.566543614,448.566543614,13.1618014234,0.0,13.1618014234
 06/07  09:00:00,1575.74053115,36.1294977651,454.54413057,0.0,448.566543614,448.566543614,13.1727651806,0.0,13.1727651806
 06/07  10:00:00,1518.23053936,38.4812213152,443.570755088,0.0,448.566543614,448.566543614,13.1787999999,0.0,13.1787999999
 06/07  11:00:00,1514.4736529,40.5385293853,437.75301337,0.0,448.566543614,448.566543614,17.6092709738,0.0,17.6092709738
 06/07  12:00:00,1467.6607494,37.6755336498,443.639392558,0.0,448.566543614,398.725816546,19.8753953656,0.0,19.8753953656
 06/07  13:00:00,1515.82400777,43.1871010295,436.451686924,0.0,448.566543614,448.566543614,17.6488837689,0.0,17.6488837689
 06/07  14:00:00,1514.23551197,44.0484127197,434.010765574,0.0,448.566543614,448.566543614,13.1565705942,0.0,13.1565705942
 06/07  15:00:00,1515.01335646,46.1257342286,432.711724044,0.0,448.566543614,448.566543614,10.9618584263,0.0,10.9618584263
 06/07  16:00:00,1565.10499138,49.3244078059,430.711017816,0.0,448.566543614,448.566543614,15.3942927503,0.0,15.3942927503
 06/07  17:00:00,1451.51908545,41.8841661385,437.428929704,0.0,348.885089477,398.725816546,8.7540821007,0.0,8.7540821007
 06/07  18:00:00,1261.00805598,32.252847287,455.914349339,0.0,249.203635341,299.044362409,8.74046983936,0.0,8.74046983936
 06/07  19:00:00,1244.73348703,30.5224404137,465.817246875,0.0,249.203635341,299.044362409,4.37158793793,0.0,4.37158793793
 06/07  20:00:00,1129.95796569,29.4320271756,476.022432253,0.0,149.522181205,249.203635341,6.55218803336,0.0,6.55218803336
 06/07  21:00:00,1140.82594478,29.414650643,485.72517982,0.0,149.522181205,249.203635341,4.36220460689,0.0,4.36220460689
 06/07  22:00:00,349.356646863,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/07  23:00:00,299.991887725,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916000212,0.0,2.18916000212
 06/07  24:00:00,287.769690006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900660867,0.0,2.18900660867
 06/08  01:00:00,287.769686616,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911349751,0.0,2.18911349751
 06/08  02:00:00,287.769686745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895529951,0.0,2.18895529951
 06/08  03:00:00,287.769686703,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906296399,0.0,2.18906296399
 06/08  04:00:00,299.991884584,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917018478,0.0,2.18917018478
 06/08  05:00:00,349.357973422,0.0,0.0,0.0,49.8407270682,199.362908273,2.1911436214,0.0,2.1911436214
 06/08  06:00:00,965.326427291,34.5579859137,472.878421602,0.0,49.8407270682,199.362908273,5.01589961373,0.654976089243,4.36092352449
 06/08  07:00:00,1095.6615711,29.414650643,492.769279364,0.0,149.522181205,199.362908273,7.37410103921,0.81884881275,6.55525222646
 06/08  08:00:00,1626.14332461,33.5781802403,470.833000998,0.0,448.566543614,448.566543614,10.9711685474,0.0,10.9711685474
 06/08  09:00:00,1573.37761396,37.2293243765,451.081411229,0.0,448.566543614,448.566543614,13.1741036094,0.0,13.1741036094
 06/08  10:00:00,1515.5880136,40.8445161255,438.564959092,0.0,448.566543614,448.566543614,15.3722336128,0.0,15.3722336128
 06/08  11:00:00,1513.08952111,42.9963802532,433.911069614,0.0,448.566543614,448.566543614,15.4074113919,0.0,15.4074113919
 06/08  12:00:00,1467.21117783,38.5543988885,442.310992705,0.0,448.566543614,398.725816546,19.8755736591,0.0,19.8755736591
 06/08  13:00:00,1514.75240501,43.9193285097,434.647895261,0.0,448.566543614,448.566543614,17.6485898762,0.0,17.6485898762
 06/08  14:00:00,1513.4970717,46.1602152077,431.160545828,0.0,448.566543614,448.566543614,13.1564039565,0.0,13.1564039565
 06/08  15:00:00,1514.42497782,47.5088697567,430.740232844,0.0,448.566543614,448.566543614,10.9615424418,0.0,10.9615424418
 06/08  16:00:00,1562.82925676,48.2506183673,429.509102778,0.0,448.566543614,448.566543614,15.3933396857,0.0,15.3933396857
 06/08  17:00:00,1456.43262383,40.792083023,443.434568916,0.0,348.885089477,398.725816546,8.75359177797,0.0,8.75359177797
 06/08  18:00:00,1277.8342616,31.8902530765,473.103163371,0.0,249.203635341,299.044362409,8.73992604899,0.0,8.73992604899
 06/08  19:00:00,1259.0394826,30.2480395593,480.397653606,0.0,249.203635341,299.044362409,4.37204565805,0.0,4.37204565805
 06/08  20:00:00,1140.6367352,29.423009061,486.7102318,0.0,149.522181205,249.203635341,6.5516864807,0.0,6.5516864807
 06/08  21:00:00,1147.504743,29.414650643,492.40398345,0.0,149.522181205,249.203635341,2.19101861626,0.0,2.19101861626
 06/08  22:00:00,349.356643521,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916846197,0.0,2.18916846197
 06/08  23:00:00,299.991884417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900821932,0.0,2.18900821932
 06/08  24:00:00,287.769686684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911511176,0.0,2.18911511176
 06/09  01:00:00,287.769683359,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894974507,0.0,2.18894974507
 06/09  02:00:00,287.769683325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905122313,0.0,2.18905122313
 06/09  03:00:00,287.769683394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915221463,0.0,2.18915221463
 06/09  04:00:00,299.991881141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898822505,0.0,2.18898822505
 06/09  05:00:00,349.357967952,0.0,0.0,0.0,49.8407270682,199.362908273,2.19094725049,0.0,2.19094725049
 06/09  06:00:00,968.883632359,34.6172825051,476.374343668,0.0,49.8407270682,199.362908273,5.6032084292,3.41274962649,2.19045880271
 06/09  07:00:00,1095.88954973,29.414650643,492.985211269,0.0,149.522181205,199.362908273,26.2528496204,17.5184919635,8.73435765688
 06/09  08:00:00,1627.24490358,32.7031687659,472.80959768,0.0,448.566543614,448.566543614,10.9996991363,0.0288655985067,10.9708335378
 06/09  09:00:00,1573.48930202,34.572658938,453.849793407,0.0,448.566543614,448.566543614,13.1717508228,0.0,13.1717508228
 06/09  10:00:00,1519.12134861,36.4271487027,446.515691695,0.0,448.566543614,448.566543614,13.1772302958,0.0,13.1772302958
 06/09  11:00:00,1517.20899245,37.7094611568,443.317482343,0.0,448.566543614,448.566543614,17.6061211481,0.0,17.6061211481
 06/09  12:00:00,1469.56638638,35.6575272125,447.56311584,0.0,448.566543614,398.725816546,19.8701892777,0.0,19.8701892777
 06/09  13:00:00,1517.60033617,39.4081809814,442.007009682,0.0,448.566543614,448.566543614,17.6460733332,0.0,17.6460733332
 06/09  14:00:00,1515.92701539,41.3359228006,438.414802145,0.0,448.566543614,448.566543614,13.1526415256,0.0,13.1526415256
 06/09  15:00:00,1514.80563334,42.2251755284,436.404609864,0.0,448.566543614,448.566543614,10.9626851228,0.0,10.9626851228
 06/09  16:00:00,1562.7756552,43.7291461936,433.976996383,0.0,448.566543614,448.566543614,15.3924760427,0.0,15.3924760427
 06/09  17:00:00,1452.92440188,39.2069059086,441.511544159,0.0,348.885089477,398.725816546,8.75321564528,0.0,8.75321564528
 06/09  18:00:00,1263.50231434,32.8917204338,457.769763362,0.0,249.203635341,299.044362409,6.5596714915,0.0,6.5596714915
 06/09  19:00:00,1248.38277507,29.9922944375,469.996700998,0.0,249.203635341,299.044362409,6.54735621193,0.0,6.54735621193
 06/09  20:00:00,1123.85184687,29.414650643,469.933686498,0.0,149.522181205,249.203635341,6.58923752204,0.0373152210978,6.55192230094
 06/09  21:00:00,1126.68627939,29.414650643,471.581978514,0.0,149.522181205,249.203635341,7.1044046535,4.91331067544,2.19109397806
 06/09  22:00:00,349.356640322,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909985738,0.0,2.18909985738
 06/09  23:00:00,299.991881125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906704918,0.0,2.18906704918
 06/09  24:00:00,287.769683372,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916737958,0.0,2.18916737958
 06/10  01:00:00,237.928952742,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899433419,0.0,2.18899433419
 06/10  02:00:00,237.928952644,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908921669,0.0,2.18908921669
 06/10  03:00:00,237.928952586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891983885,0.0,2.18891983885
 06/10  04:00:00,250.151150367,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/10  05:00:00,274.59687255,0.0,0.0,0.0,24.9203635341,149.522181205,4.3620865296,0.0,4.3620865296
 06/10  06:00:00,971.122234916,33.7495402537,479.481199279,0.0,49.8407270682,199.362908273,4.90375783464,2.71337583161,2.19038200303
 06/10  07:00:00,993.863985654,29.414650643,490.65415974,0.0,49.8407270682,199.362908273,8.71702536474,4.35053657962,4.36648878512
 06/10  08:00:00,1231.91011109,29.9843722997,478.927893621,0.0,249.203635341,249.203635341,4.93691073544,0.564987014681,4.37192372076
 06/10  09:00:00,1195.76206479,29.5988035092,479.829756071,0.0,249.203635341,249.203635341,8.75208917263,0.0123720046077,8.73971716803
 06/10  10:00:00,1152.49290402,30.688204823,484.36087916,0.0,249.203635341,249.203635341,6.55567323163,0.0,6.55567323163
 06/10  11:00:00,1157.17501556,30.3119479768,489.417477432,0.0,249.203635341,249.203635341,6.56407090438,0.0,6.56407090438
 06/10  12:00:00,1154.95907399,30.3253170821,487.189494135,0.0,249.203635341,249.203635341,8.73680281949,0.0,8.73680281949
 06/10  13:00:00,1154.54472461,30.3325830635,486.768321339,0.0,249.203635341,249.203635341,6.55584692126,0.0,6.55584692126
 06/10  14:00:00,908.560670915,29.5457938918,490.776459282,0.0,74.7610906023,174.442544739,4.37183971678,0.0,4.37183971678
 06/10  15:00:00,911.850599617,29.604864735,494.008201323,0.0,74.7610906023,174.442544739,4.36893674914,0.0,4.36893674914
 06/10  16:00:00,963.684678817,29.4896576523,497.068254323,0.0,74.7610906023,174.442544739,6.54557988809,0.0,6.54557988809
 06/10  17:00:00,920.867727719,30.6612205258,491.177332197,0.0,24.9203635341,149.522181205,2.19030857225,0.0,2.19030857225
 06/10  18:00:00,752.039336102,20.731771703,359.68930578,0.0,24.9203635341,149.522181205,2.19033225427,0.0,2.19033225427
 06/10  19:00:00,681.333164581,18.8164353248,322.05246893,0.0,24.9203635341,149.522181205,2.19057209939,0.0,2.19057209939
 06/10  20:00:00,603.66476723,13.874673871,240.83402463,0.0,24.9203635341,149.522181205,4.36092979164,0.0,4.36092979164
 06/10  21:00:00,299.041709418,0.0,0.0,0.0,24.9203635341,149.522181205,2.19174874051,0.0,2.19174874051
 06/10  22:00:00,274.595546223,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905915496,0.0,2.18905915496
 06/10  23:00:00,250.151150729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915314399,0.0,2.18915314399
 06/10  24:00:00,237.92895285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898337615,0.0,2.18898337615
 06/11  01:00:00,237.928507953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840476293,0.0,2.18840476293
 06/11  02:00:00,237.928507509,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  03:00:00,237.928508103,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839188196,0.0,2.18839188196
 06/11  04:00:00,250.150706134,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837874046,0.0,2.18837874046
 06/11  05:00:00,274.596425243,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043659987,0.0,2.19043659987
 06/11  06:00:00,280.765559589,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883027981,0.0,2.1883027981
 06/11  07:00:00,296.666288029,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828926509,0.0,2.18828926509
 06/11  08:00:00,296.666287856,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  09:00:00,778.16005057,21.5439417358,403.979525981,0.0,24.9203635341,149.522181205,2.18845025861,0.0,2.18845025861
 06/11  10:00:00,695.826253759,19.2183352451,371.261580966,0.0,24.9203635341,149.522181205,2.1884365837,0.0,2.1884365837
 06/11  11:00:00,593.448628296,13.7990103511,291.616199716,0.0,24.9203635341,149.522181205,2.1897932335,0.0,2.1897932335
 06/11  12:00:00,575.252090809,12.4349619421,279.819520424,0.0,24.9203635341,149.522181205,2.18983011022,0.0,2.18983011022
 06/11  13:00:00,603.310635305,13.7867135499,295.987389593,0.0,24.9203635341,149.522181205,2.19189250456,0.0,2.19189250456
 06/11  14:00:00,533.432286184,9.920658504,241.282393316,0.0,24.9203635341,149.522181205,2.18982768026,0.0,2.18982768026
 06/11  15:00:00,675.706177577,15.6583556192,357.437534365,0.0,24.9203635341,149.522181205,2.18844838662,0.0,2.18844838662
 06/11  16:00:00,829.616791597,22.64588173,449.211860105,0.0,24.9203635341,149.522181205,2.18844921608,0.0,2.18844921608
 06/11  17:00:00,782.189128154,16.5785833238,377.281140491,0.0,24.9203635341,149.522181205,2.18843544149,0.0,2.18843544149
 06/11  18:00:00,762.717449121,15.9628539914,358.317518703,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  19:00:00,372.055354871,3.92342494293,79.3942423198,0.0,24.9203635341,149.522181205,2.18840703889,0.0,2.18840703889
 06/11  20:00:00,297.852893016,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832009025,0.0,2.18832009025
 06/11  21:00:00,299.04082106,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023874614,0.0,2.19023874614
 06/11  22:00:00,274.595101841,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882435172,0.0,2.1882435172
 06/11  23:00:00,250.150705937,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844686488,0.0,2.18844686488
 06/11  24:00:00,237.928507541,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/12  01:00:00,287.769673046,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890756033,0.0,2.18890756033
 06/12  02:00:00,287.769673101,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889902521,0.0,2.1889902521
 06/12  03:00:00,287.769673205,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907251313,0.0,2.18907251313
 06/12  04:00:00,299.991871115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889241012,0.0,2.18889241012
 06/12  05:00:00,349.357951826,0.0,0.0,0.0,49.8407270682,199.362908273,2.19107274836,0.0,2.19107274836
 06/12  06:00:00,954.960160282,33.0882528019,463.981722543,0.0,49.8407270682,199.362908273,5.27080262263,0.910073975096,4.36072864754
 06/12  07:00:00,1065.31723659,29.414650643,462.422427073,0.0,149.522181205,199.362908273,10.9321539476,4.37730183433,6.55485211323
 06/12  08:00:00,1627.55812513,31.2797703632,474.546307606,0.0,448.566543614,448.566543614,10.9690393048,0.0,10.9690393048
 06/12  09:00:00,1573.36118172,36.5289618595,451.765447955,0.0,448.566543614,448.566543614,13.1694435101,0.0,13.1694435101
 06/12  10:00:00,1519.31316426,39.1163101172,444.018427481,0.0,448.566543614,448.566543614,13.1741039741,0.0,13.1741039741
 06/12  11:00:00,1516.16503964,40.0605521506,439.922530864,0.0,448.566543614,448.566543614,17.6048592193,0.0,17.6048592193
 06/12  12:00:00,1470.39137579,36.6648429372,447.380901653,0.0,448.566543614,398.725816546,17.6619567336,0.0,17.6619567336
 06/12  13:00:00,1520.129927,42.4258902919,441.519000685,0.0,448.566543614,448.566543614,19.8474472794,0.0,19.8474472794
 06/12  14:00:00,1515.11848506,43.5907958021,435.35146592,0.0,448.566543614,448.566543614,10.9636681486,0.0,10.9636681486
 06/12  15:00:00,1512.5313562,43.6129016815,432.742671227,0.0,448.566543614,448.566543614,10.959658488,0.0,10.959658488
 06/12  16:00:00,1563.22476805,43.7169917966,434.438360448,0.0,448.566543614,448.566543614,15.3909148114,0.0,15.3909148114
 06/12  17:00:00,1454.86073777,38.736365337,443.918470491,0.0,348.885089477,398.725816546,8.75241204766,0.0,8.75241204766
 06/12  18:00:00,1268.82395476,32.3309706386,463.652195195,0.0,249.203635341,299.044362409,8.7395350223,0.0,8.7395350223
 06/12  19:00:00,1246.68455335,31.0297893747,467.261015455,0.0,249.203635341,299.044362409,4.37131528022,0.0,4.37131528022
 06/12  20:00:00,1125.68270061,29.4768059996,471.702444503,0.0,149.522181205,249.203635341,6.55157080277,0.0,6.55157080277
 06/12  21:00:00,1131.40680829,29.414650643,476.306071436,0.0,149.522181205,249.203635341,2.19101563929,0.0,2.19101563929
 06/12  22:00:00,349.35662999,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912002798,0.0,2.18912002798
 06/12  23:00:00,299.991870957,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891131419,0.0,2.1891131419
 06/12  24:00:00,287.769673195,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893268711,0.0,2.18893268711
 06/13  01:00:00,287.769669822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900670643,0.0,2.18900670643
 06/13  02:00:00,287.769669843,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908290406,0.0,2.18908290406
 06/13  03:00:00,287.769669788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889765507,0.0,2.18889765507
 06/13  04:00:00,299.99186738,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897371587,0.0,2.18897371587
 06/13  05:00:00,349.357946705,0.0,0.0,0.0,49.8407270682,199.362908273,2.19114964676,0.0,2.19114964676
 06/13  06:00:00,960.434498251,34.3197805512,468.225088525,0.0,49.8407270682,199.362908273,2.33820607195,0.148007106245,2.1901989657
 06/13  07:00:00,1080.71301451,29.414650643,477.820970049,0.0,149.522181205,199.362908273,7.11967190202,0.56501225226,6.55465964976
 06/13  08:00:00,1620.80330271,34.4421380795,464.629141589,0.0,448.566543614,448.566543614,13.155259159,0.0,13.155259159
 06/13  09:00:00,1570.14465401,37.5859504447,447.491947158,0.0,448.566543614,448.566543614,13.1639862313,0.0,13.1639862313
 06/13  10:00:00,1518.62163255,40.7782488126,441.664985385,0.0,448.566543614,448.566543614,13.168316912,0.0,13.168316912
 06/13  11:00:00,1517.23927342,41.8559420532,439.201413388,0.0,448.566543614,448.566543614,15.4036892425,0.0,15.4036892425
 06/13  12:00:00,1467.87675794,39.8631637965,441.667999383,0.0,448.566543614,398.725816546,19.8666831519,0.0,19.8666831519
 06/13  13:00:00,1516.14982037,44.8801243496,435.084696634,0.0,448.566543614,448.566543614,17.6423358225,0.0,17.6423358225
 06/13  14:00:00,1512.81749463,44.0546872393,432.586606408,0.0,448.566543614,448.566543614,13.1500483898,0.0,13.1500483898
 06/13  15:00:00,1512.97189904,45.996031001,430.800110482,0.0,448.566543614,448.566543614,10.960059663,0.0,10.960059663
 06/13  16:00:00,1563.35753624,49.641543162,428.646597286,0.0,448.566543614,448.566543614,15.3906480061,0.0,15.3906480061
 06/13  17:00:00,1451.7552697,43.8782119416,435.671177247,0.0,348.885089477,398.725816546,8.75244768935,0.0,8.75244768935
 06/13  18:00:00,1257.74237502,35.289149037,449.61245043,0.0,249.203635341,299.044362409,6.55909351633,0.0,6.55909351633
 06/13  19:00:00,1237.50380717,32.0924019601,457.017666548,0.0,249.203635341,299.044362409,4.41803483327,0.0,4.41803483327
 06/13  20:00:00,1120.92652181,29.5955995298,466.827485482,0.0,149.522181205,249.203635341,6.50550513907,0.0,6.50550513907
 06/13  21:00:00,1130.02164333,29.414650643,474.920910622,0.0,149.522181205,249.203635341,4.36213714133,0.0,4.36213714133
 06/13  22:00:00,349.356626551,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/13  23:00:00,299.991867417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911729683,0.0,2.18911729683
 06/13  24:00:00,287.76966972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893164015,0.0,2.18893164015
 06/14  01:00:00,287.769666487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900106425,0.0,2.18900106425
 06/14  02:00:00,287.76966662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907127171,0.0,2.18907127171
 06/14  03:00:00,287.769666691,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888088633,0.0,2.18888088633
 06/14  04:00:00,299.991864415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895093295,0.0,2.18895093295
 06/14  05:00:00,349.357941196,0.0,0.0,0.0,49.8407270682,199.362908273,2.19084169893,0.0,2.19084169893
 06/14  06:00:00,963.605371985,34.8291535606,470.886697143,0.0,49.8407270682,199.362908273,2.19457387709,0.00412418554109,2.19044969155
 06/14  07:00:00,1081.64107859,29.414650643,478.749299036,0.0,149.522181205,199.362908273,6.77046224341,0.214457827812,6.55600441559
 06/14  08:00:00,1620.40121923,35.6520681828,463.017153853,0.0,448.566543614,448.566543614,13.1569480468,0.0,13.1569480468
 06/14  09:00:00,1564.84632766,39.5337684144,440.245834051,0.0,448.566543614,448.566543614,13.1659144676,0.0,13.1659144676
 06/14  10:00:00,1512.32170642,44.1957047523,431.947627943,0.0,448.566543614,448.566543614,13.1700258192,0.0,13.1700258192
 06/14  11:00:00,1513.68326245,45.5002975835,432.001072802,0.0,448.566543614,448.566543614,15.4030140441,0.0,15.4030140441
 06/14  12:00:00,1467.34470764,40.393091535,440.606056305,0.0,448.566543614,398.725816546,19.8610266057,0.0,19.8610266057
 06/14  13:00:00,1513.86163916,46.2572094715,431.419466552,0.0,448.566543614,448.566543614,17.6404779197,0.0,17.6404779197
 06/14  14:00:00,1513.3189509,47.0050378663,430.137737402,0.0,448.566543614,448.566543614,13.1505888331,0.0,13.1505888331
 06/14  15:00:00,1515.28634985,49.5412347514,429.569377391,0.0,448.566543614,448.566543614,10.9603527785,0.0,10.9603527785
 06/14  16:00:00,1567.72695439,53.1350559436,429.52253066,0.0,448.566543614,448.566543614,15.3905570773,0.0,15.3905570773
 06/14  17:00:00,1452.04723266,47.6444236182,432.196946529,0.0,348.885089477,398.725816546,8.75243139283,0.0,8.75243139283
 06/14  18:00:00,1254.86541599,38.7278931978,443.296761344,0.0,249.203635341,299.044362409,6.5591011702,0.0,6.5591011702
 06/14  19:00:00,1233.13656377,35.5671408733,449.175694077,0.0,249.203635341,299.044362409,6.54698827166,0.0,6.54698827166
 06/14  20:00:00,1118.19643628,30.4728074578,463.220203236,0.0,149.522181205,249.203635341,4.37439439762,0.0,4.37439439762
 06/14  21:00:00,1125.79062023,29.6045674283,470.499976038,0.0,149.522181205,249.203635341,4.36208399713,0.0,4.36208399713
 06/14  22:00:00,451.828116614,0.797624535916,75.6291609531,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/14  23:00:00,347.894249925,0.398812267958,34.4812222096,0.0,24.9203635341,199.362908273,2.18909027323,0.0,2.18909027323
 06/14  24:00:00,334.361095606,0.398812267958,33.1702662436,0.0,24.9203635341,199.362908273,2.18889860059,0.0,2.18889860059
 06/15  01:00:00,377.947680639,0.797624535916,63.3356933002,0.0,24.9203635341,199.362908273,2.18909266772,0.0,2.18909266772
 06/15  02:00:00,287.769663325,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890262469,0.0,2.1890262469
 06/15  03:00:00,287.769663425,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909015479,0.0,2.18909015479
 06/15  04:00:00,299.991861157,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889453646,0.0,2.18889453646
 06/15  05:00:00,349.357936003,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089870194,0.0,2.19089870194
 06/15  06:00:00,953.699891964,36.274866726,459.535511663,0.0,49.8407270682,199.362908273,2.19037549078,0.0,2.19037549078
 06/15  07:00:00,1090.09677637,29.414650643,487.205165011,0.0,149.522181205,199.362908273,6.5556322523,0.0,6.5556322523
 06/15  08:00:00,1609.45156859,38.6104607941,449.109132966,0.0,448.566543614,448.566543614,13.1558024645,0.0,13.1558024645
 06/15  09:00:00,1560.64314073,44.8859521225,430.690486177,0.0,448.566543614,448.566543614,13.1645045751,0.0,13.1645045751
 06/15  10:00:00,1512.52783087,48.1832590419,428.16622318,0.0,448.566543614,448.566543614,13.1683497897,0.0,13.1683497897
 06/15  11:00:00,1514.82626122,49.3145576747,429.329843923,0.0,448.566543614,448.566543614,15.4027883993,0.0,15.4027883993
 06/15  12:00:00,1465.81014438,42.829615681,436.635008577,0.0,448.566543614,398.725816546,19.8625153676,0.0,19.8625153676
 06/15  13:00:00,1514.33271761,49.0003642016,429.147425161,0.0,448.566543614,448.566543614,17.6391931061,0.0,17.6391931061
 06/15  14:00:00,1514.56904498,50.4012244764,427.991661694,0.0,448.566543614,448.566543614,10.9603570502,0.0,10.9603570502
 06/15  15:00:00,1515.79670318,53.6566270002,425.964362554,0.0,448.566543614,448.566543614,13.1461785224,0.0,13.1461785224
 06/15  16:00:00,1565.970733,56.1022803015,424.799120832,0.0,448.566543614,448.566543614,13.1907319676,0.0,13.1907319676
 06/15  17:00:00,1451.55157807,49.1388833546,430.206844455,0.0,348.885089477,398.725816546,8.75256073691,0.0,8.75256073691
 06/15  18:00:00,1254.66209765,37.8741102388,443.947240749,0.0,249.203635341,299.044362409,8.73852243787,0.0,8.73852243787
 06/15  19:00:00,1234.52458531,33.6109317694,452.519934646,0.0,249.203635341,299.044362409,4.37128551314,0.0,4.37128551314
 06/15  20:00:00,1118.3516478,30.1785324737,463.669698752,0.0,149.522181205,249.203635341,6.55132800048,0.0,6.55132800048
 06/15  21:00:00,1127.07206021,29.5421546029,471.843835233,0.0,149.522181205,249.203635341,2.19096743616,0.0,2.19096743616
 06/15  22:00:00,349.356620089,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907561163,0.0,2.18907561163
 06/15  23:00:00,448.347971884,1.19643680387,108.092615355,0.0,24.9203635341,199.362908273,2.18905143644,0.0,2.18905143644
 06/15  24:00:00,287.769663348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898604979,0.0,2.18898604979
 06/16  01:00:00,287.769660006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891143908,0.0,2.18891143908
 06/16  02:00:00,287.769659936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896974688,0.0,2.18896974688
 06/16  03:00:00,287.76965984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902774352,0.0,2.18902774352
 06/16  04:00:00,299.991857525,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/16  05:00:00,349.357931045,0.0,0.0,0.0,49.8407270682,199.362908273,4.36209892581,0.0,4.36209892581
 06/16  06:00:00,958.43175756,36.4865757931,464.055673313,0.0,49.8407270682,199.362908273,2.1903486134,0.0,2.1903486134
 06/16  07:00:00,1090.98019795,29.6444673705,487.858780833,0.0,149.522181205,199.362908273,6.55458499994,0.0,6.55458499994
 06/16  08:00:00,1605.67364651,42.0128147039,441.92887382,0.0,448.566543614,448.566543614,10.9638400968,0.0,10.9638400968
 06/16  09:00:00,1559.78518876,47.4922783166,427.226231135,0.0,448.566543614,448.566543614,13.1707699878,0.0,13.1707699878
 06/16  10:00:00,1514.58647441,49.7450994624,428.663052426,0.0,448.566543614,448.566543614,13.1743087178,0.0,13.1743087178
 06/16  11:00:00,1519.84516342,48.5776671226,435.085671432,0.0,448.566543614,448.566543614,17.6006711692,0.0,17.6006711692
 06/16  12:00:00,1468.24505847,42.7004228543,439.199156076,0.0,448.566543614,398.725816546,17.6547867903,0.0,17.6547867903
