Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/16  13:00:00,1517.06772323,48.7278367387,432.154992024,0.0,448.566543614,448.566543614,19.8431954571,0.0,19.8431954571
 06/16  14:00:00,1516.16947292,49.2094777532,430.783864731,0.0,448.566543614,448.566543614,10.9631925101,0.0,10.9631925101
 06/16  15:00:00,1517.75334838,51.385162989,430.192489115,0.0,448.566543614,448.566543614,10.9585134897,0.0,10.9585134897
 06/16  16:00:00,1570.86438596,55.6444561461,430.150622203,0.0,448.566543614,448.566543614,15.3872000618,0.0,15.3872000618
 06/16  17:00:00,1454.25901223,49.4067974265,432.646384419,0.0,348.885089477,398.725816546,8.75175699027,0.0,8.75175699027
 06/16  18:00:00,1253.8039253,39.7698996994,441.193292524,0.0,249.203635341,299.044362409,6.55845334077,0.0,6.55845334077
 06/16  19:00:00,1231.68298681,36.443455711,446.845822308,0.0,249.203635341,299.044362409,6.54659378918,0.0,6.54659378918
 06/16  20:00:00,1115.08430146,30.6328584158,459.948039106,0.0,149.522181205,249.203635341,4.37371388543,0.0,4.37371388543
 06/16  21:00:00,1123.8116418,29.5895399001,468.536035498,0.0,149.522181205,249.203635341,4.36185852967,0.0,4.36185852967
 06/16  22:00:00,402.642665877,0.398812267958,39.8648813858,0.0,49.8407270682,199.362908273,2.18906857153,0.0,2.18906857153
 06/16  23:00:00,399.871663266,0.797624535916,73.0374746932,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/16  24:00:00,287.769659759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896960003,0.0,2.18896960003
 06/17  01:00:00,237.928929628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902109207,0.0,2.18902109207
 06/17  02:00:00,237.92892981,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907342903,0.0,2.18907342903
 06/17  03:00:00,237.928929818,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888678876,0.0,2.1888678876
 06/17  04:00:00,250.15112758,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892009827,0.0,2.18892009827
 06/17  05:00:00,274.59683497,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907717108,0.0,2.1907717108
 06/17  06:00:00,957.085037729,35.2066430766,463.98889011,0.0,49.8407270682,199.362908273,2.19042364068,0.0,2.19042364068
 06/17  07:00:00,993.99789671,29.414650643,490.791260269,0.0,49.8407270682,199.362908273,4.36986763678,0.00412419242671,4.36574344436
 06/17  08:00:00,1227.12171868,29.9588709455,474.165479416,0.0,249.203635341,249.203635341,6.54673394322,0.0,6.54673394322
 06/17  09:00:00,1175.06454632,31.5588335284,457.172314244,0.0,249.203635341,249.203635341,6.55867280328,0.0,6.55867280328
 06/17  10:00:00,1122.71010857,32.539939576,452.726435427,0.0,249.203635341,249.203635341,6.55539778306,0.0,6.55539778306
 06/17  11:00:00,1122.15865943,32.6095657746,452.103610007,0.0,249.203635341,249.203635341,8.74350873862,0.0,8.74350873862
 06/17  12:00:00,1122.44178581,32.3932270104,452.60438838,0.0,249.203635341,249.203635341,6.55581835837,0.0,6.55581835837
 06/17  13:00:00,1122.47205686,32.5291627843,452.499161796,0.0,249.203635341,249.203635341,6.55420283476,0.0,6.55420283476
 06/17  14:00:00,874.206861097,32.1242243464,453.844288609,0.0,74.7610906023,174.442544739,4.37137543429,0.0,4.37137543429
 06/17  15:00:00,875.668619455,32.45400563,454.977140255,0.0,74.7610906023,174.442544739,4.36890254024,0.0,4.36890254024
 06/17  16:00:00,926.08148072,32.7516112872,456.203167381,0.0,74.7610906023,174.442544739,4.36951758089,0.0,4.36951758089
 06/17  17:00:00,889.610970283,32.0160477484,458.565779396,0.0,24.9203635341,149.522181205,4.36059514225,0.0,4.36059514225
 06/17  18:00:00,781.111208675,19.7464291365,390.801919103,0.0,24.9203635341,149.522181205,2.19041090256,0.0,2.19041090256
 06/17  19:00:00,752.114540529,18.0175342521,381.6795193,0.0,24.9203635341,149.522181205,2.19039220987,0.0,2.19039220987
 06/17  20:00:00,611.198739751,10.7657118004,248.702502931,0.0,24.9203635341,149.522181205,2.19034987382,0.0,2.19034987382
 06/17  21:00:00,416.565729863,1.19643680387,77.2606152954,0.0,24.9203635341,149.522181205,4.36356628307,0.0,4.36356628307
 06/17  22:00:00,274.595522879,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889861705,0.0,2.18889861705
 06/17  23:00:00,250.151127214,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/17  24:00:00,237.928929494,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895034466,0.0,2.18895034466
 06/18  01:00:00,237.928489858,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827121031,0.0,2.18827121031
 06/18  02:00:00,237.92849003,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822017434,0.0,2.18822017434
 06/18  03:00:00,237.928489422,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  04:00:00,250.150687193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838115587,0.0,2.18838115587
 06/18  05:00:00,274.596393536,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029025388,0.0,2.19029025388
 06/18  06:00:00,280.765541015,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822669808,0.0,2.18822669808
 06/18  07:00:00,686.140964824,17.6392166528,304.658560029,0.0,24.9203635341,149.522181205,2.18812654881,0.0,2.18812654881
 06/18  08:00:00,840.472637627,23.5484182657,434.956651007,0.0,24.9203635341,149.522181205,2.18833527225,0.0,2.18833527225
 06/18  09:00:00,707.931347631,19.0490328356,360.641600067,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  10:00:00,777.716190798,23.6228377067,457.681169227,0.0,24.9203635341,149.522181205,2.18828322316,0.0,2.18828322316
 06/18  11:00:00,667.270961711,18.9059585972,369.012205467,0.0,24.9203635341,149.522181205,2.18970784587,0.0,2.18970784587
 06/18  12:00:00,784.974515951,23.2761898971,465.285268746,0.0,24.9203635341,149.522181205,2.18973295728,0.0,2.18973295728
 06/18  13:00:00,666.081791143,18.1969110819,368.530771425,0.0,24.9203635341,149.522181205,4.36341472398,0.0,4.36341472398
 06/18  14:00:00,759.670850309,22.339771463,441.9161658,0.0,24.9203635341,149.522181205,2.18926529945,0.0,2.18926529945
 06/18  15:00:00,705.115814093,16.3220584085,385.937996475,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  16:00:00,866.137626517,23.1268561642,484.73547758,0.0,24.9203635341,149.522181205,2.18834695391,0.0,2.18834695391
 06/18  17:00:00,824.492064316,19.2258487992,414.423039685,0.0,24.9203635341,149.522181205,2.1883796686,0.0,2.1883796686
 06/18  18:00:00,907.539776161,23.1259429216,489.479929598,0.0,24.9203635341,149.522181205,2.18837001184,0.0,2.18837001184
 06/18  19:00:00,802.778582919,19.1811497819,417.205816467,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  20:00:00,605.116372948,9.4420989577,237.656209283,0.0,24.9203635341,149.522181205,2.18833194313,0.0,2.18833194313
 06/18  21:00:00,338.820398341,0.398812267958,26.3584600496,0.0,24.9203635341,149.522181205,2.1903475977,0.0,2.1903475977
 06/18  22:00:00,274.595083457,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882464269,0.0,2.1882464269
 06/18  23:00:00,375.824654282,1.19643680387,85.4105056814,0.0,24.9203635341,149.522181205,2.18833655751,0.0,2.18833655751
 06/18  24:00:00,237.928489163,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/19  01:00:00,287.769650296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881589775,0.0,2.18881589775
 06/19  02:00:00,287.769650404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885708239,0.0,2.18885708239
 06/19  03:00:00,287.769650471,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889795778,0.0,2.18889795778
 06/19  04:00:00,299.991848288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893859899,0.0,2.18893859899
 06/19  05:00:00,349.357915341,0.0,0.0,0.0,49.8407270682,199.362908273,2.19076501344,0.0,2.19076501344
 06/19  06:00:00,970.844202949,36.5626349052,476.392072376,0.0,49.8407270682,199.362908273,2.19038115478,0.0,2.19038115478
 06/19  07:00:00,1083.58408908,29.414650643,480.692526378,0.0,149.522181205,199.362908273,6.55504866729,0.0,6.55504866729
 06/19  08:00:00,1612.06749839,33.1711802509,457.164433071,0.0,448.566543614,448.566543614,13.1529718053,0.0,13.1529718053
 06/19  09:00:00,1563.87173039,38.4482278619,440.356892093,0.0,448.566543614,448.566543614,13.1606447917,0.0,13.1606447917
 06/19  10:00:00,1517.30819196,42.9673553064,438.162583497,0.0,448.566543614,448.566543614,13.1634928243,0.0,13.1634928243
 06/19  11:00:00,1519.08811554,44.1142892411,438.792093887,0.0,448.566543614,448.566543614,15.3991416581,0.0,15.3991416581
 06/19  12:00:00,1468.05972363,39.5387771665,442.175578322,0.0,448.566543614,398.725816546,17.6515797326,0.0,17.6515797326
 06/19  13:00:00,1521.34451333,46.3500188736,438.809703123,0.0,448.566543614,448.566543614,17.6362715766,0.0,17.6362715766
 06/19  14:00:00,1522.95682906,48.8239653904,438.143853648,0.0,448.566543614,448.566543614,13.1494519488,0.0,13.1494519488
 06/19  15:00:00,1521.59853594,49.8349600876,435.752412572,0.0,448.566543614,448.566543614,10.9570277672,0.0,10.9570277672
 06/19  16:00:00,1564.77003125,50.0015310018,429.699276138,0.0,448.566543614,448.566543614,13.8767720442,0.0,13.8767720442
 06/19  17:00:00,1450.50839653,42.6087541873,435.693861043,0.0,348.885089477,398.725816546,10.2499694436,0.0,10.2499694436
 06/19  18:00:00,1255.47270432,33.6790753914,448.952937432,0.0,249.203635341,299.044362409,6.55804514737,0.0,6.55804514737
 06/19  19:00:00,1234.90990281,31.4945816122,455.021641059,0.0,249.203635341,299.044362409,4.37101139576,0.0,4.37101139576
 06/19  20:00:00,1114.88134364,29.7084939938,460.669477253,0.0,149.522181205,249.203635341,6.55026118268,0.0,6.55026118268
 06/19  21:00:00,1119.51965501,29.461316574,464.372288492,0.0,149.522181205,249.203635341,2.19078945517,0.0,2.19078945517
 06/19  22:00:00,349.356607339,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898813188,0.0,2.18898813188
 06/19  23:00:00,299.991848251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885650057,0.0,2.18885650057
 06/19  24:00:00,402.32640462,0.797624535916,87.7143911982,0.0,24.9203635341,199.362908273,2.1888967671,0.0,2.1888967671
 06/20  01:00:00,341.607006449,0.398812267958,40.4161831207,0.0,24.9203635341,199.362908273,2.18892907357,0.0,2.18892907357
 06/20  02:00:00,287.769647062,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889642869,0.0,2.1889642869
 06/20  03:00:00,287.769646912,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/20  04:00:00,299.991844739,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899926104,0.0,2.18899926104
 06/20  05:00:00,349.357911166,0.0,0.0,0.0,49.8407270682,199.362908273,4.36179225847,0.0,4.36179225847
 06/20  06:00:00,967.286351788,36.6279485932,472.768562607,0.0,49.8407270682,199.362908273,2.67462159165,0.484300998831,2.19032059282
 06/20  07:00:00,1080.12010282,29.414650643,477.228552348,0.0,149.522181205,199.362908273,6.55470873611,0.0,6.55470873611
 06/20  08:00:00,1608.59543411,35.194752392,451.668813077,0.0,448.566543614,448.566543614,10.9636055411,0.0,10.9636055411
 06/20  09:00:00,1563.04023239,42.2342390869,435.739420311,0.0,448.566543614,448.566543614,13.1647353149,0.0,13.1647353149
 06/20  10:00:00,1518.31298446,45.4822614878,436.652500108,0.0,448.566543614,448.566543614,13.1673765505,0.0,13.1673765505
 06/20  11:00:00,1521.39607767,45.1973233523,440.054931384,0.0,448.566543614,448.566543614,15.399085908,0.0,15.399085908
 06/20  12:00:00,1470.28446402,39.5950960761,444.371380161,0.0,448.566543614,398.725816546,19.8572356892,0.0,19.8572356892
 06/20  13:00:00,1523.98025169,46.310234684,441.721155006,0.0,448.566543614,448.566543614,17.6352710497,0.0,17.6352710497
 06/20  14:00:00,1527.57811711,49.314582724,443.580576013,0.0,448.566543614,448.566543614,10.95973857,0.0,10.95973857
 06/20  15:00:00,1533.74903917,52.220024162,448.22896186,0.0,448.566543614,448.566543614,10.9560934921,0.0,10.9560934921
 06/20  16:00:00,1578.00196481,51.4411232407,444.061052969,0.0,448.566543614,448.566543614,15.3841085507,0.0,15.3841085507
 06/20  17:00:00,1457.19537293,44.7825745463,440.784143567,0.0,348.885089477,398.725816546,8.75134867508,0.0,8.75134867508
 06/20  18:00:00,1257.03214201,36.3211741793,447.919652695,0.0,249.203635341,299.044362409,6.55908989826,0.0,6.55908989826
 06/20  19:00:00,1233.06795533,34.8961986868,449.778086262,0.0,249.203635341,299.044362409,4.37099093556,0.0,4.37099093556
 06/20  20:00:00,1112.1154018,30.5217777204,457.090263814,0.0,149.522181205,249.203635341,6.55044031912,0.0,6.55044031912
 06/20  21:00:00,1117.29323877,29.5744292029,462.03276407,0.0,149.522181205,249.203635341,2.19073037272,0.0,2.19073037272
 06/20  22:00:00,349.356604042,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899484598,0.0,2.18899484598
 06/20  23:00:00,473.966659412,1.19643680387,133.711265794,0.0,24.9203635341,199.362908273,2.18892597761,0.0,2.18892597761
 06/20  24:00:00,287.76964735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896043926,0.0,2.18896043926
 06/21  01:00:00,341.158291159,0.398812267958,39.9674724318,0.0,24.9203635341,199.362908273,2.18898790048,0.0,2.18898790048
 06/21  02:00:00,389.84142942,0.797624535916,75.2294446847,0.0,24.9203635341,199.362908273,2.18901836495,0.0,2.18901836495
 06/21  03:00:00,287.769644133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879260137,0.0,2.18879260137
 06/21  04:00:00,299.991841648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882216644,0.0,2.18882216644
 06/21  05:00:00,349.357905622,0.0,0.0,0.0,49.8407270682,199.362908273,2.19088748901,0.0,2.19088748901
 06/21  06:00:00,963.121432357,37.0286464183,468.203299649,0.0,49.8407270682,199.362908273,2.19026057378,0.0,2.19026057378
 06/21  07:00:00,1079.21485899,29.8605160248,475.87745285,0.0,149.522181205,199.362908273,6.55458860332,0.0,6.55458860332
 06/21  08:00:00,1601.9464832,42.5149507105,437.699685052,0.0,448.566543614,448.566543614,10.9623813271,0.0,10.9623813271
 06/21  09:00:00,1564.13406955,47.8984587464,431.169061538,0.0,448.566543614,448.566543614,13.1655993367,0.0,13.1655993367
 06/21  10:00:00,1522.15266503,49.9246167544,436.296918601,0.0,448.566543614,448.566543614,13.1679825454,0.0,13.1679825454
 06/21  11:00:00,1525.31194282,48.6126867395,441.695094401,0.0,448.566543614,448.566543614,15.3975368568,0.0,15.3975368568
 06/21  12:00:00,1471.19592752,42.1884622769,443.120966787,0.0,448.566543614,398.725816546,19.8543384698,0.0,19.8543384698
 06/21  13:00:00,1522.33959737,48.570449766,437.584423189,0.0,448.566543614,448.566543614,17.6346397095,0.0,17.6346397095
 06/21  14:00:00,1520.87331682,49.2652127284,435.432080627,0.0,448.566543614,448.566543614,10.9593802848,0.0,10.9593802848
 06/21  15:00:00,1522.62176959,52.7779458045,433.789131565,0.0,448.566543614,448.566543614,10.9555931679,0.0,10.9555931679
 06/21  16:00:00,1576.58286335,56.8877927149,435.754109644,0.0,448.566543614,448.566543614,15.3849778779,0.0,15.3849778779
 06/21  17:00:00,1461.51532588,50.5679224354,440.222642676,0.0,348.885089477,398.725816546,8.75071791651,0.0,8.75071791651
 06/21  18:00:00,1257.32890152,40.856559912,444.005502753,0.0,249.203635341,299.044362409,6.55858772419,0.0,6.55858772419
 06/21  19:00:00,1231.78215282,37.8598530799,445.528638151,0.0,249.203635341,299.044362409,4.37066145963,0.0,4.37066145963
 06/21  20:00:00,1110.15814728,31.566745735,454.088051482,0.0,149.522181205,249.203635341,6.54987782803,0.0,6.54987782803
 06/21  21:00:00,1115.07331263,29.8736247207,459.513647634,0.0,149.522181205,249.203635341,2.19094335084,0.0,2.19094335084
 06/21  22:00:00,585.488379652,4.13577062424,185.853174249,0.0,49.8407270682,199.362908273,2.18897365925,0.0,2.18897365925
 06/21  23:00:00,639.295005182,8.96352423615,259.756576462,0.0,24.9203635341,199.362908273,2.18900292889,0.0,2.18900292889
 06/21  24:00:00,329.17935526,0.398812267958,27.9885583635,0.0,24.9203635341,199.362908273,2.1887761533,0.0,2.1887761533
 06/22  01:00:00,372.055940097,0.797624535916,57.4439896632,0.0,24.9203635341,199.362908273,2.18896882552,0.0,2.18896882552
 06/22  02:00:00,287.769641027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882274046,0.0,2.18882274046
 06/22  03:00:00,414.688468409,1.19643680387,86.6553572026,0.0,24.9203635341,199.362908273,2.18901704246,0.0,2.18901704246
 06/22  04:00:00,299.99183848,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/22  05:00:00,349.357901211,0.0,0.0,0.0,49.8407270682,199.362908273,4.36154877307,0.0,4.36154877307
 06/22  06:00:00,961.045428896,37.3862137091,465.76973297,0.0,49.8407270682,199.362908273,2.19003743055,0.0,2.19003743055
 06/22  07:00:00,1089.93729226,29.5388004113,486.921615134,0.0,149.522181205,199.362908273,6.55466164451,0.0,6.55466164451
 06/22  08:00:00,1605.02989806,42.2534337454,441.044638676,0.0,448.566543614,448.566543614,10.9628661658,0.0,10.9628661658
 06/22  09:00:00,1562.26486443,46.5921686902,430.606170408,0.0,448.566543614,448.566543614,13.1633440926,0.0,13.1633440926
 06/22  10:00:00,1510.15765508,48.2846352296,425.694844322,0.0,448.566543614,448.566543614,13.1655266661,0.0,13.1655266661
 06/22  11:00:00,1518.75016443,47.4826073474,435.085902638,0.0,448.566543614,448.566543614,15.3964071414,0.0,15.3964071414
 06/22  12:00:00,1469.53940097,42.4391279597,440.758994454,0.0,448.566543614,398.725816546,17.6484853085,0.0,17.6484853085
 06/22  13:00:00,1522.70506574,49.273242979,437.247132369,0.0,448.566543614,448.566543614,19.8353600944,0.0,19.8353600944
 06/22  14:00:00,1522.40812326,50.2763456511,436.059416701,0.0,448.566543614,448.566543614,10.9595889767,0.0,10.9595889767
 06/22  15:00:00,1528.02187009,53.5804934914,439.486425079,0.0,448.566543614,448.566543614,10.9555797681,0.0,10.9555797681
 06/22  16:00:00,1588.77352878,58.5989865124,448.488628962,0.0,448.566543614,448.566543614,13.1872032602,0.0,13.1872032602
 06/22  17:00:00,1465.97030243,51.6884773024,445.166395252,0.0,348.885089477,398.725816546,8.75054523305,0.0,8.75054523305
 06/22  18:00:00,1255.56527699,39.2418433965,443.727305829,0.0,249.203635341,299.044362409,8.73714192457,0.0,8.73714192457
 06/22  19:00:00,1233.95736658,34.5042524769,451.059461988,0.0,249.203635341,299.044362409,4.37075602994,0.0,4.37075602994
 06/22  20:00:00,1123.2335276,30.9484957487,467.781692463,0.0,149.522181205,249.203635341,6.55022593117,0.0,6.55022593117
 06/22  21:00:00,1138.24853542,29.8766982655,482.685801349,0.0,149.522181205,249.203635341,2.190672221,0.0,2.190672221
 06/22  22:00:00,435.292192219,0.797624535916,59.0932789741,0.0,49.8407270682,199.362908273,2.18882543786,0.0,2.18882543786
 06/22  23:00:00,340.648435558,0.398812267958,27.235440925,0.0,24.9203635341,199.362908273,2.18884902129,0.0,2.18884902129
 06/22  24:00:00,405.826972047,1.19643680387,77.7938666605,0.0,24.9203635341,199.362908273,2.18897549193,0.0,2.18897549193
 06/23  01:00:00,287.769637627,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/23  02:00:00,402.103660829,1.19643680387,74.0705619031,0.0,24.9203635341,199.362908273,2.18888746057,0.0,2.18888746057
 06/23  03:00:00,287.769638009,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890616959,0.0,2.18890616959
 06/23  04:00:00,299.991835961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892477038,0.0,2.18892477038
 06/23  05:00:00,462.688322234,1.19643680387,73.0669658521,0.0,49.8407270682,199.362908273,2.19095623871,0.0,2.19095623871
 06/23  06:00:00,967.450092007,37.3555882495,472.205022863,0.0,49.8407270682,199.362908273,4.36287979563,0.00299077540493,4.35988902022
 06/23  07:00:00,1082.95702543,29.608090651,479.872068923,0.0,149.522181205,199.362908273,4.37671798799,0.0,4.37671798799
 06/23  08:00:00,1600.41170964,45.0571853445,433.622726908,0.0,448.566543614,448.566543614,13.151531753,0.0,13.151531753
 06/23  09:00:00,1567.23338562,49.7765443446,432.464732995,0.0,448.566543614,448.566543614,11.9366104786,0.0,11.9366104786
 06/23  10:00:00,1526.84915767,52.2018234666,439.720292672,0.0,448.566543614,448.566543614,12.2015800148,0.0,12.2015800148
 06/23  11:00:00,1532.03468397,51.7355468169,446.588561917,0.0,448.566543614,448.566543614,15.395784119,0.0,15.395784119
 06/23  12:00:00,1480.27379882,45.0959683299,451.782371112,0.0,448.566543614,398.725816546,19.8511756453,0.0,19.8511756453
 06/23  13:00:00,1537.74840989,51.3351475987,453.277788588,0.0,448.566543614,448.566543614,17.6307814296,0.0,17.6307814296
 06/23  14:00:00,1542.68064361,52.2020120095,458.687105049,0.0,448.566543614,448.566543614,10.9586089981,0.0,10.9586089981
 06/23  15:00:00,1548.9369362,56.1048480119,459.425468409,0.0,448.566543614,448.566543614,10.9560707762,0.0,10.9560707762
 06/23  16:00:00,1608.26776785,64.5504039282,458.64825088,0.0,448.566543614,448.566543614,15.3827128763,0.0,15.3827128763
 06/23  17:00:00,1489.50247389,57.0973532865,460.19940584,0.0,348.885089477,398.725816546,8.75066250747,0.0,8.75066250747
 06/23  18:00:00,1275.05312119,42.692238489,462.380721965,0.0,249.203635341,299.044362409,6.55848295975,0.0,6.55848295975
 06/23  19:00:00,1242.42862191,38.8197830778,459.033218797,0.0,249.203635341,299.044362409,4.3705895983,0.0,4.3705895983
 06/23  20:00:00,1102.72196317,31.9373379677,455.085840056,0.0,149.522181205,249.203635341,6.54965410039,0.0,6.54965410039
 06/23  21:00:00,1113.47249989,30.3441476778,457.442321813,0.0,149.522181205,249.203635341,2.19088586348,0.0,2.19088586348
 06/23  22:00:00,719.081365315,13.0699595781,298.962832393,0.0,49.8407270682,199.362908273,2.18900315291,0.0,2.18900315291
 06/23  23:00:00,712.256876733,9.66698446566,316.122085055,0.0,24.9203635341,199.362908273,2.1889879392,0.0,2.1889879392
 06/23  24:00:00,519.963205787,5.04009929322,173.630664346,0.0,24.9203635341,199.362908273,2.18895507946,0.0,2.18895507946
 06/24  01:00:00,237.928908041,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896498445,0.0,2.18896498445
 06/24  02:00:00,371.35959158,1.19643680387,93.1672164727,0.0,24.9203635341,149.522181205,2.18897963352,0.0,2.18897963352
 06/24  03:00:00,237.92890763,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  04:00:00,250.151105418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899178844,0.0,2.18899178844
 06/24  05:00:00,274.596800954,0.0,0.0,0.0,24.9203635341,149.522181205,4.3616583662,0.0,4.3616583662
 06/24  06:00:00,979.409675799,37.6129949806,483.906851343,0.0,49.8407270682,199.362908273,2.68285557358,0.492627072963,2.19022850062
 06/24  07:00:00,971.145464738,29.414650643,467.938879096,0.0,49.8407270682,199.362908273,4.3654714582,0.0,4.3654714582
 06/24  08:00:00,1210.59647723,31.188186074,456.410988091,0.0,249.203635341,249.203635341,4.37047193554,0.0,4.37047193554
 06/24  09:00:00,1169.92444494,33.6569949876,449.934141605,0.0,249.203635341,249.203635341,6.55737683482,0.0,6.55737683482
 06/24  10:00:00,1124.49780833,34.9473850984,452.196546214,0.0,249.203635341,249.203635341,6.55310440082,0.0,6.55310440082
 06/24  11:00:00,1127.16227888,34.4050689047,456.041017094,0.0,249.203635341,249.203635341,8.74205458294,0.0,8.74205458294
 06/24  12:00:00,1127.39898553,34.091978255,456.664736881,0.0,249.203635341,249.203635341,6.55524042247,0.0,6.55524042247
 06/24  13:00:00,1126.92508374,34.3916221581,455.592915919,0.0,249.203635341,249.203635341,6.55328644705,0.0,6.55328644705
 06/24  14:00:00,877.749328812,33.4561724724,456.102347413,0.0,74.7610906023,174.442544739,4.37067411981,0.0,4.37067411981
 06/24  15:00:00,878.390495594,32.932187098,457.220891889,0.0,74.7610906023,174.442544739,4.36809765717,0.0,4.36809765717
 06/24  16:00:00,931.8011321,31.4134083552,463.261082204,0.0,74.7610906023,174.442544739,4.36918072282,0.0,4.36918072282
 06/24  17:00:00,894.621775575,30.2422284964,465.350434751,0.0,24.9203635341,149.522181205,2.19020441514,0.0,2.19020441514
 06/24  18:00:00,466.788943708,1.19643680387,129.857867739,0.0,24.9203635341,149.522181205,4.36037459926,0.0,4.36037459926
 06/24  19:00:00,634.255514767,10.2936068526,282.192264975,0.0,24.9203635341,149.522181205,2.19030589799,0.0,2.19030589799
 06/24  20:00:00,333.778845245,0.398812267958,31.0471989211,0.0,24.9203635341,149.522181205,2.19031359389,0.0,2.19031359389
 06/24  21:00:00,391.194345516,0.797624535916,65.3104024283,0.0,24.9203635341,149.522181205,2.19159698966,0.0,2.19159698966
 06/24  22:00:00,274.595501373,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896312404,0.0,2.18896312404
 06/24  23:00:00,250.151105936,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897594813,0.0,2.18897594813
 06/24  24:00:00,237.928908201,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898875644,0.0,2.18898875644
 06/25  01:00:00,237.928472577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815751578,0.0,2.18815751578
 06/25  02:00:00,237.928471849,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  03:00:00,237.92847255,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827932982,0.0,2.18827932982
 06/25  04:00:00,250.150670612,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819295408,0.0,2.18819295408
 06/25  05:00:00,274.596363085,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006946501,0.0,2.19006946501
 06/25  06:00:00,280.765523883,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817410283,0.0,2.18817410283
 06/25  07:00:00,599.022857698,12.9667116327,238.209114958,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  08:00:00,669.546215697,12.0701154667,287.842230442,0.0,24.9203635341,149.522181205,2.18829608105,0.0,2.18829608105
 06/25  09:00:00,654.559070213,13.9755585641,307.728128519,0.0,24.9203635341,149.522181205,2.18829240026,0.0,2.18829240026
 06/25  10:00:00,587.658779574,13.4683064817,294.649502476,0.0,24.9203635341,149.522181205,2.18828866727,0.0,2.18828866727
 06/25  11:00:00,773.522967208,21.8925701092,448.751085145,0.0,24.9203635341,149.522181205,2.18961430862,0.0,2.18961430862
 06/25  12:00:00,688.136261389,17.8072554215,376.719828767,0.0,24.9203635341,149.522181205,2.18963013992,0.0,2.18963013992
 06/25  13:00:00,806.038461624,22.981512698,478.852797556,0.0,24.9203635341,149.522181205,2.19162706115,0.0,2.19162706115
 06/25  14:00:00,706.413537524,18.8033685332,395.281709614,0.0,24.9203635341,149.522181205,2.18961483249,0.0,2.18961483249
 06/25  15:00:00,806.311742144,22.9754200303,479.137010327,0.0,24.9203635341,149.522181205,2.18829402354,0.0,2.18829402354
 06/25  16:00:00,783.570929147,19.2675926315,410.092392276,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  17:00:00,890.752515296,23.2277911115,472.580102602,0.0,24.9203635341,149.522181205,2.18826934388,0.0,2.18826934388
 06/25  18:00:00,813.878214618,19.4129167331,403.606477679,0.0,24.9203635341,149.522181205,2.18828628056,0.0,2.18828628056
 06/25  19:00:00,857.979806825,23.1603893869,464.324886498,0.0,24.9203635341,149.522181205,2.18828241929,0.0,2.18828241929
 06/25  20:00:00,669.209474767,14.291875756,295.387651808,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  21:00:00,632.454094794,11.1379365839,256.835335174,0.0,24.9203635341,149.522181205,2.19023184523,0.0,2.19023184523
 06/25  22:00:00,310.90224997,0.398812267958,22.8860368753,0.0,24.9203635341,149.522181205,2.18817892478,0.0,2.18817892478
 06/25  23:00:00,359.461389071,1.19643680387,69.0472717,0.0,24.9203635341,149.522181205,2.18830062786,0.0,2.18830062786
 06/25  24:00:00,237.928472431,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821283664,0.0,2.18821283664
 06/26  01:00:00,287.769628699,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/26  02:00:00,287.769628875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883159928,0.0,2.18883159928
 06/26  03:00:00,287.769629124,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883479293,0.0,2.18883479293
 06/26  04:00:00,299.991827062,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883782364,0.0,2.18883782364
 06/26  05:00:00,349.357881457,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083252397,0.0,2.19083252397
 06/26  06:00:00,952.154019555,36.063062677,458.201393761,0.0,49.8407270682,199.362908273,2.32463122294,0.134353097949,2.19027812499
 06/26  07:00:00,1065.53988201,29.414650643,462.648399945,0.0,149.522181205,199.362908273,6.55434272047,0.0,6.55434272047
 06/26  08:00:00,1619.81950542,32.7848166542,465.302950758,0.0,448.566543614,448.566543614,13.1512696903,0.0,13.1512696903
 06/26  09:00:00,1582.37236667,37.8702170963,459.435701963,0.0,448.566543614,448.566543614,10.9710678715,0.0,10.9710678715
 06/26  10:00:00,1524.36837658,40.6050481663,447.585253412,0.0,448.566543614,448.566543614,13.1668441058,0.0,13.1668441058
 06/26  11:00:00,1518.83539907,41.8646168381,440.789244214,0.0,448.566543614,448.566543614,15.3941827676,0.0,15.3941827676
 06/26  12:00:00,1474.38103803,37.6039069113,450.431998503,0.0,448.566543614,398.725816546,19.8470383163,0.0,19.8470383163
 06/26  13:00:00,1517.61581057,42.7349379657,438.696311095,0.0,448.566543614,448.566543614,17.3962261067,0.0,17.3962261067
 06/26  14:00:00,1515.48813008,43.938208837,435.374000738,0.0,448.566543614,448.566543614,11.1857434963,0.0,11.1857434963
 06/26  15:00:00,1514.5394294,44.1039107652,434.260027061,0.0,448.566543614,448.566543614,10.954310328,0.0,10.954310328
 06/26  16:00:00,1562.93010518,44.5353111017,433.325764838,0.0,448.566543614,448.566543614,13.1824162567,0.0,13.1824162567
 06/26  17:00:00,1457.9536512,38.6062583486,447.141718472,0.0,348.885089477,398.725816546,8.74996017826,0.0,8.74996017826
 06/26  18:00:00,1275.44417722,31.6770584996,470.926515121,0.0,249.203635341,299.044362409,6.55675083719,0.0,6.55675083719
 06/26  19:00:00,1256.60564701,30.6868052313,477.525224682,0.0,249.203635341,299.044362409,6.54573018814,0.0,6.54573018814
 06/26  20:00:00,1133.14641812,29.4273554435,487.759430127,0.0,149.522181205,249.203635341,4.37352215191,0.0,4.37352215191
 06/26  21:00:00,1146.68434427,29.414650643,491.583676741,0.0,149.522181205,249.203635341,4.36146021295,0.0,4.36146021295
 06/26  22:00:00,349.356585772,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/26  23:00:00,299.991826884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876296461,0.0,2.18876296461
 06/26  24:00:00,287.769629272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876568074,0.0,2.18876568074
 06/27  01:00:00,287.76962643,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887625634,0.0,2.1887625634
 06/27  02:00:00,287.769626403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876091395,0.0,2.18876091395
 06/27  03:00:00,287.769626245,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875907274,0.0,2.18875907274
 06/27  04:00:00,299.991823747,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875709463,0.0,2.18875709463
 06/27  05:00:00,349.357877023,0.0,0.0,0.0,49.8407270682,199.362908273,2.19074759101,0.0,2.19074759101
 06/27  06:00:00,948.372835915,34.5624437399,455.918212461,0.0,49.8407270682,199.362908273,5.95575299529,3.76565166204,2.19010133326
 06/27  07:00:00,1046.75340935,29.414650643,443.855430276,0.0,149.522181205,199.362908273,15.5686034824,9.01435045158,6.55425303079
 06/27  08:00:00,1610.67724571,35.0512827241,453.894242646,0.0,448.566543614,448.566543614,10.961797532,0.0,10.961797532
 06/27  09:00:00,1571.43873993,40.4599402628,445.912385296,0.0,448.566543614,448.566543614,13.1595874947,0.0,13.1595874947
 06/27  10:00:00,1516.09422149,43.6070891262,436.30906612,0.0,448.566543614,448.566543614,13.1606937162,0.0,13.1606937162
 06/27  11:00:00,1516.19365032,43.7769251897,436.235215098,0.0,448.566543614,448.566543614,15.3929010094,0.0,15.3929010094
 06/27  12:00:00,1474.50408187,38.7214353508,449.437551206,0.0,448.566543614,398.725816546,17.6420164698,0.0,17.6420164698
 06/27  13:00:00,1517.27241517,44.7204624382,436.367423521,0.0,448.566543614,448.566543614,17.6263011167,0.0,17.6263011167
 06/27  14:00:00,1513.22321603,45.6979678746,431.349345974,0.0,448.566543614,448.566543614,10.9574570898,0.0,10.9574570898
 06/27  15:00:00,1512.77529305,47.554546579,429.04527502,0.0,448.566543614,448.566543614,10.9543308435,0.0,10.9543308435
 06/27  16:00:00,1560.5145175,50.9040740107,424.541433255,0.0,448.566543614,448.566543614,13.1857685715,0.0,13.1857685715
 06/27  17:00:00,1451.89778339,44.4542559887,435.237872179,0.0,348.885089477,398.725816546,8.74977987279,0.0,8.74977987279
 06/27  18:00:00,1267.11473917,35.7568471974,458.517299878,0.0,249.203635341,299.044362409,8.73614732087,0.0,8.73614732087
 06/27  19:00:00,1253.84398526,32.2961297781,473.154247781,0.0,249.203635341,299.044362409,4.37022209675,0.0,4.37022209675
 06/27  20:00:00,1134.19137483,29.7300405468,488.501712284,0.0,149.522181205,249.203635341,6.54914174392,0.0,6.54914174392
 06/27  21:00:00,1150.13326144,29.4278478003,495.019401368,0.0,149.522181205,249.203635341,2.19073991353,0.0,2.19073991353
 06/27  22:00:00,349.356583196,0.0,0.0,0.0,49.8407270682,199.362908273,2.18876884277,0.0,2.18876884277
 06/27  23:00:00,299.991823784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876650728,0.0,2.18876650728
 06/27  24:00:00,287.769625883,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  01:00:00,287.769623234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875962318,0.0,2.18875962318
 06/28  02:00:00,287.76962347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875308352,0.0,2.18875308352
 06/28  03:00:00,287.76962358,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874634318,0.0,2.18874634318
 06/28  04:00:00,299.991821359,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873946073,0.0,2.18873946073
 06/28  05:00:00,349.357872083,0.0,0.0,0.0,49.8407270682,199.362908273,2.1908394632,0.0,2.1908394632
 06/28  06:00:00,952.900672133,35.2075169873,459.803697527,0.0,49.8407270682,199.362908273,2.19023438358,0.0,2.19023438358
 06/28  07:00:00,1065.13266739,29.414650643,462.241165862,0.0,149.522181205,199.362908273,6.6107211592,0.0577441680244,6.55297699117
 06/28  08:00:00,1618.40032036,36.6011138048,460.067502931,0.0,448.566543614,448.566543614,10.9605569947,0.0,10.9605569947
 06/28  09:00:00,1564.96534415,42.6788936183,437.22005919,0.0,448.566543614,448.566543614,13.1616736396,0.0,13.1616736396
 06/28  10:00:00,1512.7137229,45.936594596,430.599091635,0.0,448.566543614,448.566543614,13.1625128846,0.0,13.1625128846
 06/28  11:00:00,1512.79288051,46.4269251374,430.184465038,0.0,448.566543614,448.566543614,15.3926101513,0.0,15.3926101513
 06/28  12:00:00,1467.74154901,40.8172695382,440.579218621,0.0,448.566543614,398.725816546,17.640955254,0.0,17.640955254
 06/28  13:00:00,1513.59737662,46.4216899586,430.991187887,0.0,448.566543614,448.566543614,17.6274696394,0.0,17.6274696394
 06/28  14:00:00,1512.8302887,47.6940363186,428.960367196,0.0,448.566543614,448.566543614,10.9566924849,0.0,10.9566924849
 06/28  15:00:00,1513.3652684,50.4948959198,426.694919986,0.0,448.566543614,448.566543614,10.9534656593,0.0,10.9534656593
 06/28  16:00:00,1563.61951339,54.5632641706,423.987261829,0.0,448.566543614,448.566543614,15.3809624133,0.0,15.3809624133
 06/28  17:00:00,1450.06443717,47.962936023,429.895862371,0.0,348.885089477,398.725816546,6.56717781286,0.0,6.56717781286
 06/28  18:00:00,1256.23250316,37.8245729943,445.567351294,0.0,249.203635341,299.044362409,8.73542024921,0.0,8.73542024921
 06/28  19:00:00,1238.56829478,34.0033890584,456.171306933,0.0,249.203635341,299.044362409,4.37032640753,0.0,4.37032640753
 06/28  20:00:00,1118.82852078,30.2409562067,472.627952225,0.0,149.522181205,249.203635341,6.54924425864,0.0,6.54924425864
 06/28  21:00:00,1133.12354686,29.5696710157,477.867868195,0.0,149.522181205,249.203635341,2.19078137834,0.0,2.19078137834
 06/28  22:00:00,349.356580388,0.0,0.0,0.0,49.8407270682,199.362908273,2.18881151794,0.0,2.18881151794
 06/28  23:00:00,441.464751353,1.19643680387,101.209442407,0.0,24.9203635341,199.362908273,2.18888837307,0.0,2.18888837307
 06/28  24:00:00,287.76962301,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  01:00:00,417.67218723,1.19643680387,89.6390867621,0.0,24.9203635341,199.362908273,2.18879243482,0.0,2.18879243482
 06/29  02:00:00,287.769620693,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886507793,0.0,2.18886507793
 06/29  03:00:00,287.769620753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876939329,0.0,2.18876939329
 06/29  04:00:00,299.991818553,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875763062,0.0,2.18875763062
 06/29  05:00:00,349.357867654,0.0,0.0,0.0,49.8407270682,199.362908273,2.19084586214,0.0,2.19084586214
 06/29  06:00:00,955.469032062,36.469123221,461.110455117,0.0,49.8407270682,199.362908273,2.19023602371,0.0,2.19023602371
 06/29  07:00:00,1092.47658978,29.414650643,489.585140445,0.0,149.522181205,199.362908273,6.55331771439,0.0,6.55331771439
 06/29  08:00:00,1612.2156991,38.0322660426,452.451748913,0.0,448.566543614,448.566543614,10.9607795425,0.0,10.9607795425
 06/29  09:00:00,1560.38659516,45.0932564421,430.226969408,0.0,448.566543614,448.566543614,13.1609067724,0.0,13.1609067724
 06/29  10:00:00,1512.81674973,48.1308184099,428.507915263,0.0,448.566543614,448.566543614,13.1615545442,0.0,13.1615545442
 06/29  11:00:00,1514.99493258,47.5793569562,431.234111537,0.0,448.566543614,448.566543614,15.3911161182,0.0,15.3911161182
 06/29  12:00:00,1465.93791346,42.2978523092,437.295032651,0.0,448.566543614,398.725816546,17.6412488739,0.0,17.6412488739
 06/29  13:00:00,1516.47545205,47.9789261282,432.31205712,0.0,448.566543614,448.566543614,17.6249204486,0.0,17.6249204486
 06/29  14:00:00,1516.0163194,48.9255500077,430.91490569,0.0,448.566543614,448.566543614,10.9566450213,0.0,10.9566450213
 06/29  15:00:00,1519.93831372,52.3494754091,431.413404361,0.0,448.566543614,448.566543614,10.9532566678,0.0,10.9532566678
 06/29  16:00:00,1574.15098108,56.864954685,432.451329563,0.0,448.566543614,448.566543614,13.1837809758,0.0,13.1837809758
 06/29  17:00:00,1456.72894257,50.0549723795,434.55473148,0.0,348.885089477,398.725816546,8.74858110062,0.0,8.74858110062
 06/29  18:00:00,1254.43113801,39.8498380817,441.740732065,0.0,249.203635341,299.044362409,6.55739556316,0.0,6.55739556316
 06/29  19:00:00,1233.31549284,35.5936454647,449.328256208,0.0,249.203635341,299.044362409,6.54564730515,0.0,6.54564730515
 06/29  20:00:00,1108.37927074,30.7662744292,461.653392492,0.0,149.522181205,249.203635341,4.37304256374,0.0,4.37304256374
 06/29  21:00:00,1122.73067068,29.6992738164,467.345393622,0.0,149.522181205,249.203635341,4.36142214913,0.0,4.36142214913
 06/29  22:00:00,456.321667306,0.797624535916,80.1227530417,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/29  23:00:00,652.592126035,11.3844021082,280.497154688,0.0,24.9203635341,199.362908273,2.18892926648,0.0,2.18892926648
 06/29  24:00:00,402.250956744,1.19643680387,74.2178917928,0.0,24.9203635341,199.362908273,2.18891705057,0.0,2.18891705057
 06/30  01:00:00,287.769617949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889847919,0.0,2.18889847919
 06/30  02:00:00,326.967042319,0.398812267958,25.7762731236,0.0,24.9203635341,199.362908273,2.18888212772,0.0,2.18888212772
 06/30  03:00:00,367.803697288,0.797624535916,53.1917726948,0.0,24.9203635341,199.362908273,2.18886647943,0.0,2.18886647943
 06/30  04:00:00,299.991815448,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884902656,0.0,2.18884902656
 06/30  05:00:00,349.357863437,0.0,0.0,0.0,49.8407270682,199.362908273,2.19080524629,0.0,2.19080524629
 06/30  06:00:00,972.236513705,38.0366048597,476.310436089,0.0,49.8407270682,199.362908273,2.22232154931,0.0321717614175,2.19014978789
 06/30  07:00:00,1080.49424566,29.414650643,477.602805157,0.0,149.522181205,199.362908273,6.55322124558,0.0,6.55322124558
 06/30  08:00:00,1605.011498,38.749575414,444.530261831,0.0,448.566543614,448.566543614,10.9603549812,0.0,10.9603549812
 06/30  09:00:00,1563.69886841,44.886705079,433.745811484,0.0,448.566543614,448.566543614,13.1575816785,0.0,13.1575816785
 06/30  10:00:00,1521.0506187,48.5452456591,436.327368264,0.0,448.566543614,448.566543614,10.9692917885,0.0,10.9692917885
 06/30  11:00:00,1520.3804368,48.8934263868,435.305588385,0.0,448.566543614,448.566543614,15.39080525,0.0,15.39080525
 06/30  12:00:00,1467.78373552,44.1022711313,437.336462232,0.0,448.566543614,398.725816546,19.8435591667,0.0,19.8435591667
 06/30  13:00:00,1520.60884968,51.1762170544,433.248193663,0.0,448.566543614,448.566543614,17.6236941265,0.0,17.6236941265
 06/30  14:00:00,1517.92991074,51.5719158993,430.182150021,0.0,448.566543614,448.566543614,10.9559455329,0.0,10.9559455329
 06/30  15:00:00,1519.9167234,53.8381938321,429.90311181,0.0,448.566543614,448.566543614,8.76653659562,0.0,8.76653659562
 06/30  16:00:00,1574.28130711,57.9657344674,431.550706435,0.0,448.566543614,448.566543614,15.3751714341,0.0,15.3751714341
 06/30  17:00:00,1456.64171093,51.3530328054,433.172089371,0.0,348.885089477,398.725816546,8.74765061125,0.0,8.74765061125
 06/30  18:00:00,1258.19580708,39.3208005248,446.034449529,0.0,249.203635341,299.044362409,6.55776686547,0.0,6.55776686547
 06/30  19:00:00,1246.9718972,34.1481075875,464.430207301,0.0,249.203635341,299.044362409,4.37010901376,0.0,4.37010901376
 06/30  20:00:00,1125.03839822,29.8308168487,479.247987047,0.0,149.522181205,249.203635341,6.5497110843,0.0,6.5497110843
 06/30  21:00:00,1140.83869752,29.4512530658,485.701446634,0.0,149.522181205,249.203635341,2.19057515341,0.0,2.19057515341
 06/30  22:00:00,349.356574796,0.0,0.0,0.0,49.8407270682,199.362908273,2.18886537994,0.0,2.18886537994
 06/30  23:00:00,299.991815695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884761059,0.0,2.18884761059
 06/30  24:00:00,287.769617806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883063735,0.0,2.18883063735
 07/01  01:00:00,237.928887732,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880655948,0.0,2.18880655948
 07/01  02:00:00,237.928887546,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  03:00:00,237.928887751,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878551849,0.0,2.18878551849
 07/01  04:00:00,250.151085853,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876434396,0.0,2.18876434396
 07/01  05:00:00,274.596768743,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057443586,0.0,2.19057443586
 07/01  06:00:00,971.473990032,35.6107083337,477.973831515,0.0,49.8407270682,199.362908273,4.36518152888,0.00504946587678,4.360132063
 07/01  07:00:00,977.858821385,29.414650643,474.652279846,0.0,49.8407270682,199.362908273,2.19264529094,0.0,2.19264529094
 07/01  08:00:00,1212.03862362,31.3638226915,457.677557713,0.0,249.203635341,249.203635341,6.54510628466,0.0,6.54510628466
 07/01  09:00:00,1170.09915731,33.4226653443,450.343268316,0.0,249.203635341,249.203635341,6.55610507701,0.0,6.55610507701
 07/01  10:00:00,1121.04398301,34.4319047131,449.168503519,0.0,249.203635341,249.203635341,6.55227019178,0.0,6.55227019178
 07/01  11:00:00,1122.86383772,33.9185934758,451.499952586,0.0,249.203635341,249.203635341,6.56099020532,0.0,6.56099020532
 07/01  12:00:00,1127.14419383,33.4600619466,456.711963438,0.0,249.203635341,249.203635341,6.55365001419,0.0,6.55365001419
 07/01  13:00:00,1128.72644113,33.1297155707,459.325122305,0.0,249.203635341,249.203635341,6.55322297656,0.0,6.55322297656
 07/01  14:00:00,875.967650477,32.2083147357,455.521114029,0.0,74.7610906023,174.442544739,4.37043506717,0.0,4.37043506717
 07/01  15:00:00,875.802889254,32.5333942716,455.032130269,0.0,74.7610906023,174.442544739,4.36726270463,0.0,4.36726270463
 07/01  16:00:00,924.495526325,32.3595753708,455.009366026,0.0,74.7610906023,174.442544739,4.3687171904,0.0,4.3687171904
 07/01  17:00:00,887.283300244,30.8873831092,457.366832352,0.0,24.9203635341,149.522181205,4.35990959191,0.0,4.35990959191
 07/01  18:00:00,678.6778583,13.8306937104,307.883192672,0.0,24.9203635341,149.522181205,2.1900591289,0.0,2.1900591289
 07/01  19:00:00,455.775780957,3.35755540932,132.939363591,0.0,24.9203635341,149.522181205,2.19005901962,0.0,2.19005901962
 07/01  20:00:00,579.642153172,8.84388055576,227.833782816,0.0,24.9203635341,149.522181205,2.19018890609,0.0,2.19018890609
 07/01  21:00:00,343.772444796,0.398812267958,31.3096986711,0.0,24.9203635341,149.522181205,2.19148695152,0.0,2.19148695152
 07/01  22:00:00,420.538672582,1.19643680387,105.679713954,0.0,24.9203635341,149.522181205,2.18890558195,0.0,2.18890558195
 07/01  23:00:00,250.151086022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888387458,0.0,2.18888387458
 07/01  24:00:00,237.928888264,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888622529,0.0,2.1888622529
 07/02  01:00:00,237.928456783,0.0,0.0,0.0,24.9203635341,149.522181205,2.188220273,0.0,2.188220273
 07/02  02:00:00,237.928456169,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  03:00:00,237.928457032,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810311293,0.0,2.18810311293
 07/02  04:00:00,250.150654844,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818975009,0.0,2.18818975009
 07/02  05:00:00,274.596335689,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011668065,0.0,2.19011668065
 07/02  06:00:00,280.7655078,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810290491,0.0,2.18810290491
 07/02  07:00:00,644.969619046,13.9125056309,270.205117315,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  08:00:00,835.209375963,21.2065489206,425.854424766,0.0,24.9203635341,149.522181205,2.18825770785,0.0,2.18825770785
 07/02  09:00:00,796.597378824,19.2404514363,423.118823883,0.0,24.9203635341,149.522181205,2.18822505353,0.0,2.18822505353
 07/02  10:00:00,826.055445981,23.3282127192,493.329930202,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  11:00:00,751.852973975,19.2388770994,427.304585794,0.0,24.9203635341,149.522181205,2.18953945779,0.0,2.18953945779
 07/02  12:00:00,828.22805751,23.0524698365,495.791505892,0.0,24.9203635341,149.522181205,2.18952058455,0.0,2.18952058455
 07/02  13:00:00,756.013275217,18.9952999479,431.699491823,0.0,24.9203635341,149.522181205,4.3628527883,0.0,4.3628527883
 07/02  14:00:00,824.4262452,22.6938398245,492.330558107,0.0,24.9203635341,149.522181205,2.18952984675,0.0,2.18952984675
 07/02  15:00:00,733.108928641,19.1246634736,408.690387313,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  16:00:00,847.990619499,22.783148385,466.947244341,0.0,24.9203635341,149.522181205,2.18823292615,0.0,2.18823292615
 07/02  17:00:00,787.766529817,17.6453247841,380.248455463,0.0,24.9203635341,149.522181205,2.18823735965,0.0,2.18823735965
 07/02  18:00:00,700.98577718,12.3199715349,311.303976996,0.0,24.9203635341,149.522181205,2.18823155513,0.0,2.18823155513
 07/02  19:00:00,385.404146447,1.19643680387,72.9188583785,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  20:00:00,327.859263164,0.398812267958,25.1289368773,0.0,24.9203635341,149.522181205,2.18816444201,0.0,2.18816444201
 07/02  21:00:00,299.040731344,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016666518,0.0,2.19016666518
 07/02  22:00:00,274.595050544,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807645315,0.0,2.18807645315
 07/02  23:00:00,250.150654084,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  24:00:00,237.928456592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816252291,0.0,2.18816252291
 07/03  01:00:00,287.769609947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877158899,0.0,2.18877158899
 07/03  02:00:00,287.76960997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874162346,0.0,2.18874162346
 07/03  03:00:00,287.769609823,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871151003,0.0,2.18871151003
 07/03  04:00:00,299.991807293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868129703,0.0,2.18868129703
 07/03  05:00:00,349.357850798,0.0,0.0,0.0,49.8407270682,199.362908273,2.19060469789,0.0,2.19060469789
 07/03  06:00:00,962.908277952,36.7077478945,468.310086237,0.0,49.8407270682,199.362908273,3.5828913821,1.39295026484,2.18994111726
 07/03  07:00:00,1092.37155413,29.4180291695,489.476767316,0.0,149.522181205,199.362908273,6.55312917263,0.0,6.55312917263
 07/03  08:00:00,1610.91825377,37.9969695899,451.189680676,0.0,448.566543614,448.566543614,10.9603112827,0.0,10.9603112827
 07/03  09:00:00,1559.91364629,44.0731993123,430.774146534,0.0,448.566543614,448.566543614,10.9654691937,0.0,10.9654691937
 07/03  10:00:00,1513.70066783,46.0497590524,431.472980636,0.0,448.566543614,448.566543614,13.1648423805,0.0,13.1648423805
 07/03  11:00:00,1514.39966203,45.3388855322,432.879422675,0.0,448.566543614,448.566543614,15.3892399501,0.0,15.3892399501
 07/03  12:00:00,1471.21671719,39.0809099268,445.790897067,0.0,448.566543614,398.725816546,17.6373547609,0.0,17.6373547609
