Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/03  13:00:00,1516.25288335,47.2212325984,432.847299001,0.0,448.566543614,448.566543614,17.6220707744,0.0,17.6220707744
 07/03  14:00:00,1513.97587688,48.5979684342,429.202116497,0.0,448.566543614,448.566543614,10.9549584277,0.0,10.9549584277
 07/03  15:00:00,1512.35029197,50.6296552783,425.545273948,0.0,448.566543614,448.566543614,10.9525674842,0.0,10.9525674842
 07/03  16:00:00,1560.56969009,48.1284189184,427.372409656,0.0,448.566543614,448.566543614,13.1816797814,0.0,13.1816797814
 07/03  17:00:00,1456.75061326,40.7261326821,443.818907349,0.0,348.885089477,398.725816546,8.74735902403,0.0,8.74735902403
 07/03  18:00:00,1281.40288497,32.9673073736,475.595056189,0.0,249.203635341,299.044362409,6.55636628362,0.0,6.55636628362
 07/03  19:00:00,1256.24553965,31.332941457,476.519038907,0.0,249.203635341,299.044362409,6.54525710232,0.0,6.54525710232
 07/03  20:00:00,1099.67813496,29.5323459943,454.186222309,0.0,149.522181205,249.203635341,4.37295437979,0.0,4.37295437979
 07/03  21:00:00,1096.0234183,29.414650643,440.967334572,0.0,149.522181205,249.203635341,2.19063945161,0.0,2.19063945161
 07/03  22:00:00,349.356566585,0.0,0.0,0.0,49.8407270682,199.362908273,2.18886178649,0.0,2.18886178649
 07/03  23:00:00,299.991807679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878077014,0.0,2.18878077014
 07/03  24:00:00,287.769610034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875020358,0.0,2.18875020358
 07/04  01:00:00,237.928452846,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814610753,0.0,2.18814610753
 07/04  02:00:00,237.928452,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  03:00:00,237.928452729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822377105,0.0,2.18822377105
 07/04  04:00:00,250.15065081,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809837528,0.0,2.18809837528
 07/04  05:00:00,274.596328494,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987821668,0.0,2.18987821668
 07/04  06:00:00,280.765503871,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819712432,0.0,2.18819712432
 07/04  07:00:00,296.666232208,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  08:00:00,419.627622213,5.89518163014,94.5365610465,0.0,24.9203635341,149.522181205,2.18807134196,0.0,2.18807134196
 07/04  09:00:00,674.533780514,19.2010315087,301.380742354,0.0,24.9203635341,149.522181205,2.18814904593,0.0,2.18814904593
 07/04  10:00:00,689.332553522,23.1904049861,357.000561224,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  11:00:00,630.788345663,19.2010315087,306.546472073,0.0,24.9203635341,149.522181205,2.18950319452,0.0,2.18950319452
 07/04  12:00:00,637.052760333,17.7728776406,318.044332264,0.0,24.9203635341,149.522181205,2.18951382214,0.0,2.18951382214
 07/04  13:00:00,607.880706963,15.5214354618,298.300151254,0.0,24.9203635341,149.522181205,4.36289032991,0.0,4.36289032991
 07/04  14:00:00,515.392821517,12.3727695462,222.184319102,0.0,24.9203635341,149.522181205,2.18947549933,0.0,2.18947549933
 07/04  15:00:00,569.49642184,13.071813514,257.191973575,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  16:00:00,767.602984383,23.028887189,386.6251106,0.0,24.9203635341,149.522181205,2.18821382562,0.0,2.18821382562
 07/04  17:00:00,768.871415907,19.2159898071,358.40932601,0.0,24.9203635341,149.522181205,2.18820961597,0.0,2.18820961597
 07/04  18:00:00,773.960524443,20.1445986583,361.733434576,0.0,24.9203635341,149.522181205,2.18820541219,0.0,2.18820541219
 07/04  19:00:00,599.40945602,11.3942841504,238.748722371,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  20:00:00,601.284477816,12.946216964,235.489018752,0.0,24.9203635341,149.522181205,2.18824166985,0.0,2.18824166985
 07/04  21:00:00,299.040724053,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901415783,0.0,2.1901415783
 07/04  22:00:00,274.595046392,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805467055,0.0,2.18805467055
 07/04  23:00:00,250.150649894,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  24:00:00,237.928452466,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881316937,0.0,2.1881316937
 07/05  01:00:00,287.769604871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872856665,0.0,2.18872856665
 07/05  02:00:00,287.769604891,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886899815,0.0,2.1886899815
 07/05  03:00:00,287.769604727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865125941,0.0,2.18865125941
 07/05  04:00:00,299.991802128,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/05  05:00:00,349.357842773,0.0,0.0,0.0,49.8407270682,199.362908273,4.36129810137,0.0,4.36129810137
 07/05  06:00:00,883.205859622,33.3872491493,391.925594367,0.0,49.8407270682,199.362908273,7.15603299018,4.96618837309,2.18984461709
 07/05  07:00:00,971.709523107,29.414650643,371.938709068,0.0,149.522181205,199.362908273,19.6446717128,13.0920298966,6.55264181623
 07/05  08:00:00,1538.33805966,31.0094639313,388.046390373,0.0,448.566543614,448.566543614,10.975484938,0.0165004466775,10.9589844913
 07/05  09:00:00,1548.54417557,34.1310857958,429.346826013,0.0,448.566543614,448.566543614,10.9655524993,0.0,10.9655524993
 07/05  10:00:00,1530.91260809,37.9167725195,456.817952247,0.0,448.566543614,448.566543614,13.1624681786,0.0,13.1624681786
 07/05  11:00:00,1530.9626535,39.407612295,455.373728525,0.0,448.566543614,448.566543614,15.3879884482,0.0,15.3879884482
 07/05  12:00:00,1487.04878512,37.0456577535,463.658278593,0.0,448.566543614,398.725816546,17.634695905,0.0,17.634695905
 07/05  13:00:00,1527.91375734,41.4989145453,450.230542773,0.0,448.566543614,448.566543614,17.6213002423,0.0,17.6213002423
 07/05  14:00:00,1520.02563561,42.2315127319,441.618369725,0.0,448.566543614,448.566543614,10.9546412017,0.0,10.9546412017
 07/05  15:00:00,1515.85588155,43.1199669746,436.560583854,0.0,448.566543614,448.566543614,10.9505100674,0.0,10.9505100674
 07/05  16:00:00,1562.62592303,44.1165710907,433.440536808,0.0,448.566543614,448.566543614,13.176820003,0.0,13.176820003
 07/05  17:00:00,1456.92398632,37.8413679142,446.877071543,0.0,348.885089477,398.725816546,8.74654876962,0.0,8.74654876962
 07/05  18:00:00,1272.81958499,31.625338512,468.353745438,0.0,249.203635341,299.044362409,6.55678620876,0.0,6.55678620876
 07/05  19:00:00,1254.27501875,30.536901,475.344574601,0.0,249.203635341,299.044362409,4.3701302288,0.0,4.3701302288
 07/05  20:00:00,1130.63788865,29.415750625,485.26258798,0.0,149.522181205,249.203635341,6.54885142772,0.0,6.54885142772
 07/05  21:00:00,1147.79209668,29.414650643,492.691468865,0.0,149.522181205,249.203635341,2.19057869275,0.0,2.19057869275
 07/05  22:00:00,349.356561801,0.0,0.0,0.0,49.8407270682,199.362908273,2.18874423943,0.0,2.18874423943
 07/05  23:00:00,299.99180254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870506284,0.0,2.18870506284
 07/05  24:00:00,287.769604396,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866591061,0.0,2.18866591061
 07/06  01:00:00,287.769601808,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  02:00:00,287.769602194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886377585,0.0,2.18886377585
 07/06  03:00:00,287.769602382,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882084267,0.0,2.18882084267
 07/06  04:00:00,299.991800215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877779695,0.0,2.18877779695
 07/06  05:00:00,349.357838414,0.0,0.0,0.0,49.8407270682,199.362908273,2.19079007211,0.0,2.19079007211
 07/06  06:00:00,969.621285435,34.6737693233,477.054815193,0.0,49.8407270682,199.362908273,6.72469717171,4.53464402146,2.19005315025
 07/06  07:00:00,1092.86903483,29.414650643,489.97199663,0.0,149.522181205,199.362908273,14.3930478312,7.83978629147,6.55326153978
 07/06  08:00:00,1616.44407138,36.1515418632,458.560975969,0.0,448.566543614,448.566543614,10.9583109357,0.0,10.9583109357
 07/06  09:00:00,1563.28675368,41.4209864499,436.799534716,0.0,448.566543614,448.566543614,13.1554417529,0.0,13.1554417529
 07/06  10:00:00,1514.00614316,44.1264794912,433.701782056,0.0,448.566543614,448.566543614,10.9693594237,0.0,10.9693594237
 07/06  11:00:00,1513.75644602,43.5956376986,433.979532226,0.0,448.566543614,448.566543614,15.3870840945,0.0,15.3870840945
 07/06  12:00:00,1468.66097748,38.2849195397,444.031233432,0.0,448.566543614,398.725816546,17.6356051349,0.0,17.6356051349
 07/06  13:00:00,1514.46402931,43.946262972,434.333495921,0.0,448.566543614,448.566543614,17.6198150947,0.0,17.6198150947
 07/06  14:00:00,1515.45411192,44.850870716,434.42750114,0.0,448.566543614,448.566543614,10.9536193716,0.0,10.9536193716
 07/06  15:00:00,1514.16533523,46.6256912641,431.364331621,0.0,448.566543614,448.566543614,10.9508764014,0.0,10.9508764014
 07/06  16:00:00,1564.31472787,51.7436621461,427.502272935,0.0,448.566543614,448.566543614,13.1787485673,0.0,13.1787485673
 07/06  17:00:00,1450.5433162,46.6891650115,431.648616223,0.0,348.885089477,398.725816546,8.74783579909,0.0,8.74783579909
 07/06  18:00:00,1254.7532992,36.7798015283,445.133005054,0.0,249.203635341,299.044362409,6.55494654703,0.0,6.55494654703
 07/06  19:00:00,1234.42101833,34.3905329559,451.636949702,0.0,249.203635341,299.044362409,4.37007851031,0.0,4.37007851031
 07/06  20:00:00,1111.85544792,30.3490816552,465.546824758,0.0,149.522181205,249.203635341,6.54936130862,0.0,6.54936130862
 07/06  21:00:00,1128.04138426,29.5688326065,472.786578921,0.0,149.522181205,249.203635341,2.19050614472,0.0,2.19050614472
 07/06  22:00:00,400.779500432,0.398812267958,38.0017752506,0.0,49.8407270682,199.362908273,2.18879940329,0.0,2.18879940329
 07/06  23:00:00,396.694080168,0.797624535916,69.8599524447,0.0,24.9203635341,199.362908273,2.1888375678,0.0,2.1888375678
 07/06  24:00:00,287.76960215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871189034,0.0,2.18871189034
 07/07  01:00:00,424.186656761,1.19643680387,96.153571953,0.0,24.9203635341,199.362908273,2.18878487202,0.0,2.18878487202
 07/07  02:00:00,287.769599315,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/07  03:00:00,287.769599733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885863953,0.0,2.18885863953
 07/07  04:00:00,299.991797735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881153688,0.0,2.18881153688
 07/07  05:00:00,479.794224913,1.19643680387,90.1729083823,0.0,49.8407270682,199.362908273,2.19037958792,0.0,2.19037958792
 07/07  06:00:00,974.682122085,36.7381178259,471.510912651,0.0,49.8407270682,199.362908273,2.19010064324,0.0,2.19010064324
 07/07  07:00:00,1087.95888972,29.414650643,485.067519881,0.0,149.522181205,199.362908273,6.55269532999,0.0,6.55269532999
 07/07  08:00:00,1609.17729405,36.6882202037,450.757538046,0.0,448.566543614,448.566543614,10.9580206983,0.0,10.9580206983
 07/07  09:00:00,1561.77748124,44.2083428755,432.502924475,0.0,448.566543614,448.566543614,13.1564163831,0.0,13.1564163831
 07/07  10:00:00,1515.93197654,48.6660090444,431.088103369,0.0,448.566543614,448.566543614,10.9666131236,0.0,10.9666131236
 07/07  11:00:00,1518.24713203,49.5572849715,432.508594146,0.0,448.566543614,448.566543614,15.3856733616,0.0,15.3856733616
 07/07  12:00:00,1467.20042646,42.6753058233,438.180323264,0.0,448.566543614,398.725816546,17.6334410349,0.0,17.6334410349
 07/07  13:00:00,1514.26145086,51.0756677533,427.001538637,0.0,448.566543614,448.566543614,17.6175116927,0.0,17.6175116927
 07/07  14:00:00,1514.72026256,54.1806289736,424.363909897,0.0,448.566543614,448.566543614,10.9536729107,0.0,10.9536729107
 07/07  15:00:00,1515.23658099,54.1892570927,424.872027508,0.0,448.566543614,448.566543614,10.9508151861,0.0,10.9508151861
 07/07  16:00:00,1563.99871144,55.7035886798,423.226351343,0.0,448.566543614,448.566543614,13.178397054,0.0,13.178397054
 07/07  17:00:00,1450.13518159,46.4362119408,431.493447306,0.0,348.885089477,398.725816546,8.7476303667,0.0,8.7476303667
 07/07  18:00:00,1256.99376082,36.3543604472,447.79891764,0.0,249.203635341,299.044362409,6.55548886687,0.0,6.55548886687
 07/07  19:00:00,1238.37074193,33.2293787569,456.747834972,0.0,249.203635341,299.044362409,4.36995674464,0.0,4.36995674464
 07/07  20:00:00,1114.3704321,30.5642965249,467.846602609,0.0,149.522181205,249.203635341,6.54875019965,0.0,6.54875019965
 07/07  21:00:00,1128.10772357,29.7189431334,472.702811375,0.0,149.522181205,249.203635341,2.19043788738,0.0,2.19043788738
 07/07  22:00:00,349.356556831,0.0,0.0,0.0,49.8407270682,199.362908273,2.18885319597,0.0,2.18885319597
 07/07  23:00:00,447.651238932,1.19643680387,107.395947852,0.0,24.9203635341,199.362908273,2.18883072762,0.0,2.18883072762
 07/07  24:00:00,334.144621869,0.398812267958,32.9538598818,0.0,24.9203635341,199.362908273,2.18863605337,0.0,2.18863605337
 07/08  01:00:00,328.698969693,0.797624535916,63.9277770031,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  02:00:00,237.92886994,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888253386,0.0,2.1888253386
 07/08  03:00:00,237.928870312,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877441512,0.0,2.18877441512
 07/08  04:00:00,250.151068327,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872338348,0.0,2.18872338348
 07/08  05:00:00,274.596740045,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059110684,0.0,2.19059110684
 07/08  06:00:00,984.462965584,37.7802600991,480.249577234,0.0,49.8407270682,199.362908273,2.24519971881,0.055458176648,2.18974154216
 07/08  07:00:00,973.942182322,29.414650643,470.735678967,0.0,49.8407270682,199.362908273,4.36507117086,0.0,4.36507117086
 07/08  08:00:00,1210.34369548,30.7236816657,456.622823691,0.0,249.203635341,249.203635341,4.36973813336,0.0,4.36973813336
 07/08  09:00:00,1170.29890948,32.3654160072,451.60034375,0.0,249.203635341,249.203635341,6.55631740338,0.0,6.55631740338
 07/08  10:00:00,1121.5251966,33.8099262354,450.2717632,0.0,249.203635341,249.203635341,6.55249948406,0.0,6.55249948406
 07/08  11:00:00,1123.32406175,32.8606528764,453.018197903,0.0,249.203635341,249.203635341,8.73975817974,0.0,8.73975817974
 07/08  12:00:00,1123.22025549,31.8250102493,453.951311277,0.0,249.203635341,249.203635341,6.55303150691,0.0,6.55303150691
 07/08  13:00:00,1121.8595703,32.0398894845,452.376172843,0.0,249.203635341,249.203635341,4.37545191368,0.0,4.37545191368
 07/08  14:00:00,873.776479554,30.8482051081,454.690104279,0.0,74.7610906023,174.442544739,6.54501575767,0.0,6.54501575767
 07/08  15:00:00,875.598933549,30.4901330211,456.871482103,0.0,74.7610906023,174.442544739,4.36709362455,0.0,4.36709362455
 07/08  16:00:00,925.313025644,30.0916728596,458.094817329,0.0,74.7610906023,174.442544739,4.368553521,0.0,4.368553521
 07/08  17:00:00,890.756401313,29.4414401647,462.2859014,0.0,24.9203635341,149.522181205,2.19002566872,0.0,2.19002566872
 07/08  18:00:00,296.667501478,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990377397,0.0,2.18990377397
 07/08  19:00:00,272.223106004,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010832519,0.0,2.19010832519
 07/08  20:00:00,297.854105853,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998646004,0.0,2.18998646004
 07/08  21:00:00,299.041561967,0.0,0.0,0.0,24.9203635341,149.522181205,4.36232950467,0.0,4.36232950467
 07/08  22:00:00,274.595463495,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  23:00:00,250.151068162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867203999,0.0,2.18867203999
 07/08  24:00:00,237.928870681,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862076426,0.0,2.18862076426
 07/09  01:00:00,237.928443369,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804708233,0.0,2.18804708233
 07/09  02:00:00,237.928442463,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  03:00:00,237.928442823,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810401525,0.0,2.18810401525
 07/09  04:00:00,250.150641207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816060984,0.0,2.18816060984
 07/09  05:00:00,274.596311499,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989481909,0.0,2.18989481909
 07/09  06:00:00,289.309161047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811678198,0.0,2.18811678198
 07/09  07:00:00,827.970214975,19.9587005153,423.961227571,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  08:00:00,872.30053146,19.6324851288,460.86819348,0.0,24.9203635341,149.522181205,2.18819335885,0.0,2.18819335885
 07/09  09:00:00,883.218167866,22.9405451289,501.563946339,0.0,24.9203635341,149.522181205,2.18774935512,0.0,2.18774935512
 07/09  10:00:00,790.721729806,19.7271113848,464.843997401,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  11:00:00,840.901790995,22.8684506877,508.378341416,0.0,24.9203635341,149.522181205,2.18942610199,0.0,2.18942610199
 07/09  12:00:00,789.504496153,19.4325946333,464.045972916,0.0,24.9203635341,149.522181205,2.18941975162,0.0,2.18941975162
 07/09  13:00:00,835.91426228,22.1959995446,504.268380663,0.0,24.9203635341,149.522181205,4.36266828366,0.0,4.36266828366
 07/09  14:00:00,773.318470468,18.3217671203,452.44740847,0.0,24.9203635341,149.522181205,2.18944992872,0.0,2.18944992872
 07/09  15:00:00,770.013690447,19.355814736,444.674103602,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  16:00:00,842.271563073,19.1273455206,468.128008673,0.0,24.9203635341,149.522181205,2.18818746969,0.0,2.18818746969
 07/09  17:00:00,925.173576021,23.2203753662,506.55917587,0.0,24.9203635341,149.522181205,2.18820341378,0.0,2.18820341378
 07/09  18:00:00,850.255031346,19.2472891195,439.311251089,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  19:00:00,861.371234093,23.1154671312,467.431359627,0.0,24.9203635341,149.522181205,2.18817935863,0.0,2.18817935863
 07/09  20:00:00,702.429197099,14.4692587036,309.84395644,0.0,24.9203635341,149.522181205,2.18819531043,0.0,2.18819531043
 07/09  21:00:00,402.929966125,1.19643680387,63.6258197318,0.0,24.9203635341,149.522181205,2.19008517828,0.0,2.19008517828
 07/09  22:00:00,274.59503648,0.0,0.0,0.0,24.9203635341,149.522181205,2.18800896642,0.0,2.18800896642
 07/09  23:00:00,250.150640081,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  24:00:00,237.928443193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806518595,0.0,2.18806518595
 07/10  01:00:00,287.769593083,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867519489,0.0,2.18867519489
 07/10  02:00:00,287.76959292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861679801,0.0,2.18861679801
 07/10  03:00:00,287.769592475,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/10  04:00:00,299.99179032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879996302,0.0,2.18879996302
 07/10  05:00:00,349.35782421,0.0,0.0,0.0,49.8407270682,199.362908273,4.36087955536,0.0,4.36087955536
 07/10  06:00:00,957.842634118,34.6465776359,456.762974583,0.0,49.8407270682,199.362908273,2.19008091623,0.0,2.19008091623
 07/10  07:00:00,1071.52977875,29.414650643,468.638433861,0.0,149.522181205,199.362908273,4.37408091625,0.0,4.37408091625
 07/10  08:00:00,1626.26675856,33.0552548178,471.480018698,0.0,448.566543614,448.566543614,13.1433920534,0.0,13.1433920534
 07/10  09:00:00,1576.52103482,37.7442639093,453.710607549,0.0,448.566543614,448.566543614,10.9673267894,0.0,10.9673267894
 07/10  10:00:00,1523.37528733,40.6951180954,446.502366172,0.0,448.566543614,448.566543614,13.1559452456,0.0,13.1559452456
 07/10  11:00:00,1520.67679505,42.56058356,441.935018769,0.0,448.566543614,448.566543614,13.1876042927,0.0,13.1876042927
 07/10  12:00:00,1478.46425552,38.0601882997,454.059348711,0.0,448.566543614,398.725816546,17.6317502093,0.0,17.6317502093
 07/10  13:00:00,1521.32810558,43.5973470432,441.546588651,0.0,448.566543614,448.566543614,17.6173782944,0.0,17.6173782944
 07/10  14:00:00,1515.67430839,45.4969086325,434.001723806,0.0,448.566543614,448.566543614,10.9536510784,0.0,10.9536510784
 07/10  15:00:00,1513.14910872,48.0543596838,428.919497601,0.0,448.566543614,448.566543614,10.9490074532,0.0,10.9490074532
 07/10  16:00:00,1561.0409705,51.5792494341,424.393010615,0.0,448.566543614,448.566543614,13.1754175639,0.0,13.1754175639
 07/10  17:00:00,1454.80151487,43.7369427138,438.859085646,0.0,348.885089477,398.725816546,8.74575644755,0.0,8.74575644755
 07/10  18:00:00,1271.82105159,35.0323924525,463.948207822,0.0,249.203635341,299.044362409,6.55605790245,0.0,6.55605790245
 07/10  19:00:00,1260.08407267,32.1967887625,479.493775999,0.0,249.203635341,299.044362409,4.36963804348,0.0,4.36963804348
 07/10  20:00:00,1140.37615688,29.8354022261,486.037577983,0.0,149.522181205,249.203635341,6.54789524208,0.0,6.54789524208
 07/10  21:00:00,1133.31181548,29.4316337626,478.19422292,0.0,149.522181205,249.203635341,2.1906610047,0.0,2.1906610047
 07/10  22:00:00,349.356549922,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870591206,0.0,2.18870591206
 07/10  23:00:00,299.99179043,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864702294,0.0,2.18864702294
 07/10  24:00:00,287.769592486,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  01:00:00,287.769590686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882583963,0.0,2.18882583963
 07/11  02:00:00,287.769590875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876382069,0.0,2.18876382069
 07/11  03:00:00,287.769590899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870165958,0.0,2.18870165958
 07/11  04:00:00,299.991788536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863940648,0.0,2.18863940648
 07/11  05:00:00,349.357820114,0.0,0.0,0.0,49.8407270682,199.362908273,2.19036293829,0.0,2.19036293829
 07/11  06:00:00,947.57415373,34.6324303722,446.508630172,0.0,49.8407270682,199.362908273,2.21067249481,0.0206272635837,2.19004523122
 07/11  07:00:00,1050.41668819,29.414650643,447.525050715,0.0,149.522181205,199.362908273,6.96939457331,0.41667139463,6.55272317868
 07/11  08:00:00,1621.52075744,34.4511279214,465.338160654,0.0,448.566543614,448.566543614,10.9562793101,0.0,10.9562793101
 07/11  09:00:00,1574.29460808,39.4815685963,449.746884014,0.0,448.566543614,448.566543614,10.9651425231,0.0,10.9651425231
 07/11  10:00:00,1520.80251191,42.4939410292,442.130797159,0.0,448.566543614,448.566543614,13.1589570723,0.0,13.1589570723
 07/11  11:00:00,1518.60235792,44.1020875332,438.31908623,0.0,448.566543614,448.566543614,15.3861787168,0.0,15.3861787168
 07/11  12:00:00,1474.85791829,39.3867959768,449.126434249,0.0,448.566543614,398.725816546,17.6303283972,0.0,17.6303283972
 07/11  13:00:00,1519.22402617,44.7651699897,438.274712453,0.0,448.566543614,448.566543614,15.4158912646,0.0,15.4158912646
 07/11  14:00:00,1514.28560716,46.9858145875,431.124128786,0.0,448.566543614,448.566543614,10.9527175261,0.0,10.9527175261
 07/11  15:00:00,1512.46859745,47.362300768,428.931061017,0.0,448.566543614,448.566543614,10.9494643847,0.0,10.9494643847
 07/11  16:00:00,1559.68533074,50.2229685249,424.393671079,0.0,448.566543614,448.566543614,13.1774613823,0.0,13.1774613823
 07/11  17:00:00,1454.89360332,44.4136073428,438.27452135,0.0,348.885089477,398.725816546,8.74710728632,0.0,8.74710728632
 07/11  18:00:00,1279.57328227,34.3984480283,472.33438971,0.0,249.203635341,299.044362409,6.55522174687,0.0,6.55522174687
 07/11  19:00:00,1263.48005253,31.209833388,483.876718542,0.0,249.203635341,299.044362409,4.36962940218,0.0,4.36962940218
 07/11  20:00:00,1125.22712449,29.4318225848,471.292133258,0.0,149.522181205,249.203635341,6.54847522711,0.0,6.54847522711
 07/11  21:00:00,1116.8006431,29.414650643,461.700038077,0.0,149.522181205,249.203635341,2.19061084001,0.0,2.19061084001
 07/11  22:00:00,349.356547717,0.0,0.0,0.0,49.8407270682,199.362908273,2.18878088329,0.0,2.18878088329
 07/11  23:00:00,299.991788463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871831835,0.0,2.18871831835
 07/11  24:00:00,287.769590313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865576928,0.0,2.18865576928
 07/12  01:00:00,287.769588012,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  02:00:00,287.769588472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858737056,0.0,2.18858737056
 07/12  03:00:00,287.769588696,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876245748,0.0,2.18876245748
 07/12  04:00:00,299.991786533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869667242,0.0,2.18869667242
 07/12  05:00:00,349.357816405,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065342209,0.0,2.19065342209
 07/12  06:00:00,953.989356053,34.5981234291,452.957484389,0.0,49.8407270682,199.362908273,3.1222628549,0.932253972285,2.19000888262
 07/12  07:00:00,1057.66134561,29.414650643,454.768090316,0.0,149.522181205,199.362908273,9.22010529041,2.66906745595,6.55103783446
 07/12  08:00:00,1620.13050916,33.7274914079,464.671562306,0.0,448.566543614,448.566543614,10.9563250254,0.0,10.9563250254
 07/12  09:00:00,1583.73182292,36.2818263744,462.383859333,0.0,448.566543614,448.566543614,10.9628531159,0.0,10.9628531159
 07/12  10:00:00,1521.47958485,39.6545824231,445.647243318,0.0,448.566543614,448.566543614,13.1600442239,0.0,13.1600442239
 07/12  11:00:00,1516.56175834,40.6113168018,439.769278383,0.0,448.566543614,448.566543614,15.3850965878,0.0,15.3850965878
 07/12  12:00:00,1472.5121882,36.5351767162,449.63234818,0.0,448.566543614,398.725816546,17.6310424969,0.0,17.6310424969
 07/12  13:00:00,1515.50483572,41.9867709287,437.333943769,0.0,448.566543614,448.566543614,15.4140120444,0.0,15.4140120444
 07/12  14:00:00,1514.4670331,43.6414845485,434.649899417,0.0,448.566543614,448.566543614,10.9530521047,0.0,10.9530521047
 07/12  15:00:00,1513.79547928,45.3052814165,432.314976418,0.0,448.566543614,448.566543614,10.9496977946,0.0,10.9496977946
 07/12  16:00:00,1561.36934883,48.2326874937,428.067988522,0.0,448.566543614,448.566543614,13.1775024464,0.0,13.1775024464
 07/12  17:00:00,1449.76349451,43.5092575573,434.048773628,0.0,348.885089477,398.725816546,8.74715144793,0.0,8.74715144793
 07/12  18:00:00,1258.00696771,35.5463669686,449.620165915,0.0,249.203635341,299.044362409,6.55432503017,0.0,6.55432503017
 07/12  19:00:00,1242.9834445,32.3883656963,462.201584468,0.0,249.203635341,299.044362409,4.36963735117,0.0,4.36963735117
 07/12  20:00:00,1132.61075061,29.5085613067,478.59902769,0.0,149.522181205,249.203635341,6.54844624173,0.0,6.54844624173
 07/12  21:00:00,1139.97374678,29.414650643,484.873145221,0.0,149.522181205,249.203635341,2.1906067623,0.0,2.1906067623
 07/12  22:00:00,349.356545564,0.0,0.0,0.0,49.8407270682,199.362908273,2.18877751319,0.0,2.18877751319
 07/12  23:00:00,299.991786311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871143023,0.0,2.18871143023
 07/12  24:00:00,287.76958816,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864536128,0.0,2.18864536128
 07/13  01:00:00,287.769585926,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/13  02:00:00,287.769586403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870192879,0.0,2.18870192879
 07/13  03:00:00,287.769586614,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874458868,0.0,2.18874458868
 07/13  04:00:00,299.991784455,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867538963,0.0,2.18867538963
 07/13  05:00:00,349.357813054,0.0,0.0,0.0,49.8407270682,199.362908273,2.19062379225,0.0,2.19062379225
 07/13  06:00:00,972.445319016,35.0064423629,471.005792244,0.0,49.8407270682,199.362908273,2.20647937165,0.016502282745,2.1899770889
 07/13  07:00:00,1088.98770262,29.414650643,486.096168118,0.0,149.522181205,199.362908273,6.84622002763,0.294978648175,6.55124137945
 07/13  08:00:00,1613.2475873,35.8058225911,455.7103246,0.0,448.566543614,448.566543614,10.9563801041,0.0,10.9563801041
 07/13  09:00:00,1561.16017189,42.3528506421,433.741198644,0.0,448.566543614,448.566543614,10.96388867,0.0,10.96388867
 07/13  10:00:00,1514.27520178,46.243060583,431.854399857,0.0,448.566543614,448.566543614,13.1591344983,0.0,13.1591344983
 07/13  11:00:00,1513.70764201,46.4321253914,431.094371463,0.0,448.566543614,448.566543614,15.3848165336,0.0,15.3848165336
 07/13  12:00:00,1465.37002954,41.8782549533,437.14713574,0.0,448.566543614,398.725816546,17.6291611219,0.0,17.6291611219
 07/13  13:00:00,1517.76031413,47.3408432557,434.235372964,0.0,448.566543614,448.566543614,15.4144869698,0.0,15.4144869698
 07/13  14:00:00,1516.3249662,47.2812200569,432.868110794,0.0,448.566543614,448.566543614,10.9528950571,0.0,10.9528950571
 07/13  15:00:00,1517.43766093,49.1840931961,432.07835986,0.0,448.566543614,448.566543614,10.9497439606,0.0,10.9497439606
 07/13  16:00:00,1570.79587279,52.9232884202,432.803931311,0.0,448.566543614,448.566543614,13.1755893054,0.0,13.1755893054
 07/13  17:00:00,1454.89663331,46.137789473,436.555503836,0.0,348.885089477,398.725816546,8.74593393871,0.0,8.74593393871
 07/13  18:00:00,1255.67874408,37.1580441458,445.680274139,0.0,249.203635341,299.044362409,6.55612186627,0.0,6.55612186627
 07/13  19:00:00,1234.92961136,33.5168389662,453.019283937,0.0,249.203635341,299.044362409,4.36967176538,0.0,4.36967176538
 07/13  20:00:00,1115.8232348,29.958459556,461.361620566,0.0,149.522181205,249.203635341,6.54782851387,0.0,6.54782851387
 07/13  21:00:00,1121.62874037,29.4532565022,466.48953533,0.0,149.522181205,249.203635341,2.19065367047,0.0,2.19065367047
 07/13  22:00:00,349.356543524,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870156455,0.0,2.18870156455
 07/13  23:00:00,299.991784014,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863211863,0.0,2.18863211863
 07/13  24:00:00,448.541690167,1.19643680387,120.508590548,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  01:00:00,287.769584464,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879999327,0.0,2.18879999327
 07/14  02:00:00,287.769584668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872696291,0.0,2.18872696291
 07/14  03:00:00,287.769584695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865455692,0.0,2.18865455692
 07/14  04:00:00,299.991782326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858206322,0.0,2.18858206322
 07/14  05:00:00,349.357810096,0.0,0.0,0.0,49.8407270682,199.362908273,2.19064531763,0.0,2.19064531763
 07/14  06:00:00,976.495743152,37.4938713777,472.56865782,0.0,49.8407270682,199.362908273,2.39008159954,0.20012618101,2.18995541853
 07/14  07:00:00,1081.86629643,29.414650643,478.974983879,0.0,149.522181205,199.362908273,6.55221939465,0.0,6.55221939465
 07/14  08:00:00,1606.49050092,38.6127417033,446.146334489,0.0,448.566543614,448.566543614,10.956304314,0.0,10.956304314
 07/14  09:00:00,1561.7309961,44.8962297504,431.768659621,0.0,448.566543614,448.566543614,10.9649502833,0.0,10.9649502833
 07/14  10:00:00,1517.39849203,47.0329543623,434.187808838,0.0,448.566543614,448.566543614,13.1563516522,0.0,13.1563516522
 07/14  11:00:00,1522.09134981,47.5015414018,438.629212457,0.0,448.566543614,448.566543614,13.1871898176,0.0,13.1871898176
 07/14  12:00:00,1470.68384951,41.9886250394,442.513668811,0.0,448.566543614,398.725816546,17.6296566064,0.0,17.6296566064
 07/14  13:00:00,1525.46891016,48.825987488,440.931167124,0.0,448.566543614,448.566543614,17.6143548885,0.0,17.6143548885
 07/14  14:00:00,1526.73675599,49.5214856977,442.656988685,0.0,448.566543614,448.566543614,10.9518281257,0.0,10.9518281257
 07/14  15:00:00,1524.62559339,50.7922507937,438.647028722,0.0,448.566543614,448.566543614,10.9482481965,0.0,10.9482481965
 07/14  16:00:00,1576.92200237,51.1933863927,442.327757358,0.0,448.566543614,448.566543614,13.1718507865,0.0,13.1718507865
 07/14  17:00:00,1460.42757719,43.2608892187,446.943273204,0.0,348.885089477,398.725816546,8.74571176639,0.0,8.74571176639
 07/14  18:00:00,1257.24474149,34.7885643868,449.730707108,0.0,249.203635341,299.044362409,6.554272361,0.0,6.554272361
 07/14  19:00:00,1235.02224199,32.8898751452,453.738884577,0.0,249.203635341,299.044362409,4.36975549039,0.0,4.36975549039
 07/14  20:00:00,1116.72597883,30.3005382352,461.922293685,0.0,149.522181205,249.203635341,4.37216094276,0.0,4.37216094276
 07/14  21:00:00,1120.27921838,29.528152882,465.06511996,0.0,149.522181205,249.203635341,4.3607482789,0.0,4.3607482789
 07/14  22:00:00,349.356540948,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/14  23:00:00,415.302353995,0.797624535916,88.4682108308,0.0,24.9203635341,199.362908273,2.18857162045,0.0,2.18857162045
 07/14  24:00:00,342.19698612,0.398812267958,41.0062277206,0.0,24.9203635341,199.362908273,2.18873977018,0.0,2.18873977018
 07/15  01:00:00,237.928855664,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866179862,0.0,2.18866179862
 07/15  02:00:00,237.928855495,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858628656,0.0,2.18858628656
 07/15  03:00:00,237.92885501,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  04:00:00,356.662220811,0.797624535916,79.6688222449,0.0,24.9203635341,149.522181205,2.18874989513,0.0,2.18874989513
 07/15  05:00:00,326.56517924,0.398812267958,38.5472925025,0.0,24.9203635341,149.522181205,4.36105109305,0.0,4.36105109305
 07/15  06:00:00,985.175207095,37.588027941,481.154025448,0.0,49.8407270682,199.362908273,2.30961138178,0.119650678234,2.18996070354
 07/15  07:00:00,973.246004605,29.414650643,470.039534824,0.0,49.8407270682,199.362908273,2.1924922205,0.0,2.1924922205
 07/15  08:00:00,1213.65960209,30.5698238309,460.092632617,0.0,249.203635341,249.203635341,6.54402891332,0.0,6.54402891332
 07/15  09:00:00,1171.50635247,32.2135318605,452.959732108,0.0,249.203635341,249.203635341,6.55406635864,0.0,6.55406635864
 07/15  10:00:00,1122.51538628,32.5747976338,452.49713819,0.0,249.203635341,249.203635341,4.37498213401,0.0,4.37498213401
 07/15  11:00:00,1122.62952878,31.7031562253,453.481231602,0.0,249.203635341,249.203635341,8.73843034978,0.0,8.73843034978
 07/15  12:00:00,1123.22711023,30.9221777881,454.86105916,0.0,249.203635341,249.203635341,6.55259281911,0.0,6.55259281911
 07/15  13:00:00,1123.91017198,31.0390286336,455.427692058,0.0,249.203635341,249.203635341,4.37501623231,0.0,4.37501623231
 07/15  14:00:00,876.992646204,30.4747122703,458.279808421,0.0,74.7610906023,174.442544739,6.54428946403,0.0,6.54428946403
 07/15  15:00:00,878.8474034,30.5218778937,460.088245197,0.0,74.7610906023,174.442544739,2.19328720742,0.0,2.19328720742
 07/15  16:00:00,930.788147019,30.1971416376,463.464511424,0.0,74.7610906023,174.442544739,6.54227028931,0.0,6.54227028931
 07/15  17:00:00,892.099004988,30.0584999498,463.01146603,0.0,24.9203635341,149.522181205,2.19002344367,0.0,2.19002344367
 07/15  18:00:00,768.721838149,19.7423302027,380.68509286,0.0,24.9203635341,149.522181205,2.19000805865,0.0,2.19000805865
 07/15  19:00:00,695.190770063,15.6180736873,337.547955072,0.0,24.9203635341,149.522181205,2.18974160575,0.0,2.18974160575
 07/15  20:00:00,396.212316194,0.930561958569,67.0422107788,0.0,24.9203635341,149.522181205,2.18990730341,0.0,2.18990730341
 07/15  21:00:00,299.041534299,0.0,0.0,0.0,24.9203635341,149.522181205,2.19117626057,0.0,2.19117626057
 07/15  22:00:00,274.595448921,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876916721,0.0,2.18876916721
 07/15  23:00:00,250.15105351,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869325079,0.0,2.18869325079
 07/15  24:00:00,237.928855729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861732548,0.0,2.18861732548
 07/16  01:00:00,237.928431017,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  02:00:00,237.928431053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814450968,0.0,2.18814450968
 07/16  03:00:00,237.928431844,0.0,0.0,0.0,24.9203635341,149.522181205,2.1879788142,0.0,2.1879788142
 07/16  04:00:00,250.150628948,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801090308,0.0,2.18801090308
 07/16  05:00:00,274.596291242,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993530451,0.0,2.18993530451
 07/16  06:00:00,289.309148597,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  07:00:00,296.666211844,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801592478,0.0,2.18801592478
 07/16  08:00:00,296.666211838,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814700559,0.0,2.18814700559
 07/16  09:00:00,732.902554276,21.6012156386,371.687176027,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  10:00:00,645.28622357,15.5560732799,348.378021909,0.0,24.9203635341,149.522181205,2.18815917491,0.0,2.18815917491
 07/16  11:00:00,548.486049258,10.1311942014,261.479478896,0.0,24.9203635341,149.522181205,2.1894090062,0.0,2.1894090062
 07/16  12:00:00,672.781487182,12.6918193605,360.159936102,0.0,24.9203635341,149.522181205,2.18939165986,0.0,2.18939165986
 07/16  13:00:00,662.336443983,14.5356162454,356.119873784,0.0,24.9203635341,149.522181205,2.19110408155,0.0,2.19110408155
 07/16  14:00:00,764.405623108,16.9515425182,445.124718588,0.0,24.9203635341,149.522181205,2.1893634052,0.0,2.1893634052
 07/16  15:00:00,760.81291094,15.8080265608,441.670218671,0.0,24.9203635341,149.522181205,2.18815618606,0.0,2.18815618606
 07/16  16:00:00,803.284004488,17.567258698,432.03944667,0.0,24.9203635341,149.522181205,2.18813837098,0.0,2.18813837098
 07/16  17:00:00,829.440033464,16.9642493834,423.445632474,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  18:00:00,814.002041451,14.9344285134,411.2076209,0.0,24.9203635341,149.522181205,2.18814034862,0.0,2.18814034862
 07/16  19:00:00,538.278223041,8.72423687538,210.224368336,0.0,24.9203635341,149.522181205,2.18811908182,0.0,2.18811908182
 07/16  20:00:00,417.704765541,1.19643680387,79.5885017635,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  21:00:00,299.040687109,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975959051,0.0,2.18975959051
 07/16  22:00:00,274.595024734,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805751586,0.0,2.18805751586
 07/16  23:00:00,250.150629682,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808909705,0.0,2.18808909705
 07/16  24:00:00,237.928431044,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/17  01:00:00,287.769578412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874203381,0.0,2.18874203381
 07/17  02:00:00,287.76957884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866051903,0.0,2.18866051903
 07/17  03:00:00,287.769579095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857887516,0.0,2.18857887516
 07/17  04:00:00,299.99177678,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873548679,0.0,2.18873548679
 07/17  05:00:00,349.357800811,0.0,0.0,0.0,49.8407270682,199.362908273,2.19041466514,0.0,2.19041466514
 07/17  06:00:00,981.238831229,37.555148475,477.250537439,0.0,49.8407270682,199.362908273,2.30562421612,0.115702311498,2.18992190462
 07/17  07:00:00,1076.85017042,29.414650643,473.958878491,0.0,149.522181205,199.362908273,6.55157558488,0.0,6.55157558488
 07/17  08:00:00,1609.7038188,34.4365136458,453.535919582,0.0,448.566543614,448.566543614,10.9560407215,0.0,10.9560407215
 07/17  09:00:00,1565.0132938,38.1704405022,441.77679036,0.0,448.566543614,448.566543614,10.9643543769,0.0,10.9643543769
 07/17  10:00:00,1519.33929911,40.4677106433,442.693903443,0.0,448.566543614,448.566543614,13.1552561638,0.0,13.1552561638
 07/17  11:00:00,1520.34249159,42.7685767922,441.392851248,0.0,448.566543614,448.566543614,13.185462614,0.0,13.185462614
 07/17  12:00:00,1468.88906798,40.0344142883,442.510095671,0.0,448.566543614,398.725816546,17.6264358636,0.0,17.6264358636
 07/17  13:00:00,1518.93780943,46.637996195,436.11579228,0.0,448.566543614,448.566543614,17.6107357943,0.0,17.6107357943
 07/17  14:00:00,1519.76618898,46.6806601138,436.909950701,0.0,448.566543614,448.566543614,10.9509245241,0.0,10.9509245241
 07/17  15:00:00,1521.67647289,48.3093689462,437.204108709,0.0,448.566543614,448.566543614,8.76242413383,0.0,8.76242413383
 07/17  16:00:00,1565.5932057,49.393651217,431.130957128,0.0,448.566543614,448.566543614,15.1833689295,0.0,15.1833689295
 07/17  17:00:00,1451.68377364,41.7259683614,437.752402046,0.0,348.885089477,398.725816546,6.75181855355,0.0,6.75181855355
 07/17  18:00:00,1257.31996784,33.6278035725,450.851774235,0.0,249.203635341,299.044362409,6.55545613406,0.0,6.55545613406
 07/17  19:00:00,1234.50075458,32.1779409042,453.929348024,0.0,249.203635341,299.044362409,4.36942063616,0.0,4.36942063616
 07/17  20:00:00,1114.25194131,30.2178311252,459.530981924,0.0,149.522181205,249.203635341,6.54780043281,0.0,6.54780043281
 07/17  21:00:00,1118.97688546,29.5030218013,463.787928256,0.0,149.522181205,249.203635341,2.19042487686,0.0,2.19042487686
 07/17  22:00:00,349.356535871,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872236,0.0,2.18872236
 07/17  23:00:00,299.99177675,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863961793,0.0,2.18863961793
 07/17  24:00:00,287.769578797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855763516,0.0,2.18855763516
 07/18  01:00:00,462.240233579,1.19643680387,134.207104644,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/18  02:00:00,287.769576715,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871012381,0.0,2.18871012381
 07/18  03:00:00,287.769577107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862483687,0.0,2.18862483687
 07/18  04:00:00,299.991775174,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877802996,0.0,2.18877802996
 07/18  05:00:00,506.313916411,1.19643680387,116.692595132,0.0,49.8407270682,199.362908273,2.19057187391,0.0,2.19057187391
 07/18  06:00:00,977.306585805,37.4252475637,473.448278723,0.0,49.8407270682,199.362908273,2.18995533752,0.0,2.18995533752
 07/18  07:00:00,1080.50731656,29.414650643,477.616031502,0.0,149.522181205,199.362908273,6.55070503892,0.0,6.55070503892
 07/18  08:00:00,1608.93515153,36.7928972286,450.410879902,0.0,448.566543614,448.566543614,10.9551831816,0.0,10.9551831816
 07/18  09:00:00,1563.14556572,40.4371146433,437.642400411,0.0,448.566543614,448.566543614,10.9621428229,0.0,10.9621428229
 07/18  10:00:00,1519.95467679,42.7484979561,441.158710229,0.0,448.566543614,448.566543614,13.1563501889,0.0,13.1563501889
 07/18  11:00:00,1524.91476974,44.9018105877,444.826731244,0.0,448.566543614,448.566543614,13.1864211061,0.0,13.1864211061
 07/18  12:00:00,1471.51629946,41.6385838838,443.687021132,0.0,448.566543614,398.725816546,17.6273211819,0.0,17.6273211819
 07/18  13:00:00,1524.90343214,48.0778766615,440.764825837,0.0,448.566543614,448.566543614,17.6112298406,0.0,17.6112298406
 07/18  14:00:00,1525.92022884,49.2336912798,441.392951258,0.0,448.566543614,448.566543614,10.9513762811,0.0,10.9513762811
 07/18  15:00:00,1525.56330951,47.8178809613,442.644338799,0.0,448.566543614,448.566543614,8.76272030863,0.0,8.76272030863
 07/18  16:00:00,1574.95436077,48.5861109583,442.549272143,0.0,448.566543614,448.566543614,15.3707737877,0.0,15.3707737877
 07/18  17:00:00,1456.58526802,41.7562803668,443.069372861,0.0,348.885089477,398.725816546,6.56410658789,0.0,6.56410658789
 07/18  18:00:00,1256.49723387,33.8733787146,449.783472951,0.0,249.203635341,299.044362409,6.55512339395,0.0,6.55512339395
 07/18  19:00:00,1235.15774839,32.15461044,454.609677194,0.0,249.203635341,299.044362409,6.54387298333,0.0,6.54387298333
 07/18  20:00:00,1113.43563071,29.985179734,458.94732884,0.0,149.522181205,249.203635341,4.37162013791,0.0,4.37162013791
 07/18  21:00:00,1115.92218306,29.4382916436,460.797958775,0.0,149.522181205,249.203635341,2.19045987242,0.0,2.19045987242
 07/18  22:00:00,349.356534131,0.0,0.0,0.0,49.8407270682,199.362908273,2.18875745826,0.0,2.18875745826
 07/18  23:00:00,299.991775025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867192728,0.0,2.18867192728
 07/18  24:00:00,287.769577057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858710448,0.0,2.18858710448
 07/19  01:00:00,505.238023604,1.19643680387,177.20477888,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  02:00:00,287.769574964,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887354969,0.0,2.1887354969
 07/19  03:00:00,287.769575403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864827992,0.0,2.18864827992
 07/19  04:00:00,486.711621636,1.19643680387,146.456234598,0.0,24.9203635341,199.362908273,2.18868059971,0.0,2.18868059971
 07/19  05:00:00,349.357795379,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903432617,0.0,2.1903432617
 07/19  06:00:00,977.760930573,40.2851517686,471.068895117,0.0,49.8407270682,199.362908273,2.18988710266,0.0,2.18988710266
 07/19  07:00:00,1073.94246858,29.5074929412,470.958347711,0.0,149.522181205,199.362908273,6.55068268396,0.0,6.55068268396
 07/19  08:00:00,1603.501507,40.5478871254,441.222257208,0.0,448.566543614,448.566543614,10.9549817163,0.0,10.9549817163
 07/19  09:00:00,1564.25905822,44.9465122598,434.246508139,0.0,448.566543614,448.566543614,10.9618438453,0.0,10.9618438453
 07/19  10:00:00,1520.38961441,50.4529211482,433.761205261,0.0,448.566543614,448.566543614,13.1558698251,0.0,13.1558698251
 07/19  11:00:00,1522.17297908,51.8216876866,434.178222163,0.0,448.566543614,448.566543614,13.185748486,0.0,13.185748486
 07/19  12:00:00,1468.0929257,44.950699217,436.797709351,0.0,448.566543614,398.725816546,17.6261665553,0.0,17.6261665553
 07/19  13:00:00,1525.29197752,51.7175707868,437.719247688,0.0,448.566543614,448.566543614,17.6099043404,0.0,17.6099043404
 07/19  14:00:00,1528.30172344,53.0519206374,440.558277207,0.0,448.566543614,448.566543614,10.9505521842,0.0,10.9505521842
 07/19  15:00:00,1531.08584581,55.6524764137,441.321347555,0.0,448.566543614,448.566543614,8.76201303055,0.0,8.76201303055
 07/19  16:00:00,1581.71534007,57.1079417666,441.974016311,0.0,448.566543614,448.566543614,13.1780141337,0.0,13.1780141337
 07/19  17:00:00,1459.95277386,47.9572982258,441.342602731,0.0,348.885089477,398.725816546,8.74533346288,0.0,8.74533346288
 07/19  18:00:00,1256.04973498,37.595391647,445.683059163,0.0,249.203635341,299.044362409,6.55452901694,0.0,6.55452901694
 07/19  19:00:00,1233.03987279,33.6850394987,450.961377965,0.0,249.203635341,299.044362409,4.36910469334,0.0,4.36910469334
 07/19  20:00:00,1113.67771212,30.489493719,458.685101553,0.0,149.522181205,249.203635341,6.54799303029,0.0,6.54799303029
 07/19  21:00:00,1118.92966753,29.6230018086,463.620735629,0.0,149.522181205,249.203635341,2.19061471276,0.0,2.19061471276
 07/19  22:00:00,349.356532476,0.0,0.0,0.0,49.8407270682,199.362908273,2.18867187112,0.0,2.18867187112
 07/19  23:00:00,468.404296449,1.19643680387,128.148994679,0.0,24.9203635341,199.362908273,2.18875099602,0.0,2.18875099602
 07/19  24:00:00,287.769574978,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861473816,0.0,2.18861473816
 07/20  01:00:00,391.054491356,0.797624535916,76.4425818376,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  02:00:00,337.567440611,0.398812267958,36.3767003727,0.0,24.9203635341,199.362908273,2.18876122984,0.0,2.18876122984
 07/20  03:00:00,287.769573922,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886701115,0.0,2.1886701115
 07/20  04:00:00,605.071646084,12.9667116327,240.932383632,0.0,24.9203635341,199.362908273,2.18869954842,0.0,2.18869954842
 07/20  05:00:00,349.357792602,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047783355,0.0,2.19047783355
 07/20  06:00:00,1002.72507937,38.7150840076,497.576940569,0.0,49.8407270682,199.362908273,2.1899785851,0.0,2.1899785851
 07/20  07:00:00,1081.86239769,29.4403464643,478.945428832,0.0,149.522181205,199.362908273,6.55156472507,0.0,6.55156472507
 07/20  08:00:00,1605.30223007,38.872704981,444.698175139,0.0,448.566543614,448.566543614,10.9537987003,0.0,10.9537987003
 07/20  09:00:00,1562.79467375,41.8275184424,435.901131501,0.0,448.566543614,448.566543614,10.9635497092,0.0,10.9635497092
 07/20  10:00:00,1516.89389987,43.7269545549,436.989297781,0.0,448.566543614,448.566543614,13.1547975636,0.0,13.1547975636
 07/20  11:00:00,1521.98937927,47.1480904694,438.856268876,0.0,448.566543614,448.566543614,13.183591616,0.0,13.183591616
 07/20  12:00:00,1468.71178745,42.44583686,439.921448492,0.0,448.566543614,398.725816546,17.6255453119,0.0,17.6255453119
 07/20  13:00:00,1521.97699753,49.2138972024,436.592802716,0.0,448.566543614,448.566543614,17.6112127898,0.0,17.6112127898
 07/20  14:00:00,1522.77544793,51.2190304843,435.490096124,0.0,448.566543614,448.566543614,8.76469955516,0.0,8.76469955516
 07/20  15:00:00,1522.35086327,53.7868019392,432.388936418,0.0,448.566543614,448.566543614,10.9478282888,0.0,10.9478282888
 07/20  16:00:00,1574.32499085,56.7906941742,432.961939843,0.0,448.566543614,448.566543614,13.1752462649,0.0,13.1752462649
 07/20  17:00:00,1457.19543436,46.6368818478,438.863145595,0.0,348.885089477,398.725816546,8.74582163793,0.0,8.74582163793
