Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/20  18:00:00,1256.24425071,36.9340806854,446.483412936,0.0,249.203635341,299.044362409,6.55590281721,0.0,6.55590281721
 07/20  19:00:00,1233.49366533,33.6148389023,451.485376891,0.0,249.203635341,299.044362409,4.36951366451,0.0,4.36951366451
 07/20  20:00:00,1115.59198335,30.5959770688,460.492895333,0.0,149.522181205,249.203635341,6.5473623748,0.0,6.5473623748
 07/20  21:00:00,1119.83351556,29.6306285286,464.516958957,0.0,149.522181205,249.203635341,2.19052860778,0.0,2.19052860778
 07/20  22:00:00,349.356530753,0.0,0.0,0.0,49.8407270682,199.362908273,2.18858270217,0.0,2.18858270217
 07/20  23:00:00,467.840953966,1.19643680387,127.585650324,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  24:00:00,287.769573422,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873102146,0.0,2.18873102146
 07/21  01:00:00,339.442827597,0.398812267958,38.252086254,0.0,24.9203635341,199.362908273,2.18863694718,0.0,2.18863694718
 07/21  02:00:00,387.067110043,0.797624535916,72.4552027346,0.0,24.9203635341,199.362908273,2.18873540018,0.0,2.18873540018
 07/21  03:00:00,287.769572352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868905917,0.0,2.18868905917
 07/21  04:00:00,299.991769705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859660086,0.0,2.18859660086
 07/21  05:00:00,487.419967877,1.19643680387,97.7986835314,0.0,49.8407270682,199.362908273,2.19061367834,0.0,2.19061367834
 07/21  06:00:00,968.90652952,37.6485910323,464.824885972,0.0,49.8407270682,199.362908273,2.18998810835,0.0,2.18998810835
 07/21  07:00:00,1088.79568885,29.414650643,485.90442376,0.0,149.522181205,199.362908273,6.55090549788,0.0,6.55090549788
 07/21  08:00:00,1616.30148028,38.345578037,456.224560777,0.0,448.566543614,448.566543614,10.9534169591,0.0,10.9534169591
 07/21  09:00:00,1574.96469571,41.6209989649,448.277690878,0.0,448.566543614,448.566543614,10.9640030511,0.0,10.9640030511
 07/21  10:00:00,1519.08444356,43.9522461794,438.954550869,0.0,448.566543614,448.566543614,10.964268786,0.0,10.964268786
 07/21  11:00:00,1513.55859721,46.0087047273,431.368894578,0.0,448.566543614,448.566543614,15.3785794998,0.0,15.3785794998
 07/21  12:00:00,1466.44840805,42.0980278745,438.005897985,0.0,448.566543614,398.725816546,17.6253065146,0.0,17.6253065146
 07/21  13:00:00,1511.71354657,48.7635314138,426.766073075,0.0,448.566543614,448.566543614,15.4095843611,0.0,15.4095843611
 07/21  14:00:00,1511.05401897,49.4369088742,425.441572525,0.0,448.566543614,448.566543614,10.9515319279,0.0,10.9515319279
 07/21  15:00:00,1514.37877897,51.0128458531,427.19081945,0.0,448.566543614,448.566543614,10.9473963208,0.0,10.9473963208
 07/21  16:00:00,1566.50874681,55.3967776497,426.043439708,0.0,448.566543614,448.566543614,13.1711793801,0.0,13.1711793801
 07/21  17:00:00,1451.56389949,48.3977646951,430.960756209,0.0,348.885089477,398.725816546,8.74462035876,0.0,8.74462035876
 07/21  18:00:00,1253.19243823,39.4812345913,440.870838366,0.0,249.203635341,299.044362409,6.55390965306,0.0,6.55390965306
 07/21  19:00:00,1231.94725081,35.0427832451,448.511021651,0.0,249.203635341,299.044362409,4.36948688703,0.0,4.36948688703
 07/21  20:00:00,1115.5697332,30.5263711919,460.540256668,0.0,149.522181205,249.203635341,4.37176488415,0.0,4.37176488415
 07/21  21:00:00,1119.62211708,29.6118205217,464.324370708,0.0,149.522181205,249.203635341,2.19054976207,0.0,2.19054976207
 07/21  22:00:00,407.912097762,0.398812267958,45.1343879792,0.0,49.8407270682,199.362908273,2.18873344579,0.0,2.18873344579
 07/21  23:00:00,409.69604718,0.797624535916,82.8619315548,0.0,24.9203635341,199.362908273,2.18875858133,0.0,2.18875858133
 07/21  24:00:00,738.868013608,12.9667116327,347.88393384,0.0,24.9203635341,199.362908273,2.18866612811,0.0,2.18866612811
 07/22  01:00:00,237.928843811,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868754083,0.0,2.18868754083
 07/22  02:00:00,237.928843376,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859283032,0.0,2.18859283032
 07/22  03:00:00,237.928843176,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  04:00:00,250.151041471,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873436604,0.0,2.18873436604
 07/22  05:00:00,274.596697733,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037802366,0.0,2.19037802366
 07/22  06:00:00,991.126419921,38.2317259398,486.461642953,0.0,49.8407270682,199.362908273,2.18998890536,0.0,2.18998890536
 07/22  07:00:00,973.536560948,29.414650643,470.330116878,0.0,49.8407270682,199.362908273,4.36452528418,0.0,4.36452528418
 07/22  08:00:00,1211.58658612,30.1248788476,458.464597256,0.0,249.203635341,249.203635341,4.36933400385,0.0,4.36933400385
 07/22  09:00:00,1170.21417714,33.0248187126,450.856321541,0.0,249.203635341,249.203635341,6.55497574876,0.0,6.55497574876
 07/22  10:00:00,1122.26377097,34.2106265833,450.609738001,0.0,249.203635341,249.203635341,6.55081876346,0.0,6.55081876346
 07/22  11:00:00,1122.05149751,33.4711634587,451.135247162,0.0,249.203635341,249.203635341,6.55785158926,0.0,6.55785158926
 07/22  12:00:00,1122.77413101,32.5708892607,452.759415872,0.0,249.203635341,249.203635341,6.5530412157,0.0,6.5530412157
 07/22  13:00:00,1121.86044935,33.4061803794,451.010861092,0.0,249.203635341,249.203635341,6.55107556,0.0,6.55107556
 07/22  14:00:00,873.584308345,32.273308291,453.072910993,0.0,74.7610906023,174.442544739,4.36937802112,0.0,4.36937802112
 07/22  15:00:00,874.998679808,32.896953427,453.864476694,0.0,74.7610906023,174.442544739,4.3671576984,0.0,4.3671576984
 07/22  16:00:00,924.01984783,33.3288827499,453.564504317,0.0,74.7610906023,174.442544739,4.36829264762,0.0,4.36829264762
 07/22  17:00:00,886.635910786,32.9390387461,454.667849905,0.0,24.9203635341,149.522181205,2.18991553367,0.0,2.18991553367
 07/22  18:00:00,779.305459549,19.5951020968,389.102546686,0.0,24.9203635341,149.522181205,2.18994306117,0.0,2.18994306117
 07/22  19:00:00,758.29554303,18.2909642188,390.85891344,0.0,24.9203635341,149.522181205,2.18996800972,0.0,2.18996800972
 07/22  20:00:00,449.367051929,1.57475440316,97.9000265089,0.0,24.9203635341,149.522181205,2.18982733257,0.0,2.18982733257
 07/22  21:00:00,614.133423811,10.7058899602,248.886377432,0.0,24.9203635341,149.522181205,4.36233418274,0.0,4.36233418274
 07/22  22:00:00,356.703143265,0.797624535916,55.2654025029,0.0,24.9203635341,149.522181205,2.18871928877,0.0,2.18871928877
 07/22  23:00:00,291.7058634,0.398812267958,28.1336691926,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  24:00:00,237.928843351,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862321343,0.0,2.18862321343
 07/23  01:00:00,237.928422666,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806438335,0.0,2.18806438335
 07/23  02:00:00,237.928422289,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807754534,0.0,2.18807754534
 07/23  03:00:00,237.928421669,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  04:00:00,250.150620491,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809056392,0.0,2.18809056392
 07/23  05:00:00,274.596275405,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992512817,0.0,2.18992512817
 07/23  06:00:00,297.852807228,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805758492,0.0,2.18805758492
 07/23  07:00:00,779.270408254,21.5550864744,377.646053564,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  08:00:00,722.130402697,17.8662072124,340.421046701,0.0,24.9203635341,149.522181205,2.18810985346,0.0,2.18810985346
 07/23  09:00:00,823.276604046,23.6565450679,454.319151111,0.0,24.9203635341,149.522181205,2.18812266704,0.0,2.18812266704
 07/23  10:00:00,668.219735789,18.953726398,369.914153488,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  11:00:00,784.702092623,23.6589179474,464.630218701,0.0,24.9203635341,149.522181205,2.18935560617,0.0,2.18935560617
 07/23  12:00:00,673.225710425,18.7291110885,375.143902955,0.0,24.9203635341,149.522181205,2.18931888476,0.0,2.18931888476
 07/23  13:00:00,789.096390122,22.9731294119,469.709044023,0.0,24.9203635341,149.522181205,4.36239780458,0.0,4.36239780458
 07/23  14:00:00,656.653314729,17.7148801727,360.606194464,0.0,24.9203635341,149.522181205,2.18932271939,0.0,2.18932271939
 07/23  15:00:00,753.000074469,21.5562783494,437.089173312,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  16:00:00,717.857975372,18.8505264142,370.766800616,0.0,24.9203635341,149.522181205,2.18810982643,0.0,2.18810982643
 07/23  17:00:00,865.338311691,23.888921332,459.481889322,0.0,24.9203635341,149.522181205,2.18813227873,0.0,2.18813227873
 07/23  18:00:00,751.138977098,19.3247639404,366.906972519,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  19:00:00,838.272501951,23.876023517,456.873372683,0.0,24.9203635341,149.522181205,2.18809592852,0.0,2.18809592852
 07/23  20:00:00,754.763444754,18.8162994158,369.853299559,0.0,24.9203635341,149.522181205,2.188109001,0.0,2.188109001
 07/23  21:00:00,648.831398003,11.1444063575,272.7352108,0.0,24.9203635341,149.522181205,2.18988414151,0.0,2.18988414151
 07/23  22:00:00,725.706495169,13.1661177667,347.789663545,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  23:00:00,331.590636733,0.797624535916,54.5977129697,0.0,24.9203635341,149.522181205,2.18807494228,0.0,2.18807494228
 07/23  24:00:00,279.188284225,0.398812267958,27.8387084358,0.0,24.9203635341,149.522181205,2.18808691414,0.0,2.18808691414
 07/24  01:00:00,287.769567588,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885225639,0.0,2.1885225639
 07/24  02:00:00,287.769567525,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  03:00:00,287.769567978,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865928174,0.0,2.18865928174
 07/24  04:00:00,299.991766054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856003246,0.0,2.18856003246
 07/24  05:00:00,349.357783541,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031433145,0.0,2.19031433145
 07/24  06:00:00,991.467214496,35.9714833238,480.518963809,0.0,49.8407270682,199.362908273,2.26459423997,0.0746654672358,2.18992877273
 07/24  07:00:00,1086.3245231,29.414650643,483.433272248,0.0,149.522181205,199.362908273,6.55030790659,0.0,6.55030790659
 07/24  08:00:00,1614.95043258,32.6520574382,460.567065159,0.0,448.566543614,448.566543614,10.9536310252,0.0,10.9536310252
 07/24  09:00:00,1564.09690365,37.9887793251,441.042144076,0.0,448.566543614,448.566543614,10.9616659354,0.0,10.9616659354
 07/24  10:00:00,1515.72708281,41.6424699509,437.907011208,0.0,448.566543614,448.566543614,13.1532314628,0.0,13.1532314628
 07/24  11:00:00,1515.64421714,43.1381262039,436.325131701,0.0,448.566543614,448.566543614,13.1822485494,0.0,13.1822485494
 07/24  12:00:00,1468.13165482,38.6661568306,443.121061711,0.0,448.566543614,398.725816546,17.6251432774,0.0,17.6251432774
 07/24  13:00:00,1515.028441,43.7440771058,435.10046152,0.0,448.566543614,448.566543614,15.409344968,0.0,15.409344968
 07/24  14:00:00,1513.58630199,45.2974980176,432.113296165,0.0,448.566543614,448.566543614,10.9512319543,0.0,10.9512319543
 07/24  15:00:00,1513.92798316,46.599590065,431.153308514,0.0,448.566543614,448.566543614,10.9469460945,0.0,10.9469460945
 07/24  16:00:00,1562.87875764,45.3088016632,432.5014661,0.0,448.566543614,448.566543614,13.1718478865,0.0,13.1718478865
 07/24  17:00:00,1452.1809403,39.1925210825,440.783061504,0.0,348.885089477,398.725816546,8.74477009668,0.0,8.74477009668
 07/24  18:00:00,1258.26074534,32.837187784,452.583210684,0.0,249.203635341,299.044362409,6.55422626286,0.0,6.55422626286
 07/24  19:00:00,1237.23613491,31.6683220452,457.174378358,0.0,249.203635341,299.044362409,4.36904695729,0.0,4.36904695729
 07/24  20:00:00,1120.97072572,29.694372245,466.773262061,0.0,149.522181205,249.203635341,4.37119950063,0.0,4.37119950063
 07/24  21:00:00,1121.95869293,29.4192902974,466.853483544,0.0,149.522181205,249.203635341,4.3606024095,0.0,4.3606024095
 07/24  22:00:00,349.356524434,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/24  23:00:00,299.991765822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872520722,0.0,2.18872520722
 07/24  24:00:00,287.769568241,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862581809,0.0,2.18862581809
 07/25  01:00:00,404.10246362,0.797624535916,89.4905277258,0.0,24.9203635341,199.362908273,2.1885237299,0.0,2.1885237299
 07/25  02:00:00,342.879129403,0.398812267958,41.6883830945,0.0,24.9203635341,199.362908273,2.18865806618,0.0,2.18865806618
 07/25  03:00:00,287.769566167,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  04:00:00,299.991764393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855680935,0.0,2.18855680935
 07/25  05:00:00,349.357782,0.0,0.0,0.0,49.8407270682,199.362908273,2.19042143558,0.0,2.19042143558
 07/25  06:00:00,983.764668027,37.198482814,471.58930539,0.0,49.8407270682,199.362908273,4.59202536064,0.23239864456,4.35962671608
 07/25  07:00:00,1084.60318619,29.414650643,481.711802188,0.0,149.522181205,199.362908273,4.56818912236,0.193903396262,4.3742857261
 07/25  08:00:00,1612.33134933,34.2493799951,456.350666067,0.0,448.566543614,448.566543614,10.9535899875,0.0,10.9535899875
 07/25  09:00:00,1562.94624509,39.7423667052,438.13790822,0.0,448.566543614,448.566543614,10.9605817406,0.0,10.9605817406
 07/25  10:00:00,1515.76683446,43.0616678023,436.527578184,0.0,448.566543614,448.566543614,13.1556746141,0.0,13.1556746141
 07/25  11:00:00,1515.72453043,43.3709720157,436.172605264,0.0,448.566543614,448.566543614,13.1846261926,0.0,13.1846261926
 07/25  12:00:00,1465.98549113,38.7970793165,440.843994457,0.0,448.566543614,398.725816546,17.6231848346,0.0,17.6231848346
 07/25  13:00:00,1519.51801465,44.1520624407,439.182061662,0.0,448.566543614,448.566543614,17.6105096131,0.0,17.6105096131
 07/25  14:00:00,1520.70497957,45.27770718,439.251774599,0.0,448.566543614,448.566543614,8.76439891073,0.0,8.76439891073
 07/25  15:00:00,1520.01957517,47.3716437323,436.472853221,0.0,448.566543614,448.566543614,10.9471667913,0.0,10.9471667913
 07/25  16:00:00,1571.25271117,52.0678113917,434.181060615,0.0,448.566543614,448.566543614,13.1736406094,0.0,13.1736406094
 07/25  17:00:00,1455.35313777,44.1203071149,439.092185345,0.0,348.885089477,398.725816546,8.74484723394,0.0,8.74484723394
 07/25  18:00:00,1265.94760585,32.3588169385,460.748446807,0.0,249.203635341,299.044362409,6.55509628438,0.0,6.55509628438
 07/25  19:00:00,1252.29701389,30.339479472,473.564104989,0.0,249.203635341,299.044362409,4.36897723157,0.0,4.36897723157
 07/25  20:00:00,1133.01465941,29.446035659,479.065536011,0.0,149.522181205,249.203635341,4.37175973637,0.0,4.37175973637
 07/25  21:00:00,1133.3589217,29.414650643,478.258353541,0.0,149.522181205,249.203635341,4.36080815312,0.0,4.36080815312
 07/25  22:00:00,349.356523336,0.0,0.0,0.0,49.8407270682,199.362908273,2.18853369725,0.0,2.18853369725
 07/25  23:00:00,299.991764104,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  24:00:00,287.769566761,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866777171,0.0,2.18866777171
 07/26  01:00:00,287.769565814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856406247,0.0,2.18856406247
 07/26  02:00:00,287.76956574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869615979,0.0,2.18869615979
 07/26  03:00:00,287.769565244,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859301571,0.0,2.18859301571
 07/26  04:00:00,299.991762801,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  05:00:00,349.357780283,0.0,0.0,0.0,49.8407270682,199.362908273,4.36069115424,0.0,4.36069115424
 07/26  06:00:00,977.431874872,34.5379517613,467.915638573,0.0,49.8407270682,199.362908273,4.37144667557,2.1815206173,2.18992605827
 07/26  07:00:00,1080.09919196,29.414650643,477.194214655,0.0,149.522181205,199.362908273,23.4098519655,19.0358631096,4.37398885584
 07/26  08:00:00,1629.85858125,33.300715392,474.826502276,0.0,448.566543614,448.566543614,11.0484621256,0.0949022748771,10.9535598507
 07/26  09:00:00,1579.17462815,36.1199663716,457.988705589,0.0,448.566543614,448.566543614,13.1493558301,0.0,13.1493558301
 07/26  10:00:00,1520.26995881,38.6028404695,445.489533859,0.0,448.566543614,448.566543614,10.967000185,0.0,10.967000185
 07/26  11:00:00,1516.16482921,40.9778969234,439.005986661,0.0,448.566543614,448.566543614,14.2895176542,0.0,14.2895176542
 07/26  12:00:00,1470.52054819,38.2558536021,445.920295428,0.0,448.566543614,398.725816546,16.5160928978,0.0,16.5160928978
 07/26  13:00:00,1516.53887567,45.1928853613,435.162113629,0.0,448.566543614,448.566543614,17.6071329622,0.0,17.6071329622
 07/26  14:00:00,1511.87264797,46.3040956988,429.393063366,0.0,448.566543614,448.566543614,10.9488892902,0.0,10.9488892902
 07/26  15:00:00,1513.96431113,45.9202965278,431.868943211,0.0,448.566543614,448.566543614,8.76173353975,0.0,8.76173353975
 07/26  16:00:00,1564.77825111,45.1512778407,434.558502807,0.0,448.566543614,448.566543614,13.1743620538,0.0,13.1743620538
 07/26  17:00:00,1459.83218734,39.1030534353,448.523792212,0.0,348.885089477,398.725816546,8.74531326509,0.0,8.74531326509
 07/26  18:00:00,1283.13501472,31.9554880813,478.339189089,0.0,249.203635341,299.044362409,6.55543527766,0.0,6.55543527766
 07/26  19:00:00,1266.32767657,30.8607774903,487.073474212,0.0,249.203635341,299.044362409,4.36919845151,0.0,4.36919845151
 07/26  20:00:00,1144.7319793,29.4348447846,490.794051108,0.0,149.522181205,249.203635341,6.54674478332,0.0,6.54674478332
 07/26  21:00:00,1137.05914867,29.414650643,481.958582911,0.0,149.522181205,249.203635341,2.19034247261,0.0,2.19034247261
 07/26  22:00:00,349.356522274,0.0,0.0,0.0,49.8407270682,199.362908273,2.18863599241,0.0,2.18863599241
 07/26  23:00:00,299.991762804,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  24:00:00,287.769565467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853264553,0.0,2.18853264553
 07/27  01:00:00,287.769564639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866240098,0.0,2.18866240098
 07/27  02:00:00,287.769564672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855752703,0.0,2.18855752703
 07/27  03:00:00,287.769564332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868749541,0.0,2.18868749541
 07/27  04:00:00,299.991761645,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  05:00:00,349.357778401,0.0,0.0,0.0,49.8407270682,199.362908273,4.3608696892,0.0,4.3608696892
 07/27  06:00:00,961.092363627,34.7759287882,451.336769366,0.0,49.8407270682,199.362908273,6.28773132234,4.0980339484,2.18969737393
 07/27  07:00:00,1046.27342965,29.414650643,443.372714766,0.0,149.522181205,199.362908273,17.5100071866,13.1366713329,4.37333585371
 07/27  08:00:00,1615.56810268,33.4644248631,460.372389971,0.0,448.566543614,448.566543614,10.9529400638,0.0,10.9529400638
 07/27  09:00:00,1575.77792468,36.5714770443,454.140501173,0.0,448.566543614,448.566543614,13.1504092445,0.0,13.1504092445
 07/27  10:00:00,1520.48682615,39.2584392485,445.050810187,0.0,448.566543614,448.566543614,10.9663158035,0.0,10.9663158035
 07/27  11:00:00,1519.5622322,41.2401066108,442.14119009,0.0,448.566543614,448.566543614,15.3805331309,0.0,15.3805331309
 07/27  12:00:00,1470.5543011,38.5682992646,445.641615823,0.0,448.566543614,398.725816546,15.421384153,0.0,15.421384153
 07/27  13:00:00,1516.51640657,43.5159986237,436.816543707,0.0,448.566543614,448.566543614,17.606933339,0.0,17.606933339
 07/27  14:00:00,1513.61274394,45.9408518246,431.496410701,0.0,448.566543614,448.566543614,10.9487737412,0.0,10.9487737412
 07/27  15:00:00,1513.46810065,47.7372271359,429.555809554,0.0,448.566543614,448.566543614,8.76160238623,0.0,8.76160238623
 07/27  16:00:00,1562.20354413,47.4475385672,429.687545366,0.0,448.566543614,448.566543614,13.1740412305,0.0,13.1740412305
 07/27  17:00:00,1454.06973711,40.1388162171,441.725584818,0.0,348.885089477,398.725816546,8.74511685075,0.0,8.74511685075
 07/27  18:00:00,1268.11223005,32.6161348464,462.655762563,0.0,249.203635341,299.044362409,6.55527594443,0.0,6.55527594443
 07/27  19:00:00,1250.1531256,31.4382905855,470.321413238,0.0,249.203635341,299.044362409,4.36909276232,0.0,4.36909276232
 07/27  20:00:00,1132.24267333,29.6388076045,478.100785906,0.0,149.522181205,249.203635341,6.54728690733,0.0,6.54728690733
 07/27  21:00:00,1138.09421849,29.4192286294,482.989076352,0.0,149.522181205,249.203635341,2.19028520606,0.0,2.19028520606
 07/27  22:00:00,349.356521061,0.0,0.0,0.0,49.8407270682,199.362908273,2.18857918738,0.0,2.18857918738
 07/27  23:00:00,299.991761714,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  24:00:00,287.769564428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870889397,0.0,2.18870889397
 07/28  01:00:00,419.833823799,1.19643680387,91.8007814631,0.0,24.9203635341,199.362908273,2.18860181159,0.0,2.18860181159
 07/28  02:00:00,287.76956365,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872973915,0.0,2.18872973915
 07/28  03:00:00,287.769563139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862315592,0.0,2.18862315592
 07/28  04:00:00,299.991760604,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/28  05:00:00,349.35777677,0.0,0.0,0.0,49.8407270682,199.362908273,4.36073134122,0.0,4.36073134122
 07/28  06:00:00,977.947306678,36.0014476066,466.968976303,0.0,49.8407270682,199.362908273,2.43329127647,0.243349910779,2.18994136569
 07/28  07:00:00,1097.25743859,29.414650643,494.3659074,0.0,149.522181205,199.362908273,4.78790384317,0.413931301643,4.37397254152
 07/28  08:00:00,1625.802392,34.2896034398,469.781508708,0.0,448.566543614,448.566543614,10.9533236077,0.0,10.9533236077
 07/28  09:00:00,1575.40456574,36.8954319755,453.443193481,0.0,448.566543614,448.566543614,13.1489117694,0.0,13.1489117694
 07/28  10:00:00,1521.52412252,38.2887921479,447.057763651,0.0,448.566543614,448.566543614,10.9664897623,0.0,10.9664897623
 07/28  11:00:00,1517.12125325,39.1415509161,441.798778657,0.0,448.566543614,448.566543614,13.1849288887,0.0,13.1849288887
 07/28  12:00:00,1469.27895795,36.0929478794,446.841634131,0.0,448.566543614,398.725816546,17.6229542404,0.0,17.6229542404
 07/28  13:00:00,1515.97560637,42.2719819224,437.519769828,0.0,448.566543614,448.566543614,17.6076917082,0.0,17.6076917082
 07/28  14:00:00,1514.6406917,43.0879357546,435.377281313,0.0,448.566543614,448.566543614,8.76414534995,0.0,8.76414534995
 07/28  15:00:00,1515.75574194,43.3406660471,436.240019919,0.0,448.566543614,448.566543614,10.946714433,0.0,10.946714433
 07/28  16:00:00,1564.08581345,43.1656073347,435.85175765,0.0,448.566543614,448.566543614,13.1727114764,0.0,13.1727114764
 07/28  17:00:00,1454.42448672,37.1867542126,445.032400094,0.0,348.885089477,398.725816546,8.74427849013,0.0,8.74427849013
 07/28  18:00:00,1269.89617407,30.2588296852,466.797016826,0.0,249.203635341,299.044362409,6.55463353397,0.0,6.55463353397
 07/28  19:00:00,1251.42306568,29.5400275097,473.489617938,0.0,249.203635341,299.044362409,4.36867002592,0.0,4.36867002592
 07/28  20:00:00,1138.61298124,29.414650643,476.149511692,0.0,149.522181205,249.203635341,7.24950762746,2.87809235275,4.37141527471
 07/28  21:00:00,1138.43563043,29.414650643,483.323867481,0.0,149.522181205,249.203635341,19.886128111,15.5252901001,4.36083801091
 07/28  22:00:00,349.356519881,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/28  23:00:00,299.991761022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860416939,0.0,2.18860416939
 07/28  24:00:00,287.769563717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849738761,0.0,2.18849738761
 07/29  01:00:00,237.928835637,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862340243,0.0,2.18862340243
 07/29  02:00:00,237.928835425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851527954,0.0,2.18851527954
 07/29  03:00:00,237.92883483,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  04:00:00,250.151032813,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864165829,0.0,2.18864165829
 07/29  05:00:00,274.596684713,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048959308,0.0,2.19048959308
 07/29  06:00:00,984.097840345,33.8186374401,475.288718088,0.0,49.8407270682,199.362908273,23.4610310555,19.1014109152,4.35962014032
 07/29  07:00:00,997.051418003,29.414650643,493.815022384,0.0,49.8407270682,199.362908273,43.7461099408,41.5539540039,2.19215593686
 07/29  08:00:00,1239.70158622,29.414650643,487.275023846,0.0,249.203635341,249.203635341,24.9294010434,20.5606945605,4.36870648293
 07/29  09:00:00,1195.78732651,29.414650643,480.03445199,0.0,249.203635341,249.203635341,13.7966374705,7.24186609802,6.55477137248
 07/29  10:00:00,1141.53711958,29.414650643,474.678635752,0.0,249.203635341,249.203635341,7.18640898945,0.63590038065,6.5505086088
 07/29  11:00:00,1136.43542487,29.5137888301,469.476569665,0.0,249.203635341,249.203635341,6.58210561408,0.0247753950366,6.55733021904
 07/29  12:00:00,1132.53795345,30.1149891019,464.979171758,0.0,249.203635341,249.203635341,6.55242197624,0.0,6.55242197624
 07/29  13:00:00,1132.544065,30.4883252368,464.612363756,0.0,249.203635341,249.203635341,6.55113312727,0.0,6.55113312727
 07/29  14:00:00,882.892322402,30.2520915511,464.402166636,0.0,74.7610906023,174.442544739,4.36884846873,0.0,4.36884846873
 07/29  15:00:00,888.52500802,29.679219224,470.608560914,0.0,74.7610906023,174.442544739,4.36658776291,0.0,4.36658776291
 07/29  16:00:00,941.875065369,29.4430695141,475.305558301,0.0,74.7610906023,174.442544739,4.36765032024,0.0,4.36765032024
 07/29  17:00:00,903.960995063,29.414650643,475.517333883,0.0,24.9203635341,149.522181205,2.18992766688,0.0,2.18992766688
 07/29  18:00:00,296.66745242,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990763386,0.0,2.18990763386
 07/29  19:00:00,272.22305682,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988476222,0.0,2.18988476222
 07/29  20:00:00,306.397723555,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970595489,0.0,2.18970595489
 07/29  21:00:00,299.041499072,0.0,0.0,0.0,24.9203635341,149.522181205,4.36211869497,0.0,4.36211869497
 07/29  22:00:00,274.59542824,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  23:00:00,250.151032978,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857361267,0.0,2.18857361267
 07/29  24:00:00,237.928835618,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869966402,0.0,2.18869966402
 07/30  01:00:00,237.928416374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805274288,0.0,2.18805274288
 07/30  02:00:00,237.928415336,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  03:00:00,237.928416222,0.0,0.0,0.0,24.9203635341,149.522181205,2.188052896,0.0,2.188052896
 07/30  04:00:00,250.150614192,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880529734,0.0,2.1880529734
 07/30  05:00:00,274.596264406,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978269648,0.0,2.18978269648
 07/30  06:00:00,297.852800084,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  07:00:00,296.666196148,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799288375,0.0,2.18799288375
 07/30  08:00:00,781.884044259,20.0043110042,378.849447118,0.0,24.9203635341,149.522181205,2.1881101175,0.0,2.1881101175
 07/30  09:00:00,761.938511313,19.18053684,388.558197299,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  10:00:00,779.523746951,23.1414809549,447.017156458,0.0,24.9203635341,149.522181205,2.18811007314,0.0,2.18811007314
 07/30  11:00:00,709.855136165,19.0544309736,385.543278572,0.0,24.9203635341,149.522181205,2.18929187983,0.0,2.18929187983
 07/30  12:00:00,656.455186522,17.1347931871,352.308388782,0.0,24.9203635341,149.522181205,2.18921373547,0.0,2.18921373547
 07/30  13:00:00,561.087313281,13.5444353659,278.738028703,0.0,24.9203635341,149.522181205,2.19112796989,0.0,2.19112796989
 07/30  14:00:00,695.826409452,15.8612457332,376.985523267,0.0,24.9203635341,149.522181205,2.18931063207,0.0,2.18931063207
 07/30  15:00:00,677.981291166,14.8904483529,371.05769432,0.0,24.9203635341,149.522181205,2.1880970268,0.0,2.1880970268
 07/30  16:00:00,879.36795819,22.7180890623,498.933574286,0.0,24.9203635341,149.522181205,2.18809680498,0.0,2.18809680498
 07/30  17:00:00,884.021011685,18.9012028437,474.04194858,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  18:00:00,930.489245431,23.6509437208,511.80531554,0.0,24.9203635341,149.522181205,2.18809688396,0.0,2.18809688396
 07/30  19:00:00,829.33357152,18.5041631285,444.686691461,0.0,24.9203635341,149.522181205,2.1880968177,0.0,2.1880968177
 07/30  20:00:00,669.372500336,12.9386618427,287.00237846,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  21:00:00,377.58819941,0.797624535916,51.7052405827,0.0,24.9203635341,149.522181205,2.18985638173,0.0,2.18985638173
 07/30  22:00:00,274.595009724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803589205,0.0,2.18803589205
 07/30  23:00:00,250.150614226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803581276,0.0,2.18803581276
 07/30  24:00:00,237.928415389,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/31  01:00:00,287.769560692,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868503237,0.0,2.18868503237
 07/31  02:00:00,287.769560948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857420914,0.0,2.18857420914
 07/31  03:00:00,287.76956094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869728759,0.0,2.18869728759
 07/31  04:00:00,299.991758211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858637688,0.0,2.18858637688
 07/31  05:00:00,349.357772154,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031795016,0.0,2.19031795016
 07/31  06:00:00,994.205202743,35.757350458,483.471149202,0.0,49.8407270682,199.362908273,2.18991894643,0.0,2.18991894643
 07/31  07:00:00,1080.79669398,29.414650643,477.905472355,0.0,149.522181205,199.362908273,6.55029231181,0.0,6.55029231181
 07/31  08:00:00,1623.59089281,30.0705095047,471.789122157,0.0,448.566543614,448.566543614,8.76571042286,0.0,8.76571042286
 07/31  09:00:00,1577.86092363,32.3926212759,460.402384419,0.0,448.566543614,448.566543614,13.1500775954,0.0,13.1500775954
 07/31  10:00:00,1523.06874072,34.3113538215,452.579835637,0.0,448.566543614,448.566543614,10.965707138,0.0,10.965707138
 07/31  11:00:00,1521.20541015,35.7451800078,449.279329898,0.0,448.566543614,448.566543614,15.380296733,0.0,15.380296733
 07/31  12:00:00,1475.57987831,33.0836518305,456.151884342,0.0,448.566543614,398.725816546,15.4205995076,0.0,15.4205995076
 07/31  13:00:00,1517.56671994,37.7200198525,443.662875614,0.0,448.566543614,448.566543614,17.6056728629,0.0,17.6056728629
 07/31  14:00:00,1516.7022582,39.2021097466,441.324692063,0.0,448.566543614,448.566543614,8.76287103008,0.0,8.76287103008
 07/31  15:00:00,1515.68389036,40.5656733889,438.943178534,0.0,448.566543614,448.566543614,10.946794569,0.0,10.946794569
 07/31  16:00:00,1564.08210734,42.3055630536,436.708118995,0.0,448.566543614,448.566543614,13.1725077971,0.0,13.1725077971
 07/31  17:00:00,1452.50669465,38.8999797212,441.401396832,0.0,348.885089477,398.725816546,8.74416734586,0.0,8.74416734586
 07/31  18:00:00,1263.45928576,31.60779567,459.011173822,0.0,249.203635341,299.044362409,6.55452273566,0.0,6.55452273566
 07/31  19:00:00,1242.94916261,30.0925704861,464.463179863,0.0,249.203635341,299.044362409,4.3685945259,0.0,4.3685945259
 07/31  20:00:00,1127.67046577,29.414650643,465.209081977,0.0,149.522181205,249.203635341,4.37131118802,0.0,4.37131118802
 07/31  21:00:00,1124.88072667,29.414650643,469.778093911,0.0,149.522181205,249.203635341,7.23793218794,2.87718583058,4.36074635736
 07/31  22:00:00,349.356517197,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/31  23:00:00,299.991758435,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855703362,0.0,2.18855703362
 07/31  24:00:00,287.769561029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868003045,0.0,2.18868003045
 08/01  01:00:00,287.769560271,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885674876,0.0,2.1885674876
 08/01  02:00:00,287.769559968,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868927225,0.0,2.18868927225
 08/01  03:00:00,287.769559406,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  04:00:00,299.991757538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857720817,0.0,2.18857720817
 08/01  05:00:00,349.357771233,0.0,0.0,0.0,49.8407270682,199.362908273,2.19041568437,0.0,2.19041568437
 08/01  06:00:00,990.698067208,35.8904773948,479.830794682,0.0,49.8407270682,199.362908273,4.48785883707,0.12833297418,4.35952586289
 08/01  07:00:00,1088.16962002,29.414650643,485.278288597,0.0,149.522181205,199.362908273,4.53099745072,0.156914224277,4.37408322644
 08/01  08:00:00,1621.42846148,32.7836093133,466.913595599,0.0,448.566543614,448.566543614,10.953237626,0.0,10.953237626
 08/01  09:00:00,1569.82383416,37.2538391666,447.504076716,0.0,448.566543614,448.566543614,10.9606543963,0.0,10.9606543963
 08/01  10:00:00,1515.23696729,41.3130196432,437.746412075,0.0,448.566543614,448.566543614,13.1533581438,0.0,13.1533581438
 08/01  11:00:00,1513.92059637,42.5386001962,435.20111094,0.0,448.566543614,448.566543614,13.1815611822,0.0,13.1815611822
 08/01  12:00:00,1467.05343228,38.1630413627,442.546045881,0.0,448.566543614,398.725816546,17.6212409702,0.0,17.6212409702
 08/01  13:00:00,1515.92265005,44.3842338375,435.354602915,0.0,448.566543614,448.566543614,15.4084000555,0.0,15.4084000555
 08/01  14:00:00,1515.77841168,45.2640550458,434.338902987,0.0,448.566543614,448.566543614,10.9493512271,0.0,10.9493512271
 08/01  15:00:00,1515.6357075,47.011985887,432.448689091,0.0,448.566543614,448.566543614,10.9460928228,0.0,10.9460928228
 08/01  16:00:00,1565.53378983,50.9999538097,429.465412474,0.0,448.566543614,448.566543614,13.1682818825,0.0,13.1682818825
 08/01  17:00:00,1451.00989285,45.1053052068,433.699274662,0.0,348.885089477,398.725816546,6.56317621381,0.0,6.56317621381
 08/01  18:00:00,1258.16742801,36.0201906801,449.306923721,0.0,249.203635341,299.044362409,6.55513991341,0.0,6.55513991341
 08/01  19:00:00,1238.840768,32.8472741212,457.600084576,0.0,249.203635341,299.044362409,6.54380023937,0.0,6.54380023937
 08/01  20:00:00,1133.36073811,29.5994837186,470.714524264,0.0,149.522181205,249.203635341,4.37137106334,0.0,4.37137106334
 08/01  21:00:00,1132.24734425,29.4296971013,477.131741873,0.0,149.522181205,249.203635341,2.19038792348,0.0,2.19038792348
 08/01  22:00:00,349.356517032,0.0,0.0,0.0,49.8407270682,199.362908273,2.18868865194,0.0,2.18868865194
 08/01  23:00:00,299.991757921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857573169,0.0,2.18857573169
 08/01  24:00:00,287.769559881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869728414,0.0,2.18869728414
 08/02  01:00:00,287.769558649,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  02:00:00,287.769558982,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885833312,0.0,2.1885833312
 08/02  03:00:00,287.769559504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870380521,0.0,2.18870380521
 08/02  04:00:00,299.991757308,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859066564,0.0,2.18859066564
 08/02  05:00:00,349.357769527,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043179074,0.0,2.19043179074
 08/02  06:00:00,982.958145547,35.1117480911,472.869636976,0.0,49.8407270682,199.362908273,2.27212154375,0.0822063086672,2.18991523508
 08/02  07:00:00,1092.09281578,29.414650643,489.201544569,0.0,149.522181205,199.362908273,6.62518255182,0.0743278958485,6.55085465597
 08/02  08:00:00,1620.59282731,35.1174483137,463.74413056,0.0,448.566543614,448.566543614,10.9529717224,0.0,10.9529717224
 08/02  09:00:00,1563.13351507,40.9501621192,437.117442372,0.0,448.566543614,448.566543614,10.9616853987,0.0,10.9616853987
 08/02  10:00:00,1512.59600264,44.4005423893,432.017916354,0.0,448.566543614,448.566543614,10.9628599846,0.0,10.9628599846
 08/02  11:00:00,1514.58261159,44.7868417597,433.614890406,0.0,448.566543614,448.566543614,15.3770018208,0.0,15.3770018208
 08/02  12:00:00,1467.05087936,39.3839930278,441.322555403,0.0,448.566543614,398.725816546,17.6212544198,0.0,17.6212544198
 08/02  13:00:00,1516.40334434,45.98284472,434.23669396,0.0,448.566543614,448.566543614,15.4052199535,0.0,15.4052199535
 08/02  14:00:00,1515.76984241,46.9859962915,432.608399791,0.0,448.566543614,448.566543614,10.9482636821,0.0,10.9482636821
 08/02  15:00:00,1515.77316191,49.1464708805,430.451657861,0.0,448.566543614,448.566543614,8.76079454207,0.0,8.76079454207
 08/02  16:00:00,1564.55690157,53.6301772307,425.858306045,0.0,448.566543614,448.566543614,13.1743571595,0.0,13.1743571595
 08/02  17:00:00,1450.9078052,47.63471924,431.067779651,0.0,348.885089477,398.725816546,8.74425962511,0.0,8.74425962511
 08/02  18:00:00,1255.47363311,37.7176863498,444.915635191,0.0,249.203635341,299.044362409,6.55540278728,0.0,6.55540278728
 08/02  19:00:00,1236.11171333,33.9383023389,453.780005559,0.0,249.203635341,299.044362409,4.36917031633,0.0,4.36917031633
 08/02  20:00:00,1129.27646343,29.9060618672,466.32367351,0.0,149.522181205,249.203635341,6.54695864755,0.0,6.54695864755
 08/02  21:00:00,1126.56135757,29.5021876043,471.373264805,0.0,149.522181205,249.203635341,2.19030614542,0.0,2.19030614542
 08/02  22:00:00,349.356516022,0.0,0.0,0.0,49.8407270682,199.362908273,2.1886011061,0.0,2.1886011061
 08/02  23:00:00,405.133247715,0.797624535916,78.2991558324,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  24:00:00,337.911079038,0.398812267958,36.720353674,0.0,24.9203635341,199.362908273,2.18860560558,0.0,2.18860560558
 08/03  01:00:00,287.769558959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860727272,0.0,2.18860727272
 08/03  02:00:00,287.769559013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849320781,0.0,2.18849320781
 08/03  03:00:00,287.76955849,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861284307,0.0,2.18861284307
 08/03  04:00:00,299.991755927,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  05:00:00,349.357769301,0.0,0.0,0.0,49.8407270682,199.362908273,4.3606675237,0.0,4.3606675237
 08/03  06:00:00,983.081348346,36.4496490436,471.654995568,0.0,49.8407270682,199.362908273,2.19423251443,0.00433309107584,2.18989942336
 08/03  07:00:00,1091.30063729,29.414650643,488.40942265,0.0,149.522181205,199.362908273,4.37378588322,0.0,4.37378588322
 08/03  08:00:00,1610.9246277,37.962087522,451.23129329,0.0,448.566543614,448.566543614,10.9524358826,0.0,10.9524358826
 08/03  09:00:00,1560.51294508,44.1936660099,431.253371993,0.0,448.566543614,448.566543614,10.9601329085,0.0,10.9601329085
 08/03  10:00:00,1516.90128924,47.5337811928,433.189980618,0.0,448.566543614,448.566543614,13.1545811728,0.0,13.1545811728
 08/03  11:00:00,1521.03218377,47.8349032337,437.047910902,0.0,448.566543614,448.566543614,13.1826599821,0.0,13.1826599821
 08/03  12:00:00,1470.58828809,42.1346485393,442.151582896,0.0,448.566543614,398.725816546,17.619433232,0.0,17.619433232
 08/03  13:00:00,1523.80683244,49.1710948437,438.4519358,0.0,448.566543614,448.566543614,15.4071370835,0.0,15.4071370835
 08/03  14:00:00,1522.58681887,50.3307090938,436.080665671,0.0,448.566543614,448.566543614,10.9500409642,0.0,10.9500409642
 08/03  15:00:00,1523.03896312,52.6195917338,434.244347549,0.0,448.566543614,448.566543614,10.9453376505,0.0,10.9453376505
 08/03  16:00:00,1573.55528007,56.4844806021,432.119641597,0.0,448.566543614,448.566543614,13.1688989815,0.0,13.1688989815
 08/03  17:00:00,1456.34206118,49.2439225092,434.977196458,0.0,348.885089477,398.725816546,7.51910059955,0.0,7.51910059955
 08/03  18:00:00,1254.31287265,38.9645933602,442.507969393,0.0,249.203635341,299.044362409,5.6002600066,0.0,5.6002600066
 08/03  19:00:00,1231.80975127,35.1269837033,448.289363031,0.0,249.203635341,299.044362409,6.54346122665,0.0,6.54346122665
 08/03  20:00:00,1119.36144563,30.2245399529,456.090180276,0.0,149.522181205,249.203635341,4.3715546034,0.0,4.3715546034
 08/03  21:00:00,1116.90158334,29.6183952948,461.597284569,0.0,149.522181205,249.203635341,2.19048360247,0.0,2.19048360247
 08/03  22:00:00,349.356515722,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870675549,0.0,2.18870675549
 08/03  23:00:00,472.771149773,1.19643680387,132.515846139,0.0,24.9203635341,199.362908273,2.18867023996,0.0,2.18867023996
 08/03  24:00:00,287.7695587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855529523,0.0,2.18855529523
 08/04  01:00:00,439.665176868,1.19643680387,111.632111079,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  02:00:00,287.769557766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867321744,0.0,2.18867321744
 08/04  03:00:00,287.769558276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855834404,0.0,2.18855834404
 08/04  04:00:00,299.991756299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867684232,0.0,2.18867684232
 08/04  05:00:00,349.357767927,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051387289,0.0,2.19051387289
 08/04  06:00:00,979.763285212,37.5993771403,467.187185508,0.0,49.8407270682,199.362908273,2.22161545954,0.0317760048183,2.18983945472
 08/04  07:00:00,1086.82109246,29.414650643,483.929878735,0.0,149.522181205,199.362908273,6.55026311784,0.0,6.55026311784
 08/04  08:00:00,1607.45614149,39.2918591264,446.433041194,0.0,448.566543614,448.566543614,10.9532071075,0.0,10.9532071075
 08/04  09:00:00,1561.08443651,45.715740317,430.302793959,0.0,448.566543614,448.566543614,10.9618666356,0.0,10.9618666356
 08/04  10:00:00,1520.08592008,49.3364395111,434.674473024,0.0,448.566543614,448.566543614,10.9629791776,0.0,10.9629791776
 08/04  11:00:00,1525.46537691,50.003167903,440.289646417,0.0,448.566543614,448.566543614,15.3750815871,0.0,15.3750815871
 08/04  12:00:00,1471.12135408,44.4213476335,440.707880781,0.0,448.566543614,398.725816546,17.6211201715,0.0,17.6211201715
 08/04  13:00:00,1521.38512313,50.8233875196,434.377941807,0.0,448.566543614,448.566543614,15.4048867339,0.0,15.4048867339
 08/04  14:00:00,1521.76460643,51.0471133341,434.542054104,0.0,448.566543614,448.566543614,10.94812001,0.0,10.94812001
 08/04  15:00:00,1523.77873956,54.0375345497,433.729084823,0.0,448.566543614,448.566543614,8.76064355966,0.0,8.76064355966
 08/04  16:00:00,1576.03472128,58.2517640418,433.560943402,0.0,448.566543614,448.566543614,13.1740025996,0.0,13.1740025996
 08/04  17:00:00,1455.27044945,50.6225823623,432.516164683,0.0,348.885089477,398.725816546,8.74404575632,0.0,8.74404575632
 08/04  18:00:00,1253.15974039,39.6006088607,440.718824942,0.0,249.203635341,299.044362409,6.5552284399,0.0,6.5552284399
 08/04  19:00:00,1231.73404952,35.3951156087,447.945531463,0.0,249.203635341,299.044362409,4.36905504961,0.0,4.36905504961
 08/04  20:00:00,1124.16954056,30.4287609104,460.69405483,0.0,149.522181205,249.203635341,6.54630732665,0.0,6.54630732665
 08/04  21:00:00,1117.98232849,29.6554723745,462.640952536,0.0,149.522181205,249.203635341,2.19024500578,0.0,2.19024500578
 08/04  22:00:00,349.356514817,0.0,0.0,0.0,49.8407270682,199.362908273,2.18854044009,0.0,2.18854044009
 08/04  23:00:00,478.133308258,1.19643680387,137.877996214,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  24:00:00,397.595329346,0.797624535916,82.9834175606,0.0,24.9203635341,199.362908273,2.18865885136,0.0,2.18865885136
 08/05  01:00:00,290.687107268,0.398812267958,39.337104944,0.0,24.9203635341,149.522181205,2.18869960354,0.0,2.18869960354
 08/05  02:00:00,237.928830902,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866081831,0.0,2.18866081831
 08/05  03:00:00,237.928830379,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854523994,0.0,2.18854523994
 08/05  04:00:00,250.151027971,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  05:00:00,274.596677307,0.0,0.0,0.0,24.9203635341,149.522181205,4.36052369163,0.0,4.36052369163
 08/05  06:00:00,991.543337689,37.2768338726,470.746137899,0.0,49.8407270682,199.362908273,2.18982571577,0.0,2.18982571577
 08/05  07:00:00,981.613494635,29.414650643,478.407079505,0.0,49.8407270682,199.362908273,2.19224121975,0.0,2.19224121975
 08/05  08:00:00,1223.44370108,29.6972780169,470.749351899,0.0,249.203635341,249.203635341,4.36915032401,0.0,4.36915032401
 08/05  09:00:00,1175.14400037,31.5597241523,457.251293107,0.0,249.203635341,249.203635341,6.55482723466,0.0,6.55482723466
 08/05  10:00:00,1120.76443463,33.1934134165,450.127664715,0.0,249.203635341,249.203635341,6.55050326686,0.0,6.55050326686
 08/05  11:00:00,1122.04911581,33.2209201069,451.383168639,0.0,249.203635341,249.203635341,6.55720896895,0.0,6.55720896895
 08/05  12:00:00,1122.8863057,32.8771828922,452.565348656,0.0,249.203635341,249.203635341,6.55224693783,0.0,6.55224693783
 08/05  13:00:00,1122.47564275,33.3264390494,451.705845467,0.0,249.203635341,249.203635341,6.55088443675,0.0,6.55088443675
 08/05  14:00:00,873.803743192,32.4455514278,453.120141168,0.0,74.7610906023,174.442544739,4.36866726713,0.0,4.36866726713
 08/05  15:00:00,876.698661225,32.1449700696,456.316475167,0.0,74.7610906023,174.442544739,4.36638386939,0.0,4.36638386939
 08/05  16:00:00,929.310749984,30.8557222159,461.328602939,0.0,74.7610906023,174.442544739,4.36740632883,0.0,4.36740632883
 08/05  17:00:00,892.283292886,29.8838042086,463.370484865,0.0,24.9203635341,149.522181205,2.18981409517,0.0,2.18981409517
 08/05  18:00:00,698.188888181,14.3409517913,315.7981077,0.0,24.9203635341,149.522181205,2.18988106462,0.0,2.18988106462
 08/05  19:00:00,710.803536767,15.175765341,343.041964128,0.0,24.9203635341,149.522181205,2.18988292781,0.0,2.18988292781
 08/05  20:00:00,417.937230084,3.92342494293,90.6455580696,0.0,24.9203635341,149.522181205,2.18988427578,0.0,2.18988427578
 08/05  21:00:00,299.041490483,0.0,0.0,0.0,24.9203635341,149.522181205,4.36180568177,0.0,4.36180568177
 08/05  22:00:00,274.595423751,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  23:00:00,250.151028631,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865200594,0.0,2.18865200594
 08/05  24:00:00,237.928831079,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853637935,0.0,2.18853637935
 08/06  01:00:00,237.928412929,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807960421,0.0,2.18807960421
 08/06  02:00:00,237.928412124,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  03:00:00,237.928413204,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880729154,0.0,2.1880729154
 08/06  04:00:00,250.150610677,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806619913,0.0,2.18806619913
 08/06  05:00:00,274.596258806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989952876,0.0,2.18989952876
 08/06  06:00:00,306.396463287,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  07:00:00,296.666193212,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799212298,0.0,2.18799212298
 08/06  08:00:00,723.669992294,16.388575117,330.448338395,0.0,24.9203635341,149.522181205,2.18763986653,0.0,2.18763986653
 08/06  09:00:00,842.317554116,23.1039617829,460.890355202,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  10:00:00,741.788811891,19.3022611149,417.09003155,0.0,24.9203635341,149.522181205,2.18809546368,0.0,2.18809546368
 08/06  11:00:00,821.847193765,23.1227857251,489.289130904,0.0,24.9203635341,149.522181205,2.18928968475,0.0,2.18928968475
 08/06  12:00:00,749.355975153,18.7470503895,425.211573054,0.0,24.9203635341,149.522181205,2.18928733011,0.0,2.18928733011
 08/06  13:00:00,803.361914788,21.7447879479,473.469652856,0.0,24.9203635341,149.522181205,2.19111969052,0.0,2.19111969052
 08/06  14:00:00,781.868696183,18.1334742966,458.517588426,0.0,24.9203635341,149.522181205,2.18928650201,0.0,2.18928650201
 08/06  15:00:00,842.662584113,22.765220989,510.054606834,0.0,24.9203635341,149.522181205,2.18808531586,0.0,2.18808531586
 08/06  16:00:00,822.93647962,18.420469834,450.424471285,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  17:00:00,859.523722835,17.6392166528,451.185516387,0.0,24.9203635341,149.522181205,2.1880398303,0.0,2.1880398303
 08/06  18:00:00,525.022064927,5.25279916946,167.099384717,0.0,24.9203635341,149.522181205,2.18807188388,0.0,2.18807188388
 08/06  19:00:00,686.546977109,13.8623770698,318.028413514,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  20:00:00,383.439846961,0.797624535916,50.2010838919,0.0,24.9203635341,149.522181205,2.18806518647,0.0,2.18806518647
 08/06  21:00:00,299.040654422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988878532,0.0,2.18988878532
