Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/06  22:00:00,274.595006655,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795175005,0.0,2.18795175005
 08/06  23:00:00,250.150610371,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794505687,0.0,2.18794505687
 08/06  24:00:00,237.928412341,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/07  01:00:00,287.769557386,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862532683,0.0,2.18862532683
 08/07  02:00:00,287.76955743,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850874073,0.0,2.18850874073
 08/07  03:00:00,287.769556969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862544206,0.0,2.18862544206
 08/07  04:00:00,299.991754355,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/07  05:00:00,349.357766782,0.0,0.0,0.0,49.8407270682,199.362908273,4.36067818315,0.0,4.36067818315
 08/07  06:00:00,995.803189444,36.8084061844,475.473824485,0.0,49.8407270682,199.362908273,3.01329593257,0.823394550962,2.18990138161
 08/07  07:00:00,1085.64645995,29.414650643,482.755251261,0.0,149.522181205,199.362908273,4.37375582458,0.0,4.37375582458
 08/07  08:00:00,1618.15599976,33.2322238175,463.192540049,0.0,448.566543614,448.566543614,10.9522210613,0.0,10.9522210613
 08/07  09:00:00,1569.200853,36.1257709054,448.009186621,0.0,448.566543614,448.566543614,10.9598300681,0.0,10.9598300681
 08/07  10:00:00,1517.45567534,37.4857078086,443.792452581,0.0,448.566543614,448.566543614,13.1540988751,0.0,13.1540988751
 08/07  11:00:00,1516.56694394,38.5963775253,441.789706073,0.0,448.566543614,448.566543614,13.1820098936,0.0,13.1820098936
 08/07  12:00:00,1468.57760079,36.1790917267,446.054197343,0.0,448.566543614,398.725816546,17.6205419784,0.0,17.6205419784
 08/07  13:00:00,1515.69525313,42.1154194414,437.396049914,0.0,448.566543614,448.566543614,15.4060101361,0.0,15.4060101361
 08/07  14:00:00,1516.39174956,41.6076775958,438.608638035,0.0,448.566543614,448.566543614,10.949260584,0.0,10.949260584
 08/07  15:00:00,1517.7451682,40.7273013983,440.842852931,0.0,448.566543614,448.566543614,10.9458756048,0.0,10.9458756048
 08/07  16:00:00,1566.64056117,40.0127827889,441.559379305,0.0,448.566543614,448.566543614,13.1677188634,0.0,13.1677188634
 08/07  17:00:00,1459.50228095,34.9043254562,452.392657421,0.0,348.885089477,398.725816546,6.56292040373,0.0,6.56292040373
 08/07  18:00:00,1279.52222787,29.5031311347,477.178795464,0.0,249.203635341,299.044362409,6.5548608906,0.0,6.5548608906
 08/07  19:00:00,1261.94874162,29.421233829,484.133999585,0.0,249.203635341,299.044362409,6.69216923285,0.148656451523,6.54351278132
 08/07  20:00:00,1152.10947585,29.414650643,489.636876984,0.0,149.522181205,249.203635341,19.9432268209,15.5720879447,4.37113887627
 08/07  21:00:00,1152.21741793,29.414650643,497.093677442,0.0,149.522181205,249.203635341,34.3580635103,32.1677786587,2.19028485157
 08/07  22:00:00,349.356514249,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870285029,0.0,2.18870285029
 08/07  23:00:00,299.991755109,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870200365,0.0,2.18870200365
 08/07  24:00:00,287.769556775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858538491,0.0,2.18858538491
 08/08  01:00:00,287.769556292,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  02:00:00,287.769556877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870126172,0.0,2.18870126172
 08/08  03:00:00,287.769557135,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858438121,0.0,2.18858438121
 08/08  04:00:00,299.991754997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870049809,0.0,2.18870049809
 08/08  05:00:00,349.357765778,0.0,0.0,0.0,49.8407270682,199.362908273,2.19029902056,0.0,2.19029902056
 08/08  06:00:00,999.305358884,34.5912362609,481.183260462,0.0,49.8407270682,199.362908273,16.7535544545,14.5639324208,2.18962203376
 08/08  07:00:00,1087.84869024,29.414650643,484.941425475,0.0,149.522181205,199.362908273,28.8297495891,22.2785921396,6.55115744944
 08/08  08:00:00,1621.21862987,32.095818453,467.391363487,0.0,448.566543614,448.566543614,11.2493753651,0.297453004202,10.9519223609
 08/08  09:00:00,1571.46478891,34.7208790112,451.678019138,0.0,448.566543614,448.566543614,10.9620612554,0.0,10.9620612554
 08/08  10:00:00,1518.5153827,36.8707236705,445.467134206,0.0,448.566543614,448.566543614,10.9631702314,0.0,10.9631702314
 08/08  11:00:00,1516.32527426,38.7381724423,441.406238914,0.0,448.566543614,448.566543614,15.3768790589,0.0,15.3768790589
 08/08  12:00:00,1469.95058535,36.0023456183,447.60393986,0.0,448.566543614,398.725816546,15.4182446844,0.0,15.4182446844
 08/08  13:00:00,1516.27653976,42.3345108466,437.758246642,0.0,448.566543614,448.566543614,17.6052738297,0.0,17.6052738297
 08/08  14:00:00,1515.95181798,43.9027095067,435.873677125,0.0,448.566543614,448.566543614,10.9477926205,0.0,10.9477926205
 08/08  15:00:00,1515.75876806,44.8112876443,434.772466442,0.0,448.566543614,448.566543614,8.76055915278,0.0,8.76055915278
 08/08  16:00:00,1563.27545703,45.4829298103,432.724135238,0.0,448.566543614,448.566543614,13.1716540484,0.0,13.1716540484
 08/08  17:00:00,1454.12213242,38.5043265508,443.412506675,0.0,348.885089477,398.725816546,8.74364919291,0.0,8.74364919291
 08/08  18:00:00,1263.06916867,31.624009646,458.604858697,0.0,249.203635341,299.044362409,6.55409457689,0.0,6.55409457689
 08/08  19:00:00,1243.42203682,30.3773022213,464.651333227,0.0,249.203635341,299.044362409,4.3689425795,0.0,4.3689425795
 08/08  20:00:00,1141.27773961,29.414650643,470.272701693,0.0,149.522181205,249.203635341,4.37098453601,0.0,4.37098453601
 08/08  21:00:00,1126.79803423,29.414650643,471.697482105,0.0,149.522181205,249.203635341,4.36043825231,0.0,4.36043825231
 08/08  22:00:00,349.356513434,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/08  23:00:00,299.991754821,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863481395,0.0,2.18863481395
 08/08  24:00:00,287.769557298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851787734,0.0,2.18851787734
 08/09  01:00:00,287.769557021,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863390011,0.0,2.18863390011
 08/09  02:00:00,287.769556506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851680012,0.0,2.18851680012
 08/09  03:00:00,287.76955635,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  04:00:00,299.991754664,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863289291,0.0,2.18863289291
 08/09  05:00:00,349.357766065,0.0,0.0,0.0,49.8407270682,199.362908273,2.19022585581,0.0,2.19022585581
 08/09  06:00:00,1004.36447958,36.37483502,484.469251826,0.0,49.8407270682,199.362908273,2.2287155681,0.0388341864011,2.1898813817
 08/09  07:00:00,1079.86866938,29.414650643,476.976515297,0.0,149.522181205,199.362908273,7.86544807662,1.31477517826,6.55067289836
 08/09  08:00:00,1614.2274392,33.4945036895,459.001702023,0.0,448.566543614,448.566543614,10.9517352589,0.0,10.9517352589
 08/09  09:00:00,1566.31523751,37.311748665,443.937593998,0.0,448.566543614,448.566543614,10.9605657369,0.0,10.9605657369
 08/09  10:00:00,1515.51193867,39.9588257432,439.375596715,0.0,448.566543614,448.566543614,13.1511562097,0.0,13.1511562097
 08/09  11:00:00,1515.63774119,42.1726830736,437.284204593,0.0,448.566543614,448.566543614,13.1789775907,0.0,13.1789775907
 08/09  12:00:00,1467.15384343,39.253737749,441.555794181,0.0,448.566543614,398.725816546,17.6212837921,0.0,17.6212837921
 08/09  13:00:00,1519.38607527,44.1071801049,439.095119687,0.0,448.566543614,448.566543614,15.4068824293,0.0,15.4068824293
 08/09  14:00:00,1519.9118763,45.5016853018,438.23475932,0.0,448.566543614,448.566543614,10.9481566566,0.0,10.9481566566
 08/09  15:00:00,1520.25180907,47.3525792126,436.724214201,0.0,448.566543614,448.566543614,8.76036692354,0.0,8.76036692354
 08/09  16:00:00,1571.9313248,50.7563177685,436.154250659,0.0,448.566543614,448.566543614,13.1756056419,0.0,13.1756056419
 08/09  17:00:00,1455.37409356,43.8478206707,439.358016943,0.0,348.885089477,398.725816546,8.74394715527,0.0,8.74394715527
 08/09  18:00:00,1258.83252815,32.511013663,453.481216819,0.0,249.203635341,299.044362409,6.55377188807,0.0,6.55377188807
 08/09  19:00:00,1236.62789159,30.8078000988,457.426692486,0.0,249.203635341,299.044362409,4.36891436631,0.0,4.36891436631
 08/09  20:00:00,1134.37854893,29.5411487135,463.247014003,0.0,149.522181205,249.203635341,6.54711597754,0.0,6.54711597754
 08/09  21:00:00,1122.91849282,29.4274370868,467.805154946,0.0,149.522181205,249.203635341,2.19048482568,0.0,2.19048482568
 08/09  22:00:00,349.356513737,0.0,0.0,0.0,49.8407270682,199.362908273,2.18854673022,0.0,2.18854673022
 08/09  23:00:00,299.991754106,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  24:00:00,287.769556394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866270565,0.0,2.18866270565
 08/10  01:00:00,451.966921251,1.19643680387,123.93384108,0.0,24.9203635341,199.362908273,2.18854552718,0.0,2.18854552718
 08/10  02:00:00,287.769557068,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866139009,0.0,2.18866139009
 08/10  03:00:00,287.769556851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854422734,0.0,2.18854422734
 08/10  04:00:00,299.991754114,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  05:00:00,349.357766227,0.0,0.0,0.0,49.8407270682,199.362908273,4.36097863367,0.0,4.36097863367
 08/10  06:00:00,998.654399827,37.1642696629,477.969765965,0.0,49.8407270682,199.362908273,2.1897377752,0.0,2.1897377752
 08/10  07:00:00,1076.19269457,29.414650643,473.301487267,0.0,149.522181205,199.362908273,4.37325195602,0.0,4.37325195602
 08/10  08:00:00,1609.76260912,34.6723835169,453.358991231,0.0,448.566543614,448.566543614,10.9529393195,0.0,10.9529393195
 08/10  09:00:00,1565.9202055,38.1835057758,442.670809415,0.0,448.566543614,448.566543614,13.14795057,0.0,13.14795057
 08/10  10:00:00,1515.08054212,40.7804232869,438.122604237,0.0,448.566543614,448.566543614,10.9652814786,0.0,10.9652814786
 08/10  11:00:00,1515.83796914,43.0864917975,436.570618704,0.0,448.566543614,448.566543614,13.1828036934,0.0,13.1828036934
 08/10  12:00:00,1467.24296633,40.106072177,440.792588852,0.0,448.566543614,398.725816546,17.6191299707,0.0,17.6191299707
 08/10  13:00:00,1523.36056754,46.3207553297,440.875413944,0.0,448.566543614,448.566543614,15.6046983541,0.0,15.6046983541
 08/10  14:00:00,1523.63341757,47.2386271872,440.588510554,0.0,448.566543614,448.566543614,10.7528906075,0.0,10.7528906075
 08/10  15:00:00,1525.20272131,49.4093889141,440.46393199,0.0,448.566543614,448.566543614,10.9464358403,0.0,10.9464358403
 08/10  16:00:00,1574.63288631,52.0912649595,438.490335839,0.0,448.566543614,448.566543614,13.1683445667,0.0,13.1683445667
 08/10  17:00:00,1456.00595765,42.5787807273,441.396256435,0.0,348.885089477,398.725816546,6.56324205953,0.0,6.56324205953
 08/10  18:00:00,1257.12366068,33.4424437606,450.840915799,0.0,249.203635341,299.044362409,6.55517687244,0.0,6.55517687244
 08/10  19:00:00,1234.0025458,31.7704674878,453.838678759,0.0,249.203635341,299.044362409,6.54318602015,0.0,6.54318602015
 08/10  20:00:00,1129.29929592,29.7856771451,457.923233164,0.0,149.522181205,249.203635341,4.37134095782,0.0,4.37134095782
 08/10  21:00:00,1116.26942686,29.4933158466,461.09021069,0.0,149.522181205,249.203635341,2.19038622108,0.0,2.19038622108
 08/10  22:00:00,349.356513917,0.0,0.0,0.0,49.8407270682,199.362908273,2.18868743629,0.0,2.18868743629
 08/10  23:00:00,427.821835379,0.797624535916,100.987688544,0.0,24.9203635341,199.362908273,2.18856956534,0.0,2.18856956534
 08/10  24:00:00,348.55465789,0.398812267958,47.3639111604,0.0,24.9203635341,199.362908273,2.18868535274,0.0,2.18868535274
 08/11  01:00:00,287.769556226,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  02:00:00,287.769556572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856831474,0.0,2.18856831474
 08/11  03:00:00,287.769557074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868424975,0.0,2.18868424975
 08/11  04:00:00,299.991754883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856715985,0.0,2.18856715985
 08/11  05:00:00,349.357765623,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039859114,0.0,2.19039859114
 08/11  06:00:00,996.144131342,37.2535397054,475.369426426,0.0,49.8407270682,199.362908273,3.30102957843,1.11115028441,2.18987929402
 08/11  07:00:00,1082.52546,29.414650643,479.634251797,0.0,149.522181205,199.362908273,6.55065856215,0.0,6.55065856215
 08/11  08:00:00,1607.47817919,37.5766488172,448.170298745,0.0,448.566543614,448.566543614,10.9524155088,0.0,10.9524155088
 08/11  09:00:00,1562.63837084,43.9982389753,433.57424045,0.0,448.566543614,448.566543614,10.9609785171,0.0,10.9609785171
 08/11  10:00:00,1519.64109039,47.5466495535,435.932534089,0.0,448.566543614,448.566543614,10.9636539976,0.0,10.9636539976
 08/11  11:00:00,1523.75045583,48.1476691465,439.948328678,0.0,448.566543614,448.566543614,15.3775125652,0.0,15.3775125652
 08/11  12:00:00,1470.656051,42.2439078014,442.242344537,0.0,448.566543614,398.725816546,15.4189027679,0.0,15.4189027679
 08/11  13:00:00,1520.71233195,48.6841230921,435.844429188,0.0,448.566543614,448.566543614,17.605971463,0.0,17.605971463
 08/11  14:00:00,1518.70597994,49.3428413025,433.187708249,0.0,448.566543614,448.566543614,10.9482310128,0.0,10.9482310128
 08/11  15:00:00,1518.51990339,51.6089791637,430.735910029,0.0,448.566543614,448.566543614,8.76091149241,0.0,8.76091149241
 08/11  16:00:00,1569.64568862,56.4781573533,428.099139151,0.0,448.566543614,448.566543614,13.1721748512,0.0,13.1721748512
 08/11  17:00:00,1452.09131689,49.507911622,430.37810766,0.0,348.885089477,398.725816546,8.74398073153,0.0,8.74398073153
 08/11  18:00:00,1252.72801731,38.8405994264,441.047117895,0.0,249.203635341,299.044362409,6.55434356124,0.0,6.55434356124
 08/11  19:00:00,1232.3304329,34.5084254313,449.428606623,0.0,249.203635341,299.044362409,4.36836605884,0.0,4.36836605884
 08/11  20:00:00,1131.62095356,30.2871112434,459.743455318,0.0,149.522181205,249.203635341,4.37115553058,0.0,4.37115553058
 08/11  21:00:00,1118.29925082,29.6526254485,462.960724124,0.0,149.522181205,249.203635341,4.36060179529,0.0,4.36060179529
 08/11  22:00:00,349.356513275,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/11  23:00:00,473.508000452,1.19643680387,133.252702124,0.0,24.9203635341,199.362908273,2.18867082465,0.0,2.18867082465
 08/11  24:00:00,395.515946808,0.797624535916,80.9040441897,0.0,24.9203635341,199.362908273,2.18859908439,0.0,2.18859908439
 08/12  01:00:00,290.35516077,0.398812267958,39.0051619291,0.0,24.9203635341,149.522181205,2.18859966971,0.0,2.18859966971
 08/12  02:00:00,237.928829698,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885985303,0.0,2.1885985303
 08/12  03:00:00,237.928829341,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  04:00:00,250.151027692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848157551,0.0,2.18848157551
 08/12  05:00:00,274.596675679,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030833166,0.0,2.19030833166
 08/12  06:00:00,991.807881035,36.7157582421,471.571757787,0.0,49.8407270682,199.362908273,2.18990127484,0.0,2.18990127484
 08/12  07:00:00,984.042482932,29.414650643,480.83606888,0.0,49.8407270682,199.362908273,4.36420415198,0.0,4.36420415198
 08/12  08:00:00,1223.16260889,29.7715876442,470.393952452,0.0,249.203635341,249.203635341,4.36865466932,0.0,4.36865466932
 08/12  09:00:00,1173.80983922,31.6505702979,455.826290087,0.0,249.203635341,249.203635341,6.55385805761,0.0,6.55385805761
 08/12  10:00:00,1121.07665181,33.1832348597,450.450061839,0.0,249.203635341,249.203635341,6.55033176828,0.0,6.55033176828
 08/12  11:00:00,1121.8341478,33.0059632501,451.383160044,0.0,249.203635341,249.203635341,6.55720782968,0.0,6.55720782968
 08/12  12:00:00,1122.28380545,32.8384338006,452.001599967,0.0,249.203635341,249.203635341,6.55208270053,0.0,6.55208270053
 08/12  13:00:00,1123.24312683,33.482484847,452.317289896,0.0,249.203635341,249.203635341,6.55065990341,0.0,6.55065990341
 08/12  14:00:00,873.957888102,32.5374031352,453.182436316,0.0,74.7610906023,174.442544739,4.36925962499,0.0,4.36925962499
 08/12  15:00:00,875.840190009,32.2008919328,455.402084451,0.0,74.7610906023,174.442544739,4.3668102528,0.0,4.3668102528
 08/12  16:00:00,924.463207705,33.0809935343,454.255791995,0.0,74.7610906023,174.442544739,4.36790464813,0.0,4.36790464813
 08/12  17:00:00,886.717961644,32.7097050105,454.979253523,0.0,24.9203635341,149.522181205,2.18978504543,0.0,2.18978504543
 08/12  18:00:00,806.530654139,20.8020983513,411.770467163,0.0,24.9203635341,149.522181205,2.18991301496,0.0,2.18991301496
 08/12  19:00:00,732.542371266,18.8034122329,373.274871011,0.0,24.9203635341,149.522181205,2.18988208178,0.0,2.18988208178
 08/12  20:00:00,665.193775875,12.3814327781,281.19108826,0.0,24.9203635341,149.522181205,2.18991388,0.0,2.18991388
 08/12  21:00:00,380.721708737,0.797624535916,54.8379211478,0.0,24.9203635341,149.522181205,2.19112030413,0.0,2.19112030413
 08/12  22:00:00,402.921362191,1.19643680387,88.0624775794,0.0,24.9203635341,149.522181205,2.1886559506,0.0,2.1886559506
 08/12  23:00:00,250.151028028,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853798875,0.0,2.18853798875
 08/12  24:00:00,237.928830124,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886542487,0.0,2.1886542487
 08/13  01:00:00,237.928411958,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  02:00:00,237.928412662,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792496485,0.0,2.18792496485
 08/13  03:00:00,237.928413049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18791784742,0.0,2.18791784742
 08/13  04:00:00,250.150609727,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  05:00:00,274.596258458,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973449722,0.0,2.18973449722
 08/13  06:00:00,306.396463734,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803660117,0.0,2.18803660117
 08/13  07:00:00,594.918011108,13.874673871,233.196364807,0.0,24.9203635341,149.522181205,2.18806897656,0.0,2.18806897656
 08/13  08:00:00,700.093166257,17.8776845597,320.720302548,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  09:00:00,820.561669347,23.5642011177,451.696570545,0.0,24.9203635341,149.522181205,2.1880874433,0.0,2.1880874433
 08/13  10:00:00,667.388017164,19.0146741629,369.02149562,0.0,24.9203635341,149.522181205,2.18801520099,0.0,2.18801520099
 08/13  11:00:00,786.137240914,23.5673950989,466.156904133,0.0,24.9203635341,149.522181205,2.18929298783,0.0,2.18929298783
 08/13  12:00:00,674.426089338,18.5040958044,376.569311607,0.0,24.9203635341,149.522181205,2.18924569992,0.0,2.18924569992
 08/13  13:00:00,791.326718468,23.4580306433,471.454494141,0.0,24.9203635341,149.522181205,2.19108048706,0.0,2.19108048706
 08/13  14:00:00,673.318672432,18.9126584527,375.053332159,0.0,24.9203635341,149.522181205,2.18925925346,0.0,2.18925925346
 08/13  15:00:00,787.550746281,23.4784327185,467.660206965,0.0,24.9203635341,149.522181205,2.18807963331,0.0,2.18807963331
 08/13  16:00:00,719.955174277,18.9203778638,372.794159077,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  17:00:00,874.555716476,23.3676333912,469.220591531,0.0,24.9203635341,149.522181205,2.18807326109,0.0,2.18807326109
 08/13  18:00:00,741.036962805,13.3429444322,354.414312404,0.0,24.9203635341,149.522181205,2.18806614104,0.0,2.18806614104
 08/13  19:00:00,838.235009846,17.0879919975,456.002596915,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  20:00:00,632.79043293,8.91034926709,248.781529075,0.0,24.9203635341,149.522181205,2.18809758503,0.0,2.18809758503
 08/13  21:00:00,429.296454781,1.19643680387,89.9923407504,0.0,24.9203635341,149.522181205,2.18991104344,0.0,2.18991104344
 08/13  22:00:00,405.839280181,1.19643680387,90.9808041614,0.0,24.9203635341,149.522181205,2.18808056735,0.0,2.18808056735
 08/13  23:00:00,250.150609604,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  24:00:00,237.928412823,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797627877,0.0,2.18797627877
 08/14  01:00:00,287.769557745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850329317,0.0,2.18850329317
 08/14  02:00:00,287.769557265,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862044489,0.0,2.18862044489
 08/14  03:00:00,287.769556862,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/14  04:00:00,299.991755167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850423416,0.0,2.18850423416
 08/14  05:00:00,349.357767066,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903327178,0.0,2.1903327178
 08/14  06:00:00,994.710213075,36.7373489182,474.452395636,0.0,49.8407270682,199.362908273,2.33259800449,0.142671823966,2.18992618052
 08/14  07:00:00,1084.23806234,29.414650643,481.346853688,0.0,149.522181205,199.362908273,6.55101852813,0.0,6.55101852813
 08/14  08:00:00,1613.79325591,32.9332550651,459.128763057,0.0,448.566543614,448.566543614,10.9523711029,0.0,10.9523711029
 08/14  09:00:00,1564.39062389,37.8586195217,441.46610388,0.0,448.566543614,448.566543614,10.959664423,0.0,10.959664423
 08/14  10:00:00,1516.13890367,43.1166024521,436.844783273,0.0,448.566543614,448.566543614,13.1519943273,0.0,13.1519943273
 08/14  11:00:00,1521.95582139,44.8740030815,441.147100617,0.0,448.566543614,448.566543614,13.179907893,0.0,13.179907893
 08/14  12:00:00,1472.21128396,40.4179818481,445.688911732,0.0,448.566543614,398.725816546,17.6202426662,0.0,17.6202426662
 08/14  13:00:00,1529.58206309,47.0418215829,447.589594694,0.0,448.566543614,448.566543614,15.4058873067,0.0,15.4058873067
 08/14  14:00:00,1530.1642195,48.5811695354,447.807790286,0.0,448.566543614,448.566543614,10.9490255847,0.0,10.9490255847
 08/14  15:00:00,1526.96063721,51.6110950184,440.6963238,0.0,448.566543614,448.566543614,10.9456361142,0.0,10.9456361142
 08/14  16:00:00,1573.09288739,49.3923067293,439.592069756,0.0,448.566543614,448.566543614,13.165826857,0.0,13.165826857
 08/14  17:00:00,1457.28956907,40.914963214,444.567898649,0.0,348.885089477,398.725816546,6.56303049954,0.0,6.56303049954
 08/14  18:00:00,1260.17511609,32.9373292112,454.407458077,0.0,249.203635341,299.044362409,6.55390505535,0.0,6.55390505535
 08/14  19:00:00,1239.12228532,31.4196694349,459.309214349,0.0,249.203635341,299.044362409,4.36866633077,0.0,4.36866633077
 08/14  20:00:00,1134.18518463,29.7227074404,462.872088208,0.0,149.522181205,249.203635341,6.54699350726,0.0,6.54699350726
 08/14  21:00:00,1121.66615957,29.4720550777,466.508202995,0.0,149.522181205,249.203635341,2.1903263391,0.0,2.1903263391
 08/14  22:00:00,349.3565146,0.0,0.0,0.0,49.8407270682,199.362908273,2.18850750039,0.0,2.18850750039
 08/14  23:00:00,299.991755035,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862469792,0.0,2.18862469792
 08/14  24:00:00,451.082301932,1.19643680387,123.049227671,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/15  01:00:00,287.769557717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866567877,0.0,2.18866567877
 08/15  02:00:00,287.769558024,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862676496,0.0,2.18862676496
 08/15  03:00:00,287.769558073,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851110079,0.0,2.18851110079
 08/15  04:00:00,299.991755425,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862889568,0.0,2.18862889568
 08/15  05:00:00,349.357767432,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034932607,0.0,2.19034932607
 08/15  06:00:00,995.299612041,37.4906502558,474.288485392,0.0,49.8407270682,199.362908273,2.34318600248,0.153552587677,2.18963341481
 08/15  07:00:00,1075.34429019,29.414650643,472.453079564,0.0,149.522181205,199.362908273,6.55027501687,0.0,6.55027501687
 08/15  08:00:00,1604.42232964,38.3354368653,444.355651698,0.0,448.566543614,448.566543614,8.76548246225,0.0,8.76548246225
 08/15  09:00:00,1569.66618323,45.1943108273,439.648748458,0.0,448.566543614,448.566543614,13.1495271471,0.0,13.1495271471
 08/15  10:00:00,1530.23556968,48.8643925657,447.206845751,0.0,448.566543614,448.566543614,10.9650710712,0.0,10.9650710712
 08/15  11:00:00,1532.90370116,49.6789073765,449.906857977,0.0,448.566543614,448.566543614,14.875688975,0.0,14.875688975
 08/15  12:00:00,1474.25541354,43.739930407,445.567980823,0.0,448.566543614,398.725816546,15.9238910744,0.0,15.9238910744
 08/15  13:00:00,1526.98567973,50.457483659,440.674008341,0.0,448.566543614,448.566543614,17.6057389254,0.0,17.6057389254
 08/15  14:00:00,1527.69400955,51.5953166812,441.191618507,0.0,448.566543614,448.566543614,8.76322133025,0.0,8.76322133025
 08/15  15:00:00,1533.22302791,55.1355376393,444.070792955,0.0,448.566543614,448.566543614,10.9466964774,0.0,10.9466964774
 08/15  16:00:00,1588.48148073,58.8816498379,447.946910619,0.0,448.566543614,448.566543614,13.1704105752,0.0,13.1704105752
 08/15  17:00:00,1461.58200297,49.1108130061,442.297505321,0.0,348.885089477,398.725816546,8.74391865917,0.0,8.74391865917
 08/15  18:00:00,1255.88827601,36.0027527127,447.045218545,0.0,249.203635341,299.044362409,6.55349284528,0.0,6.55349284528
 08/15  19:00:00,1232.83168273,32.9508317658,451.487447915,0.0,249.203635341,299.044362409,4.36917831811,0.0,4.36917831811
 08/15  20:00:00,1131.46189694,30.2699277584,459.601579438,0.0,149.522181205,249.203635341,4.371309695,0.0,4.371309695
 08/15  21:00:00,1118.3639906,29.6062668668,463.071821208,0.0,149.522181205,249.203635341,2.19036961233,0.0,2.19036961233
 08/15  22:00:00,349.356514686,0.0,0.0,0.0,49.8407270682,199.362908273,2.18869735167,0.0,2.18869735167
 08/15  23:00:00,481.567579815,1.19643680387,141.312265052,0.0,24.9203635341,199.362908273,2.18867527471,0.0,2.18867527471
 08/15  24:00:00,287.769558094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855842537,0.0,2.18855842537
 08/16  01:00:00,458.844074912,1.19643680387,130.810975792,0.0,24.9203635341,199.362908273,2.18867804341,0.0,2.18867804341
 08/16  02:00:00,287.769557661,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  03:00:00,287.769558044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856233377,0.0,2.18856233377
 08/16  04:00:00,299.991756308,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868077387,0.0,2.18868077387
 08/16  05:00:00,349.357768014,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039818771,0.0,2.19039818771
 08/16  06:00:00,998.343238551,39.5489690594,475.284842172,0.0,49.8407270682,199.362908273,2.18992121578,0.0,2.18992121578
 08/16  07:00:00,1073.14301422,29.414650643,470.251801069,0.0,149.522181205,199.362908273,6.55018247516,0.0,6.55018247516
 08/16  08:00:00,1603.86786548,39.9392379515,442.19738553,0.0,448.566543614,448.566543614,10.9532299096,0.0,10.9532299096
 08/16  09:00:00,1567.68816467,46.8392046024,435.783054982,0.0,448.566543614,448.566543614,10.9615277285,0.0,10.9615277285
 08/16  10:00:00,1525.04089727,50.4031622043,439.144139317,0.0,448.566543614,448.566543614,10.962552642,0.0,10.962552642
 08/16  11:00:00,1535.42424386,51.1857734865,450.930287486,0.0,448.566543614,448.566543614,15.3748451508,0.0,15.3748451508
 08/16  12:00:00,1486.83660368,45.3895330462,459.04908374,0.0,448.566543614,398.725816546,17.620802938,0.0,17.620802938
 08/16  13:00:00,1547.07656091,52.8615321242,462.144925104,0.0,448.566543614,448.566543614,15.4066180782,0.0,15.4066180782
 08/16  14:00:00,1549.01848622,54.0451922774,461.132744514,0.0,448.566543614,448.566543614,10.949363474,0.0,10.949363474
 08/16  15:00:00,1549.58969372,57.1281444613,456.471000134,0.0,448.566543614,448.566543614,8.76024918982,0.0,8.76024918982
 08/16  16:00:00,1599.87361777,61.2681474487,453.537052855,0.0,448.566543614,448.566543614,13.1755687354,0.0,13.1755687354
 08/16  17:00:00,1476.75775822,50.1136988581,456.278472975,0.0,348.885089477,398.725816546,8.74414803416,0.0,8.74414803416
 08/16  18:00:00,1260.31134337,36.4526425322,454.24369865,0.0,249.203635341,299.044362409,6.55331247721,0.0,6.55331247721
 08/16  19:00:00,1234.60689065,33.3224715029,452.891015876,0.0,249.203635341,299.044362409,4.36890908033,0.0,4.36890908033
 08/16  20:00:00,1128.13987985,30.4186370913,456.130851766,0.0,149.522181205,249.203635341,6.54713405233,0.0,6.54713405233
 08/16  21:00:00,1120.97187283,29.6364185663,465.649551212,0.0,149.522181205,249.203635341,2.19048774059,0.0,2.19048774059
 08/16  22:00:00,349.356515153,0.0,0.0,0.0,49.8407270682,199.362908273,2.18854900331,0.0,2.18854900331
 08/16  23:00:00,454.256571104,1.19643680387,114.00131471,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  24:00:00,287.769557847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866892108,0.0,2.18866892108
 08/17  01:00:00,287.769558846,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855364292,0.0,2.18855364292
 08/17  02:00:00,428.59412883,1.19643680387,100.561077241,0.0,24.9203635341,199.362908273,2.18867409575,0.0,2.18867409575
 08/17  03:00:00,287.769558795,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855890084,0.0,2.18855890084
 08/17  04:00:00,299.991756098,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  05:00:00,349.357769388,0.0,0.0,0.0,49.8407270682,199.362908273,4.36102618084,0.0,4.36102618084
 08/17  06:00:00,994.597349476,38.3083217471,472.76844011,0.0,49.8407270682,199.362908273,2.4960358455,0.306270686882,2.18976515862
 08/17  07:00:00,1078.35250143,29.414650643,475.461286732,0.0,149.522181205,199.362908273,4.37334826093,0.0,4.37334826093
 08/17  08:00:00,1604.93893579,40.0119172606,443.195770258,0.0,448.566543614,448.566543614,10.9519054085,0.0,10.9519054085
 08/17  09:00:00,1561.75566082,46.4696184897,430.220138302,0.0,448.566543614,448.566543614,13.1486081241,0.0,13.1486081241
 08/17  10:00:00,1514.99191456,49.9654630617,428.848919901,0.0,448.566543614,448.566543614,10.9659634999,0.0,10.9659634999
 08/17  11:00:00,1520.66214306,50.3750840477,434.117961535,0.0,448.566543614,448.566543614,13.1838203869,0.0,13.1838203869
 08/17  12:00:00,1470.94066589,45.4341324338,439.194565315,0.0,448.566543614,398.725816546,17.620743879,0.0,17.620743879
 08/17  13:00:00,1527.02283209,51.9876178757,439.469905577,0.0,448.566543614,448.566543614,17.6071956865,0.0,17.6071956865
 08/17  14:00:00,1526.24730815,52.5967541756,438.807089086,0.0,448.566543614,448.566543614,8.76283145333,0.0,8.76283145333
 08/17  15:00:00,1523.76388571,51.799537877,436.718013208,0.0,448.566543614,448.566543614,10.9462366564,0.0,10.9462366564
 08/17  16:00:00,1570.22837405,47.6801754369,437.828085862,0.0,448.566543614,448.566543614,13.16997227,0.0,13.16997227
 08/17  17:00:00,1454.47008085,40.1158928219,442.150511988,0.0,348.885089477,398.725816546,8.74362253108,0.0,8.74362253108
 08/17  18:00:00,1257.11013638,32.5192875837,451.750539394,0.0,249.203635341,299.044362409,6.55328288633,0.0,6.55328288633
 08/17  19:00:00,1235.06248351,31.4609285462,455.208149568,0.0,249.203635341,299.044362409,4.36903981655,0.0,4.36903981655
 08/17  20:00:00,1133.22476185,29.5814990301,462.05286991,0.0,149.522181205,249.203635341,4.37118152726,0.0,4.37118152726
 08/17  21:00:00,1119.58351606,29.414650643,464.482961533,0.0,149.522181205,249.203635341,2.19030308485,0.0,2.19030308485
 08/17  22:00:00,349.35651569,0.0,0.0,0.0,49.8407270682,199.362908273,2.18867765061,0.0,2.18867765061
 08/17  23:00:00,299.991756815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860904518,0.0,2.18860904518
 08/17  24:00:00,287.769559067,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884949417,0.0,2.1884949417
 08/18  01:00:00,287.769559152,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861603358,0.0,2.18861603358
 08/18  02:00:00,287.76955878,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  03:00:00,287.769559293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850275472,0.0,2.18850275472
 08/18  04:00:00,299.991757386,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862334098,0.0,2.18862334098
 08/18  05:00:00,349.357769734,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034467747,0.0,2.19034467747
 08/18  06:00:00,1010.94441907,37.8196020323,481.060431547,0.0,49.8407270682,199.362908273,2.67653262563,0.486611457569,2.18992116806
 08/18  07:00:00,1080.00402815,29.414650643,477.112703108,0.0,149.522181205,199.362908273,6.69879410803,0.148729858145,6.55006424989
 08/18  08:00:00,1610.60769869,36.4402438752,452.436205333,0.0,448.566543614,448.566543614,10.9523966912,0.0,10.9523966912
 08/18  09:00:00,1567.12630832,38.8196578457,443.240737422,0.0,448.566543614,448.566543614,10.9615000585,0.0,10.9615000585
 08/18  10:00:00,1516.98919644,39.5061239636,441.30553215,0.0,448.566543614,448.566543614,10.9625885535,0.0,10.9625885535
 08/18  11:00:00,1518.61651183,39.0673861794,443.368249206,0.0,448.566543614,448.566543614,15.3750260618,0.0,15.3750260618
 08/18  12:00:00,1472.91252101,35.3903942106,451.177789345,0.0,448.566543614,398.725816546,17.6212091762,0.0,17.6212091762
 08/18  13:00:00,1517.40982012,40.2339465085,440.992070272,0.0,448.566543614,448.566543614,15.4070733416,0.0,15.4070733416
 08/18  14:00:00,1516.78266508,40.196900918,440.410315417,0.0,448.566543614,448.566543614,10.949677904,0.0,10.949677904
 08/18  15:00:00,1519.30664278,39.7361412113,443.395469158,0.0,448.566543614,448.566543614,8.76053204302,0.0,8.76053204302
 08/18  16:00:00,1566.56731393,39.5640073669,441.934876953,0.0,448.566543614,448.566543614,14.0663885112,0.0,14.0663885112
 08/18  17:00:00,1457.45608922,35.3778426294,449.872945961,0.0,348.885089477,398.725816546,7.85801851418,0.0,7.85801851418
 08/18  18:00:00,1271.7669765,29.6527838894,469.273884881,0.0,249.203635341,299.044362409,6.55357306152,0.0,6.55357306152
 08/18  19:00:00,1250.16879073,29.414650643,472.360733205,0.0,249.203635341,299.044362409,4.36908546352,0.0,4.36908546352
 08/18  20:00:00,1154.02629538,29.414650643,474.472437036,0.0,149.522181205,249.203635341,13.6878891551,7.14010539451,6.54778376064
 08/18  21:00:00,1130.71169616,29.414650643,475.593170872,0.0,149.522181205,249.203635341,27.1290205558,24.9387951724,2.19022538336
 08/18  22:00:00,349.356516233,0.0,0.0,0.0,49.8407270682,199.362908273,2.18864007521,0.0,2.18864007521
 08/18  23:00:00,299.991756668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852689062,0.0,2.18852689062
 08/18  24:00:00,287.769558747,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/19  01:00:00,237.928832892,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864862429,0.0,2.18864862429
 08/19  02:00:00,237.928833191,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853636624,0.0,2.18853636624
 08/19  03:00:00,237.928833091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865803317,0.0,2.18865803317
 08/19  04:00:00,250.151030397,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854586497,0.0,2.18854586497
 08/19  05:00:00,274.596680555,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027427432,0.0,2.19027427432
 08/19  06:00:00,1011.2853296,34.6414240999,484.572801641,0.0,49.8407270682,199.362908273,12.0003546855,9.81048002437,2.1898746611
 08/19  07:00:00,980.515285506,29.414650643,477.28889505,0.0,49.8407270682,199.362908273,29.9120332525,27.7198926964,2.19214055609
 08/19  08:00:00,1224.89775377,29.414650643,472.48029699,0.0,249.203635341,249.203635341,14.4950477406,7.95170211058,6.54334563006
 08/19  09:00:00,1184.50560184,29.414650643,468.756983016,0.0,249.203635341,249.203635341,7.90746542388,1.35408579218,6.5533796317
 08/19  10:00:00,1130.7519382,29.415305126,463.892973027,0.0,249.203635341,249.203635341,4.78352801507,0.409188206733,4.37433980834
 08/19  11:00:00,1126.15667814,29.931646456,458.779993543,0.0,249.203635341,249.203635341,8.73737678157,0.0,8.73737678157
 08/19  12:00:00,1123.96557386,30.9595801228,455.562210023,0.0,249.203635341,249.203635341,4.37563222109,0.0,4.37563222109
 08/19  13:00:00,1124.20604832,31.8987876512,454.863896498,0.0,249.203635341,249.203635341,6.55065353803,0.0,6.55065353803
 08/19  14:00:00,877.286616599,31.310424458,457.738134125,0.0,74.7610906023,174.442544739,4.36895312626,0.0,4.36895312626
 08/19  15:00:00,879.279547566,30.3274549577,460.714870584,0.0,74.7610906023,174.442544739,4.36600002628,0.0,4.36600002628
 08/19  16:00:00,929.190933691,30.4395771047,461.624925579,0.0,74.7610906023,174.442544739,4.36836230669,0.0,4.36836230669
 08/19  17:00:00,891.034004333,30.0516438742,461.953353472,0.0,24.9203635341,149.522181205,2.18965544772,0.0,2.18965544772
 08/19  18:00:00,794.744671539,19.8220926563,404.402703005,0.0,24.9203635341,149.522181205,2.18991503686,0.0,2.18991503686
 08/19  19:00:00,744.618008713,18.7265557208,385.427360712,0.0,24.9203635341,149.522181205,2.18992087366,0.0,2.18992087366
 08/19  20:00:00,323.485053809,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984279264,0.0,2.18984279264
 08/19  21:00:00,299.041494275,0.0,0.0,0.0,24.9203635341,149.522181205,4.36199854738,0.0,4.36199854738
 08/19  22:00:00,274.595426159,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886733673,0.0,2.1886733673
 08/19  23:00:00,250.151030075,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  24:00:00,237.928832674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856127312,0.0,2.18856127312
 08/20  01:00:00,237.928415863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799465395,0.0,2.18799465395
 08/20  02:00:00,237.928415309,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799312466,0.0,2.18799312466
 08/20  03:00:00,237.928414922,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  04:00:00,250.150613697,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799167332,0.0,2.18799167332
 08/20  05:00:00,274.596263383,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979251157,0.0,2.18979251157
 08/20  06:00:00,314.940133582,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792871492,0.0,2.18792871492
 08/20  07:00:00,296.666194959,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  08:00:00,311.47163609,0.132937422653,10.3317233374,0.0,24.9203635341,149.522181205,2.18792744384,0.0,2.18792744384
 08/20  09:00:00,832.670450172,23.4288882506,450.91831102,0.0,24.9203635341,149.522181205,2.18808222404,0.0,2.18808222404
 08/20  10:00:00,755.614153963,18.8725386804,431.345089133,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  11:00:00,835.442886306,23.5768387888,502.430765618,0.0,24.9203635341,149.522181205,2.1892956929,0.0,2.1892956929
 08/20  12:00:00,767.973615764,18.5793366155,443.996922253,0.0,24.9203635341,149.522181205,2.189285607,0.0,2.189285607
 08/20  13:00:00,838.377998145,23.6270059785,505.314456153,0.0,24.9203635341,149.522181205,4.36225500171,0.0,4.36225500171
 08/20  14:00:00,765.877274672,18.8686648018,441.611253372,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  15:00:00,844.477588382,20.7858597684,515.636487629,0.0,24.9203635341,149.522181205,2.1880999293,0.0,2.1880999293
 08/20  16:00:00,774.06627205,16.1795419714,406.049332202,0.0,24.9203635341,149.522181205,2.18809870859,0.0,2.18809870859
 08/20  17:00:00,846.794367848,19.412150825,436.879143602,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  18:00:00,814.891153437,15.5061478374,411.3044684,0.0,24.9203635341,149.522181205,2.18809747514,0.0,2.18809747514
 08/20  19:00:00,408.114373013,1.19643680387,95.62911817,0.0,24.9203635341,149.522181205,2.18808316827,0.0,2.18808316827
 08/20  20:00:00,417.887459121,0.797624535916,67.5613480802,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  21:00:00,299.040659146,0.0,0.0,0.0,24.9203635341,149.522181205,4.35951448409,0.0,4.35951448409
 08/20  22:00:00,274.595008554,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  23:00:00,250.150613843,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795244886,0.0,2.18795244886
 08/20  24:00:00,237.928415329,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795126226,0.0,2.18795126226
 08/21  01:00:00,287.7695611,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  02:00:00,287.769561598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864759392,0.0,2.18864759392
 08/21  03:00:00,287.769561882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853784618,0.0,2.18853784618
 08/21  04:00:00,299.991759566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866239272,0.0,2.18866239272
 08/21  05:00:00,349.357773351,0.0,0.0,0.0,49.8407270682,199.362908273,2.19027720651,0.0,2.19027720651
 08/21  06:00:00,1011.95876156,37.5646356053,482.330088266,0.0,49.8407270682,199.362908273,2.18991952017,0.0,2.18991952017
 08/21  07:00:00,1069.15865812,29.414650643,466.267432412,0.0,149.522181205,199.362908273,6.55127469769,0.0,6.55127469769
 08/21  08:00:00,1607.74154726,33.3462633743,452.664018403,0.0,448.566543614,448.566543614,10.9525595057,0.0,10.9525595057
 08/21  09:00:00,1570.31296226,40.3378990013,445.159447642,0.0,448.566543614,448.566543614,10.962982339,0.0,10.962982339
 08/21  10:00:00,1533.12348898,44.2128507951,455.192229473,0.0,448.566543614,448.566543614,10.9643275766,0.0,10.9643275766
 08/21  11:00:00,1545.06456993,45.8914846563,467.664924754,0.0,448.566543614,448.566543614,15.3770635147,0.0,15.3770635147
 08/21  12:00:00,1486.68989864,41.4672246913,463.138055769,0.0,448.566543614,398.725816546,17.6217151056,0.0,17.6217151056
 08/21  13:00:00,1533.89830789,47.9704528391,452.502197957,0.0,448.566543614,448.566543614,15.4057193839,0.0,15.4057193839
 08/21  14:00:00,1528.03484125,48.7127495947,444.79494073,0.0,448.566543614,448.566543614,10.9486811895,0.0,10.9486811895
 08/21  15:00:00,1528.06547833,51.5384806583,441.871778887,0.0,448.566543614,448.566543614,8.76120361356,0.0,8.76120361356
 08/21  16:00:00,1574.08483592,55.7182682911,433.427080715,0.0,448.566543614,448.566543614,13.1752494602,0.0,13.1752494602
 08/21  17:00:00,1455.67251768,48.6061784431,434.861022217,0.0,348.885089477,398.725816546,8.74479942831,0.0,8.74479942831
 08/21  18:00:00,1254.53166527,37.7686038608,443.922741139,0.0,249.203635341,299.044362409,6.55318526581,0.0,6.55318526581
 08/21  19:00:00,1234.08711134,33.6627827356,452.030915718,0.0,249.203635341,299.044362409,4.36946485757,0.0,4.36946485757
 08/21  20:00:00,1143.34899056,30.2378148426,462.977106531,0.0,149.522181205,249.203635341,6.54743818978,0.0,6.54743818978
 08/21  21:00:00,1120.39172931,29.6357897819,465.070031114,0.0,149.522181205,249.203635341,2.19045997069,0.0,2.19045997069
 08/21  22:00:00,349.356518513,0.0,0.0,0.0,49.8407270682,199.362908273,2.18851978978,0.0,2.18851978978
 08/21  23:00:00,469.861848376,1.19643680387,129.606559413,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  24:00:00,287.769561226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864443163,0.0,2.18864443163
 08/22  01:00:00,441.981344306,1.19643680387,113.948277402,0.0,24.9203635341,199.362908273,2.18853636659,0.0,2.18853636659
 08/22  02:00:00,287.769562772,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886623734,0.0,2.1886623734
 08/22  03:00:00,287.769562561,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855406567,0.0,2.18855406567
 08/22  04:00:00,299.991759837,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  05:00:00,349.357775392,0.0,0.0,0.0,49.8407270682,199.362908273,4.36105217028,0.0,4.36105217028
 08/22  06:00:00,1003.45540975,37.737065935,473.654208385,0.0,49.8407270682,199.362908273,2.32388756798,0.1341025046,2.18978506338
 08/22  07:00:00,1083.76568296,29.414650643,480.87445401,0.0,149.522181205,199.362908273,4.37346820592,0.0,4.37346820592
 08/22  08:00:00,1610.08381454,35.8382816004,452.514261882,0.0,448.566543614,448.566543614,10.9532785018,0.0,10.9532785018
 08/22  09:00:00,1562.17629102,41.8342609851,435.276095883,0.0,448.566543614,448.566543614,13.1496808689,0.0,13.1496808689
 08/22  10:00:00,1515.35062396,46.3064455866,432.866614665,0.0,448.566543614,448.566543614,10.965462814,0.0,10.965462814
 08/22  11:00:00,1517.75900613,48.1775366837,433.400552299,0.0,448.566543614,448.566543614,15.3801998152,0.0,15.3801998152
 08/22  12:00:00,1466.89414515,42.6617474334,437.88803376,0.0,448.566543614,398.725816546,15.4207695263,0.0,15.4207695263
 08/22  13:00:00,1516.78933392,49.0681850591,431.537304419,0.0,448.566543614,448.566543614,17.6060524325,0.0,17.6060524325
 08/22  14:00:00,1521.15431659,51.2157001026,433.954164672,0.0,448.566543614,448.566543614,9.47068392276,0.0,9.47068392276
 08/22  15:00:00,1522.89415328,50.938158863,436.290167058,0.0,448.566543614,448.566543614,10.2387867759,0.0,10.2387867759
 08/22  16:00:00,1566.31987285,47.1552691212,434.096162033,0.0,448.566543614,448.566543614,13.1730691678,0.0,13.1730691678
 08/22  17:00:00,1452.82743713,39.1693855924,441.452724505,0.0,348.885089477,398.725816546,8.74451241734,0.0,8.74451241734
 08/22  18:00:00,1259.83219244,31.5026364718,455.489231889,0.0,249.203635341,299.044362409,6.55480107621,0.0,6.55480107621
 08/22  19:00:00,1242.01629234,30.3018683135,463.32100694,0.0,249.203635341,299.044362409,4.36877911848,0.0,4.36877911848
 08/22  20:00:00,1150.41759243,29.4268601326,470.856659394,0.0,149.522181205,249.203635341,4.37151583352,0.0,4.37151583352
 08/22  21:00:00,1127.83506284,29.414650643,472.734501564,0.0,149.522181205,249.203635341,4.36094140016,0.0,4.36094140016
 08/22  22:00:00,349.35651906,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/22  23:00:00,299.991760061,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865511735,0.0,2.18865511735
 08/22  24:00:00,287.769562735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854697354,0.0,2.18854697354
 08/23  01:00:00,287.769563847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867532536,0.0,2.18867532536
 08/23  02:00:00,287.769563597,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856852486,0.0,2.18856852486
 08/23  03:00:00,287.769563079,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  04:00:00,299.991760911,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869637693,0.0,2.18869637693
 08/23  05:00:00,349.357777237,0.0,0.0,0.0,49.8407270682,199.362908273,3.86356901679,0.0,3.86356901679
 08/23  06:00:00,1008.08329492,35.775374158,480.242695199,0.0,49.8407270682,199.362908273,4.33155474086,1.64495944153,2.68659529933
 08/23  07:00:00,1087.55749071,29.414650643,484.659220945,0.0,149.522181205,199.362908273,14.1444329812,9.76998444931,4.3744485319
 08/23  08:00:00,1616.6659043,33.8408099653,461.093814066,0.0,448.566543614,448.566543614,10.9525157209,0.0,10.9525157209
 08/23  09:00:00,1564.29723737,37.4003274699,441.830964359,0.0,448.566543614,448.566543614,10.961742035,0.0,10.961742035
 08/23  10:00:00,1515.28391287,38.7677980443,440.338551867,0.0,448.566543614,448.566543614,13.1553525548,0.0,13.1553525548
 08/23  11:00:00,1516.46635569,39.3772320104,440.908201746,0.0,448.566543614,448.566543614,13.1839561437,0.0,13.1839561437
 08/23  12:00:00,1467.25257408,36.6898408367,444.218352505,0.0,448.566543614,398.725816546,17.6217627938,0.0,17.6217627938
 08/23  13:00:00,1516.93159381,41.6474668782,439.100272347,0.0,448.566543614,448.566543614,17.6087179369,0.0,17.6087179369
 08/23  14:00:00,1516.65402239,44.1403881381,436.338157597,0.0,448.566543614,448.566543614,8.76354492059,0.0,8.76354492059
 08/23  15:00:00,1517.56423909,45.0730862937,436.316097344,0.0,448.566543614,448.566543614,10.9473358833,0.0,10.9473358833
 08/23  16:00:00,1566.04346523,44.2093616816,436.765654046,0.0,448.566543614,448.566543614,13.171807552,0.0,13.171807552
 08/23  17:00:00,1452.59822293,38.4576592359,441.935229197,0.0,348.885089477,398.725816546,8.74368876518,0.0,8.74368876518
 08/23  18:00:00,1260.62227774,31.0317477419,456.750202595,0.0,249.203635341,299.044362409,6.55419293452,0.0,6.55419293452
 08/23  19:00:00,1240.55654491,29.7780525779,462.385071334,0.0,249.203635341,299.044362409,4.36901770025,0.0,4.36901770025
 08/23  20:00:00,1145.16333961,29.414650643,465.614612836,0.0,149.522181205,249.203635341,4.37112477484,0.0,4.37112477484
 08/23  21:00:00,1124.06551174,29.414650643,468.962100818,0.0,149.522181205,249.203635341,8.31513146338,3.95458303817,4.36054842521
 08/23  22:00:00,349.35651994,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/23  23:00:00,299.991761329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869475053,0.0,2.18869475053
 08/23  24:00:00,287.769563763,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858816369,0.0,2.18858816369
 08/24  01:00:00,287.769564836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871853667,0.0,2.18871853667
 08/24  02:00:00,287.769564302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861341732,0.0,2.18861341732
