Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/24  03:00:00,287.769563987,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  04:00:00,299.991762308,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850830377,0.0,2.18850830377
 08/24  05:00:00,349.357778408,0.0,0.0,0.0,49.8407270682,199.362908273,2.19036344085,0.0,2.19036344085
 08/24  06:00:00,1007.85026058,35.8703771148,479.914717693,0.0,49.8407270682,199.362908273,3.74966587805,1.55976243744,2.18990344061
 08/24  07:00:00,1089.37827267,29.414650643,486.482779424,0.0,149.522181205,199.362908273,12.4628204928,5.91143020391,6.55139028887
 08/24  08:00:00,1616.89427933,34.0741261852,461.088865775,0.0,448.566543614,448.566543614,10.9551524442,0.0,10.9551524442
 08/24  09:00:00,1565.59197855,39.1732243268,441.352799461,0.0,448.566543614,448.566543614,10.9613609023,0.0,10.9613609023
 08/24  10:00:00,1515.08562496,40.8307864535,438.077267766,0.0,448.566543614,448.566543614,13.1545169744,0.0,13.1545169744
 08/24  11:00:00,1514.42315852,41.3655012019,436.876727351,0.0,448.566543614,448.566543614,13.1832201464,0.0,13.1832201464
 08/24  12:00:00,1467.25136496,37.3092965321,443.597672461,0.0,448.566543614,398.725816546,17.6210305151,0.0,17.6210305151
 08/24  13:00:00,1516.12768396,45.1663039181,434.777515205,0.0,448.566543614,448.566543614,17.6080749971,0.0,17.6080749971
 08/24  14:00:00,1515.58288082,46.7983794061,432.609016694,0.0,448.566543614,448.566543614,8.76322519807,0.0,8.76322519807
 08/24  15:00:00,1517.10440108,48.1323615163,432.796978255,0.0,448.566543614,448.566543614,10.9469700856,0.0,10.9469700856
 08/24  16:00:00,1566.07062402,49.7648486067,431.237316339,0.0,448.566543614,448.566543614,13.1714924551,0.0,13.1714924551
 08/24  17:00:00,1451.48117036,44.0446167793,435.231213787,0.0,348.885089477,398.725816546,8.74456805515,0.0,8.74456805515
 08/24  18:00:00,1257.31365819,34.6080977101,449.865228099,0.0,249.203635341,299.044362409,6.55404139219,0.0,6.55404139219
 08/24  19:00:00,1241.25576727,31.2366874074,461.625655899,0.0,249.203635341,299.044362409,4.36955864459,0.0,4.36955864459
 08/24  20:00:00,1149.80684619,29.4648178051,470.20794899,0.0,149.522181205,249.203635341,4.3717570568,0.0,4.3717570568
 08/24  21:00:00,1128.88077561,29.414650643,473.780211211,0.0,149.522181205,249.203635341,4.36080884555,0.0,4.36080884555
 08/24  22:00:00,349.35652107,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/24  23:00:00,299.991762406,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864806133,0.0,2.18864806133
 08/24  24:00:00,287.769564868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854312314,0.0,2.18854312314
 08/25  01:00:00,287.76956587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867571842,0.0,2.18867571842
 08/25  02:00:00,287.769565373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857235311,0.0,2.18857235311
 08/25  03:00:00,287.769565161,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  04:00:00,299.991763469,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870415768,0.0,2.18870415768
 08/25  05:00:00,349.357780192,0.0,0.0,0.0,49.8407270682,199.362908273,2.19032824062,0.0,2.19032824062
 08/25  06:00:00,1006.03846916,36.2193952051,477.754420571,0.0,49.8407270682,199.362908273,3.03621911547,0.846286351555,2.18993276392
 08/25  07:00:00,1089.36192036,29.414650643,486.47068047,0.0,149.522181205,199.362908273,6.55132856387,0.0,6.55132856387
 08/25  08:00:00,1614.5818283,35.1083446963,457.742187692,0.0,448.566543614,448.566543614,10.9536661864,0.0,10.9536661864
 08/25  09:00:00,1568.98009408,38.4437989619,445.470332218,0.0,448.566543614,448.566543614,10.9614324651,0.0,10.9614324651
 08/25  10:00:00,1517.34212518,40.1827964485,440.981749286,0.0,448.566543614,448.566543614,13.1546861136,0.0,13.1546861136
 08/25  11:00:00,1515.23625663,42.8249580101,436.230357819,0.0,448.566543614,448.566543614,13.1835110534,0.0,13.1835110534
 08/25  12:00:00,1467.2877743,40.2378336853,440.705532319,0.0,448.566543614,398.725816546,17.6215965812,0.0,17.6215965812
 08/25  13:00:00,1514.32396506,45.2966006837,432.843487113,0.0,448.566543614,448.566543614,17.6087711823,0.0,17.6087711823
 08/25  14:00:00,1513.75494627,47.3319882808,430.247466099,0.0,448.566543614,448.566543614,8.76355813196,0.0,8.76355813196
 08/25  15:00:00,1514.6361402,48.3067302141,430.154340477,0.0,448.566543614,448.566543614,10.9474405359,0.0,10.9474405359
 08/25  16:00:00,1562.90656449,46.7409805051,431.097115158,0.0,448.566543614,448.566543614,13.1721788249,0.0,13.1721788249
 08/25  17:00:00,1452.11609061,42.2184061787,437.692338759,0.0,348.885089477,398.725816546,8.74391445524,0.0,8.74391445524
 08/25  18:00:00,1264.92718833,33.6247904461,458.46206112,0.0,249.203635341,299.044362409,6.55438202234,0.0,6.55438202234
 08/25  19:00:00,1249.82809212,30.7489225701,470.685742196,0.0,249.203635341,299.044362409,4.36914655584,0.0,4.36914655584
 08/25  20:00:00,1158.36514582,29.4385136257,478.79254886,0.0,149.522181205,249.203635341,4.3712753965,0.0,4.3712753965
 08/25  21:00:00,1136.43846572,29.414650643,481.33789962,0.0,149.522181205,249.203635341,4.36068832177,0.0,4.36068832177
 08/25  22:00:00,349.356522143,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/25  23:00:00,299.991763476,0.0,0.0,0.0,24.9203635341,199.362908273,2.188530944,0.0,2.188530944
 08/25  24:00:00,287.769565951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866307525,0.0,2.18866307525
 08/26  01:00:00,237.92884011,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856245648,0.0,2.18856245648
 08/26  02:00:00,237.928839763,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869639564,0.0,2.18869639564
 08/26  03:00:00,237.92883926,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  04:00:00,250.151037387,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859500505,0.0,2.18859500505
 08/26  05:00:00,274.596691719,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045897811,0.0,2.19045897811
 08/26  06:00:00,1004.65401964,34.575607429,478.01413687,0.0,49.8407270682,199.362908273,4.67864489068,0.319005265851,4.35963962483
 08/26  07:00:00,1000.34204004,29.414650643,497.133112992,0.0,49.8407270682,199.362908273,5.65188998995,3.45973218658,2.19215780337
 08/26  08:00:00,1244.85409822,29.414650643,492.442075522,0.0,249.203635341,249.203635341,4.74907911816,0.380321411568,4.36875770659
 08/26  09:00:00,1207.34417219,29.4173797733,491.593768347,0.0,249.203635341,249.203635341,6.55911630347,0.00413393364934,6.55498236982
 08/26  10:00:00,1152.09120632,29.9739403,484.673874635,0.0,249.203635341,249.203635341,6.55076553776,0.0,6.55076553776
 08/26  11:00:00,1146.85156298,30.5785509998,478.827942971,0.0,249.203635341,249.203635341,6.55770005247,0.0,6.55770005247
 08/26  12:00:00,1143.42282232,31.486764817,474.49224712,0.0,249.203635341,249.203635341,6.5528438967,0.0,6.5528438967
 08/26  13:00:00,1139.32505173,32.3470605265,469.534598154,0.0,249.203635341,249.203635341,6.5508197487,0.0,6.5508197487
 08/26  14:00:00,891.380886905,31.4469112289,471.69589827,0.0,74.7610906023,174.442544739,4.36919188945,0.0,4.36919188945
 08/26  15:00:00,897.500115334,30.7873099852,478.475565855,0.0,74.7610906023,174.442544739,4.36695254783,0.0,4.36695254783
 08/26  16:00:00,947.938536197,30.5031499308,480.308936409,0.0,74.7610906023,174.442544739,4.36805352279,0.0,4.36805352279
 08/26  17:00:00,915.568660141,29.7278041328,486.81183929,0.0,24.9203635341,149.522181205,2.18980454522,0.0,2.18980454522
 08/26  18:00:00,296.667458793,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995041601,0.0,2.18995041601
 08/26  19:00:00,405.035922309,1.19643680387,84.0057240284,0.0,24.9203635341,149.522181205,2.18996943854,0.0,2.18996943854
 08/26  20:00:00,323.485063295,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899217671,0.0,2.1899217671
 08/26  21:00:00,299.041507215,0.0,0.0,0.0,24.9203635341,149.522181205,4.36179407981,0.0,4.36179407981
 08/26  22:00:00,274.595432803,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857162503,0.0,2.18857162503
 08/26  23:00:00,250.151037027,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  24:00:00,237.92883974,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887058047,0.0,2.1887058047
 08/27  01:00:00,237.928421807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810682186,0.0,2.18810682186
 08/27  02:00:00,237.928421013,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  03:00:00,237.928421001,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811707609,0.0,2.18811707609
 08/27  04:00:00,250.150619642,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812743963,0.0,2.18812743963
 08/27  05:00:00,274.596273661,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976025599,0.0,2.18976025599
 08/27  06:00:00,314.940139334,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808966949,0.0,2.18808966949
 08/27  07:00:00,296.666200884,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  08:00:00,496.561886238,8.65929136801,157.115873589,0.0,24.9203635341,149.522181205,2.18809977649,0.0,2.18809977649
 08/27  09:00:00,681.330956912,17.2353676373,328.536726311,0.0,24.9203635341,149.522181205,2.18811085791,0.0,2.18811085791
 08/27  10:00:00,637.942916316,16.0197181145,326.906789597,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  11:00:00,681.358095398,17.4500578532,359.567070531,0.0,24.9203635341,149.522181205,2.18923843612,0.0,2.18923843612
 08/27  12:00:00,514.042984262,12.8588993891,239.902090869,0.0,24.9203635341,149.522181205,2.18906087175,0.0,2.18906087175
 08/27  13:00:00,644.021022853,18.6511187116,346.015949499,0.0,24.9203635341,149.522181205,4.36235632637,0.0,4.36235632637
 08/27  14:00:00,760.251568691,23.480585896,440.35802819,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  15:00:00,656.433528663,18.6710201054,358.41065297,0.0,24.9203635341,149.522181205,2.18807527462,0.0,2.18807527462
 08/27  16:00:00,758.069662724,18.4109772693,391.017599982,0.0,24.9203635341,149.522181205,2.18812589356,0.0,2.18812589356
 08/27  17:00:00,786.662902992,17.1530868099,380.152372387,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  18:00:00,604.155678775,10.7958813147,241.57492582,0.0,24.9203635341,149.522181205,2.18809752586,0.0,2.18809752586
 08/27  19:00:00,358.325667517,0.797624535916,50.7178965106,0.0,24.9203635341,149.522181205,2.18810830238,0.0,2.18810830238
 08/27  20:00:00,323.483805721,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  21:00:00,299.040669353,0.0,0.0,0.0,24.9203635341,149.522181205,4.35976069398,0.0,4.35976069398
 08/27  22:00:00,274.595014169,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  23:00:00,250.150619574,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807862285,0.0,2.18807862285
 08/27  24:00:00,237.928421429,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808933467,0.0,2.18808933467
 08/28  01:00:00,287.769568883,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/28  02:00:00,287.769569295,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856946897,0.0,2.18856946897
 08/28  03:00:00,287.76956968,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870819124,0.0,2.18870819124
 08/28  04:00:00,299.991767499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861098014,0.0,2.18861098014
 08/28  05:00:00,349.357785839,0.0,0.0,0.0,49.8407270682,199.362908273,2.19049076671,0.0,2.19049076671
 08/28  06:00:00,998.210594212,35.9564837121,470.190029709,0.0,49.8407270682,199.362908273,2.2338522851,0.0443851078283,2.18946717727
 08/28  07:00:00,1092.65645427,29.414650643,489.765072477,0.0,149.522181205,199.362908273,6.72430854473,0.173625364739,6.55068317999
 08/28  08:00:00,1616.64998799,34.0529786288,460.865690618,0.0,448.566543614,448.566543614,10.9540712365,0.0,10.9540712365
 08/28  09:00:00,1564.27649617,39.8946298601,439.315875178,0.0,448.566543614,448.566543614,10.96266219,0.0,10.96266219
 08/28  10:00:00,1512.4971889,42.9670172762,433.35255429,0.0,448.566543614,448.566543614,13.1526313373,0.0,13.1526313373
 08/28  11:00:00,1515.14657136,44.3953550337,434.570244842,0.0,448.566543614,448.566543614,13.1817644757,0.0,13.1817644757
 08/28  12:00:00,1466.78727821,40.717823908,439.725001524,0.0,448.566543614,398.725816546,17.6247859676,0.0,17.6247859676
 08/28  13:00:00,1520.83339435,47.5998462832,437.049631006,0.0,448.566543614,448.566543614,15.4110030393,0.0,15.4110030393
 08/28  14:00:00,1522.77448239,49.6953166239,436.955536775,0.0,448.566543614,448.566543614,10.951092596,0.0,10.951092596
 08/28  15:00:00,1521.15291127,49.5401313941,435.437684931,0.0,448.566543614,448.566543614,10.9468754242,0.0,10.9468754242
 08/28  16:00:00,1572.94782945,52.8385840868,435.36493183,0.0,448.566543614,448.566543614,13.1719249444,0.0,13.1719249444
 08/28  17:00:00,1457.68115575,46.4578010056,439.487162012,0.0,348.885089477,398.725816546,8.74480729973,0.0,8.74480729973
 08/28  18:00:00,1256.61719134,36.1763770153,447.600461204,0.0,249.203635341,299.044362409,6.55426900851,0.0,6.55426900851
 08/28  19:00:00,1245.88585965,32.0232737749,456.925480454,0.0,249.203635341,299.044362409,4.3690775368,0.0,4.3690775368
 08/28  20:00:00,1144.73527424,29.6676694189,464.933508397,0.0,149.522181205,249.203635341,4.37124520328,0.0,4.37124520328
 08/28  21:00:00,1124.94546905,29.4310876027,469.828459927,0.0,149.522181205,249.203635341,4.36064072804,0.0,4.36064072804
 08/28  22:00:00,349.356525942,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/28  23:00:00,299.991767328,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874540717,0.0,2.18874540717
 08/28  24:00:00,287.769569729,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864839981,0.0,2.18864839981
 08/29  01:00:00,287.769571195,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855433399,0.0,2.18855433399
 08/29  02:00:00,287.769570805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869566892,0.0,2.18869566892
 08/29  03:00:00,287.769570357,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/29  04:00:00,299.991768496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860069518,0.0,2.18860069518
 08/29  05:00:00,349.357788777,0.0,0.0,0.0,49.8407270682,199.362908273,2.19048010251,0.0,2.19048010251
 08/29  06:00:00,1008.56872525,36.9818572195,479.522384674,0.0,49.8407270682,199.362908273,4.95981309755,0.599955024638,4.35985807291
 08/29  07:00:00,1082.70488983,29.414650643,479.813629611,0.0,149.522181205,199.362908273,4.37452151163,0.0,4.37452151163
 08/29  08:00:00,1610.11715595,35.5349564893,452.850866943,0.0,448.566543614,448.566543614,10.9533568111,0.0,10.9533568111
 08/29  09:00:00,1563.61340978,39.9733108279,438.574098796,0.0,448.566543614,448.566543614,13.1495605304,0.0,13.1495605304
 08/29  10:00:00,1513.66640209,44.1458369122,433.342941623,0.0,448.566543614,448.566543614,10.9674645407,0.0,10.9674645407
 08/29  11:00:00,1518.27372866,45.427813699,436.66491848,0.0,448.566543614,448.566543614,15.3817932225,0.0,15.3817932225
 08/29  12:00:00,1468.70018287,41.9386316366,440.417089775,0.0,448.566543614,398.725816546,15.423610819,0.0,15.423610819
 08/29  13:00:00,1523.21760632,49.3746408793,437.727574333,0.0,448.566543614,448.566543614,17.6100856167,0.0,17.6100856167
 08/29  14:00:00,1523.25712355,50.00502966,437.437936612,0.0,448.566543614,448.566543614,10.9506088539,0.0,10.9506088539
 08/29  15:00:00,1521.30486061,48.3947273276,436.753497821,0.0,448.566543614,448.566543614,8.76198522583,0.0,8.76198522583
 08/29  16:00:00,1569.11005376,47.75353214,436.28799492,0.0,448.566543614,448.566543614,13.1774856115,0.0,13.1774856115
 08/29  17:00:00,1453.67326928,40.8786016945,440.589304569,0.0,348.885089477,398.725816546,8.74503096498,0.0,8.74503096498
 08/29  18:00:00,1257.70816002,32.5528275742,452.314976003,0.0,249.203635341,299.044362409,6.55426193684,0.0,6.55426193684
 08/29  19:00:00,1245.07002961,30.8333082036,457.299613002,0.0,249.203635341,299.044362409,4.36892169777,0.0,4.36892169777
 08/29  20:00:00,1139.73245422,29.4457730706,460.152579863,0.0,149.522181205,249.203635341,6.54763161646,0.0,6.54763161646
 08/29  21:00:00,1116.30621719,29.414650643,461.205643683,0.0,149.522181205,249.203635341,2.19050612764,0.0,2.19050612764
 08/29  22:00:00,349.356527979,0.0,0.0,0.0,49.8407270682,199.362908273,2.18868267562,0.0,2.18868267562
 08/29  23:00:00,299.991768681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858788603,0.0,2.18858788603
 08/29  24:00:00,287.769570422,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  01:00:00,287.769571959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873172833,0.0,2.18873172833
 08/30  02:00:00,287.769572404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863899082,0.0,2.18863899082
 08/30  03:00:00,287.769572677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854632727,0.0,2.18854632727
 08/30  04:00:00,299.991770311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869055272,0.0,2.18869055272
 08/30  05:00:00,535.013803177,1.19643680387,145.392430479,0.0,49.8407270682,199.362908273,2.19056295308,0.0,2.19056295308
 08/30  06:00:00,1014.55126928,38.8782220164,483.620439252,0.0,49.8407270682,199.362908273,2.24110532288,0.0512610349389,2.18984428794
 08/30  07:00:00,1068.24757464,29.414650643,465.356301594,0.0,149.522181205,199.362908273,6.55931498336,0.00826791017934,6.55104707319
 08/30  08:00:00,1605.31665186,36.3550202809,447.230291269,0.0,448.566543614,448.566543614,10.9543763923,0.0,10.9543763923
 08/30  09:00:00,1566.95888314,39.1491048025,442.74376656,0.0,448.566543614,448.566543614,10.9636690201,0.0,10.9636690201
 08/30  10:00:00,1521.63453475,40.8949781386,444.809661084,0.0,448.566543614,448.566543614,13.152710807,0.0,13.152710807
 08/30  11:00:00,1524.87555913,42.0979024452,447.870120314,0.0,448.566543614,448.566543614,13.1821344503,0.0,13.1821344503
 08/30  12:00:00,1474.71979136,39.9033586409,450.132196148,0.0,448.566543614,398.725816546,17.6257908356,0.0,17.6257908356
 08/30  13:00:00,1530.12816809,45.986550822,449.772540775,0.0,448.566543614,448.566543614,15.4121633888,0.0,15.4121633888
 08/30  14:00:00,1532.3868054,48.2893582138,450.888074079,0.0,448.566543614,448.566543614,10.9518764415,0.0,10.9518764415
 08/30  15:00:00,1527.55650472,45.9068225619,447.815120768,0.0,448.566543614,448.566543614,10.9477826436,0.0,10.9477826436
 08/30  16:00:00,1578.50321626,47.5043222064,448.370003979,0.0,448.566543614,448.566543614,13.1733482711,0.0,13.1733482711
 08/30  17:00:00,1457.40651344,40.2735429648,446.171745224,0.0,348.885089477,398.725816546,8.74461054177,0.0,8.74461054177
 08/30  18:00:00,1257.32041911,32.4980824195,451.981971351,0.0,249.203635341,299.044362409,6.55497581539,0.0,6.55497581539
 08/30  19:00:00,1242.85645898,30.3660237047,455.553321617,0.0,249.203635341,299.044362409,4.36890435731,0.0,4.36890435731
 08/30  20:00:00,1139.07829822,29.414650643,459.529540876,0.0,149.522181205,249.203635341,4.37174694134,0.0,4.37174694134
 08/30  21:00:00,1116.17184155,29.414650643,461.07126439,0.0,149.522181205,249.203635341,4.36112657551,0.0,4.36112657551
 08/30  22:00:00,349.356529011,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/30  23:00:00,299.991769847,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887528231,0.0,2.1887528231
 08/30  24:00:00,287.769572453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866047629,0.0,2.18866047629
 08/31  01:00:00,287.769574274,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857108049,0.0,2.18857108049
 08/31  02:00:00,287.76957416,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871794989,0.0,2.18871794989
 08/31  03:00:00,287.769573689,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862784652,0.0,2.18862784652
 08/31  04:00:00,299.991771234,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  05:00:00,349.357793734,0.0,0.0,0.0,49.8407270682,199.362908273,4.3608360524,0.0,4.3608360524
 08/31  06:00:00,1017.6822564,36.3014087039,480.771897314,0.0,49.8407270682,199.362908273,3.89531022897,1.70561163444,2.18969859453
 08/31  07:00:00,1087.52711155,29.414650643,484.634641686,0.0,149.522181205,199.362908273,6.03562844505,1.66208563909,4.37354280596
 08/31  08:00:00,1615.57375263,35.3150767553,458.527321963,0.0,448.566543614,448.566543614,10.9552682799,0.0,10.9552682799
 08/31  09:00:00,1562.61153813,41.8779016137,435.667619394,0.0,448.566543614,448.566543614,13.1520212579,0.0,13.1520212579
 08/31  10:00:00,1512.72571466,45.6592456347,430.888811827,0.0,448.566543614,448.566543614,10.9664963715,0.0,10.9664963715
 08/31  11:00:00,1512.58191671,47.2818712647,429.119025424,0.0,448.566543614,448.566543614,15.3813183128,0.0,15.3813183128
 08/31  12:00:00,1464.40983464,42.9932212374,435.072116526,0.0,448.566543614,398.725816546,17.6264751233,0.0,17.6264751233
 08/31  13:00:00,1514.31725808,49.8468444393,428.286451886,0.0,448.566543614,448.566543614,15.4109731183,0.0,15.4109731183
 08/31  14:00:00,1513.6555216,50.5069827526,426.972990459,0.0,448.566543614,448.566543614,10.9508750086,0.0,10.9508750086
 08/31  15:00:00,1514.46348774,50.8745683581,427.413792752,0.0,448.566543614,448.566543614,10.9468359372,0.0,10.9468359372
 08/31  16:00:00,1564.07556596,53.4456838742,425.56133573,0.0,448.566543614,448.566543614,13.1706918524,0.0,13.1706918524
 08/31  17:00:00,1449.50603372,46.9113953205,430.389252438,0.0,348.885089477,398.725816546,8.74504303734,0.0,8.74504303734
 08/31  18:00:00,1261.06254489,36.1860290338,452.036142589,0.0,249.203635341,299.044362409,6.55367445518,0.0,6.55367445518
 08/31  19:00:00,1257.17824011,31.8069162413,468.434206489,0.0,249.203635341,299.044362409,4.36933910289,0.0,4.36933910289
 08/31  20:00:00,1160.08047266,29.5252422769,480.42111998,0.0,149.522181205,249.203635341,4.3716295439,0.0,4.3716295439
 08/31  21:00:00,1140.01733669,29.414650643,484.916757797,0.0,149.522181205,249.203635341,2.19047749519,0.0,2.19047749519
 08/31  22:00:00,349.356530676,0.0,0.0,0.0,49.8407270682,199.362908273,2.1887556405,0.0,2.1887556405
 08/31  23:00:00,299.991771917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856972314,0.0,2.18856972314
 08/31  24:00:00,287.769574224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871699052,0.0,2.18871699052
 09/01  01:00:00,287.769575652,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863087907,0.0,2.18863087907
 09/01  02:00:00,287.769575225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854328864,0.0,2.18854328864
 09/01  03:00:00,287.769575152,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  04:00:00,299.991773373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869338034,0.0,2.18869338034
 09/01  05:00:00,349.35779604,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035308388,0.0,2.19035308388
 09/01  06:00:00,1016.73485741,37.8253775588,478.301728055,0.0,49.8407270682,199.362908273,2.2280039537,0.038033033092,2.18997092061
 09/01  07:00:00,1072.79169408,29.414650643,469.900416513,0.0,149.522181205,199.362908273,6.55179938764,0.0,6.55179938764
 09/01  08:00:00,1606.88862149,35.8308771311,449.3263772,0.0,448.566543614,448.566543614,10.955523418,0.0,10.955523418
 09/01  09:00:00,1564.64553224,39.2470313632,440.332466427,0.0,448.566543614,448.566543614,13.0589240104,0.0,13.0589240104
 09/01  10:00:00,1515.87491889,41.2941599645,438.403098912,0.0,448.566543614,448.566543614,11.0591800735,0.0,11.0591800735
 09/01  11:00:00,1517.82222928,41.5529415073,440.088246558,0.0,448.566543614,448.566543614,15.3832781288,0.0,15.3832781288
 09/01  12:00:00,1468.77043415,37.5266771516,444.899241613,0.0,448.566543614,398.725816546,16.9647426878,0.0,16.9647426878
 09/01  13:00:00,1518.14878953,43.1386806,438.826129038,0.0,448.566543614,448.566543614,16.0686698928,0.0,16.0686698928
 09/01  14:00:00,1519.75559673,45.5104883753,438.069551138,0.0,448.566543614,448.566543614,10.9510997053,0.0,10.9510997053
 09/01  15:00:00,1520.66517266,45.3171972316,439.182231627,0.0,448.566543614,448.566543614,10.9471178166,0.0,10.9471178166
 09/01  16:00:00,1569.80326241,44.1296349162,440.623183419,0.0,448.566543614,448.566543614,13.1695278181,0.0,13.1695278181
 09/01  17:00:00,1453.78806723,39.1316345801,442.451042968,0.0,348.885089477,398.725816546,6.56364067924,0.0,6.56364067924
 09/01  18:00:00,1256.2070866,32.8467438576,450.519964668,0.0,249.203635341,299.044362409,6.55574502186,0.0,6.55574502186
 09/01  19:00:00,1244.48597102,30.2792421089,457.269606077,0.0,249.203635341,299.044362409,6.54448687057,0.0,6.54448687057
 09/01  20:00:00,1141.15841422,29.414650643,461.609647643,0.0,149.522181205,249.203635341,4.37200408686,0.0,4.37200408686
 09/01  21:00:00,1119.44281716,29.414650643,464.342235868,0.0,149.522181205,249.203635341,2.19029540805,0.0,2.19029540805
 09/01  22:00:00,349.356532459,0.0,0.0,0.0,49.8407270682,199.362908273,2.18871602595,0.0,2.18871602595
 09/01  23:00:00,299.991773528,0.0,0.0,0.0,24.9203635341,199.362908273,2.188627715,0.0,2.188627715
 09/01  24:00:00,287.76957579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854044191,0.0,2.18854044191
 09/02  01:00:00,237.928849988,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869506222,0.0,2.18869506222
 09/02  02:00:00,237.928849625,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  03:00:00,237.928849983,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861021283,0.0,2.18861021283
 09/02  04:00:00,250.151048206,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876324541,0.0,2.18876324541
 09/02  05:00:00,274.596707869,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055149593,0.0,2.19055149593
 09/02  06:00:00,1020.21285182,34.6822229551,484.92083001,0.0,49.8407270682,199.362908273,5.06731897058,2.87738115524,2.18993781535
 09/02  07:00:00,981.011470863,29.414650643,477.791459339,0.0,49.8407270682,199.362908273,23.1840101265,18.8192892657,4.36472086082
 09/02  08:00:00,1225.35562752,29.414650643,472.942294743,0.0,249.203635341,249.203635341,6.52585676973,2.15607803016,4.36977873958
 09/02  09:00:00,1181.15692482,29.414650643,465.408500731,0.0,249.203635341,249.203635341,7.53978853974,0.98494541384,6.5548431259
 09/02  10:00:00,1128.72345448,29.414650643,461.8647505,0.0,249.203635341,249.203635341,7.41378986624,0.863016891933,6.5507729743
 09/02  11:00:00,1129.92448564,29.414650643,463.06418238,0.0,249.203635341,249.203635341,7.30220453044,0.744233135273,6.55797139517
 09/02  12:00:00,1131.5075053,29.414650643,464.648225505,0.0,249.203635341,249.203635341,7.63295532182,1.07971638231,6.55323893951
 09/02  13:00:00,1129.97595804,29.414650643,463.117681239,0.0,249.203635341,249.203635341,6.81918690305,0.268753477172,6.55043342588
 09/02  14:00:00,879.258218085,29.414650643,461.605055341,0.0,74.7610906023,174.442544739,4.92985403903,0.560249113743,4.36960492529
 09/02  15:00:00,879.819795737,29.414650643,462.166616382,0.0,74.7610906023,174.442544739,6.11986943245,1.75245242294,4.36741700951
 09/02  16:00:00,930.072959835,29.414650643,463.512835346,0.0,74.7610906023,174.442544739,30.749518996,26.3809093844,4.36860961156
 09/02  17:00:00,892.536545478,29.414650643,464.055806147,0.0,24.9203635341,149.522181205,53.6660003526,51.4762601173,2.18974023526
 09/02  18:00:00,296.66747329,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001345505,0.0,2.19001345505
 09/02  19:00:00,289.310411189,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975003391,0.0,2.18975003391
 09/02  20:00:00,323.485077866,0.0,0.0,0.0,24.9203635341,149.522181205,4.35967453042,0.0,4.35967453042
 09/02  21:00:00,299.04152511,0.0,0.0,0.0,24.9203635341,149.522181205,2.19117595904,0.0,2.19117595904
 09/02  22:00:00,274.595443539,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868635703,0.0,2.18868635703
 09/02  23:00:00,250.151047548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860181477,0.0,2.18860181477
 09/02  24:00:00,237.92884961,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  01:00:00,237.928430215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809506059,0.0,2.18809506059
 09/03  02:00:00,237.928430417,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812318749,0.0,2.18812318749
 09/03  03:00:00,237.928429404,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  04:00:00,250.150627972,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815145657,0.0,2.18815145657
 09/03  05:00:00,274.596288936,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989907574,0.0,2.18989907574
 09/03  06:00:00,323.483815169,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814998826,0.0,2.18814998826
 09/03  07:00:00,296.666210032,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798125282,0.0,2.18798125282
 09/03  08:00:00,296.666209895,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  09:00:00,259.999617318,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801006124,0.0,2.18801006124
 09/03  10:00:00,211.110825521,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880388557,0.0,2.1880388557
 09/03  11:00:00,211.111669149,0.0,0.0,0.0,24.9203635341,149.522181205,0.439380337731,0.0,0.439380337731
 09/03  12:00:00,211.111669157,0.0,0.0,0.0,24.9203635341,149.522181205,1.76969364035,0.0,1.76969364035
 09/03  13:00:00,211.112934923,0.0,0.0,0.0,24.9203635341,149.522181205,4.36225821187,0.0,4.36225821187
 09/03  14:00:00,211.111669258,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935089391,0.0,2.18935089391
 09/03  15:00:00,625.781305174,13.2212866178,324.154299725,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  16:00:00,808.895913299,17.9313020249,437.397923845,0.0,24.9203635341,149.522181205,2.18814747462,0.0,2.18814747462
 09/03  17:00:00,494.697274271,5.11986174681,149.806262252,0.0,24.9203635341,149.522181205,2.18812701416,0.0,2.18812701416
 09/03  18:00:00,296.666209935,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  19:00:00,289.309147633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815489492,0.0,2.18815489492
 09/03  20:00:00,323.483815109,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798629271,0.0,2.18798629271
 09/03  21:00:00,299.040684454,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985697751,0.0,2.18985697751
 09/03  22:00:00,274.595023606,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798546382,0.0,2.18798546382
 09/03  23:00:00,250.15062714,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  24:00:00,237.928430315,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801436818,0.0,2.18801436818
 09/04  01:00:00,237.928431754,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804650478,0.0,2.18804650478
 09/04  02:00:00,237.928430833,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  03:00:00,237.928431714,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807780621,0.0,2.18807780621
 09/04  04:00:00,250.150629654,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810922821,0.0,2.18810922821
 09/04  05:00:00,274.596291481,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991039993,0.0,2.18991039993
 09/04  06:00:00,323.483815694,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  07:00:00,296.666211459,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811392288,0.0,2.18811392288
 09/04  08:00:00,296.66621219,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814553661,0.0,2.18814553661
 09/04  09:00:00,259.999618059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797953635,0.0,2.18797953635
 09/04  10:00:00,211.110826744,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  11:00:00,312.421363776,3.92342494293,80.3260074807,0.0,24.9203635341,149.522181205,2.18914416317,0.0,2.18914416317
 09/04  12:00:00,784.868818029,20.5269265005,456.620926938,0.0,24.9203635341,149.522181205,2.18940870853,0.0,2.18940870853
 09/04  13:00:00,303.829456016,0.797624535916,65.8742054219,0.0,24.9203635341,149.522181205,2.19126798486,0.0,2.19126798486
 09/04  14:00:00,428.718465839,7.84684988587,175.63942504,0.0,24.9203635341,149.522181205,2.18937937353,0.0,2.18937937353
 09/04  15:00:00,542.961469587,8.88376178256,254.988274739,0.0,24.9203635341,149.522181205,2.18805724801,0.0,2.18805724801
 09/04  16:00:00,481.933264283,7.84684988587,179.96627609,0.0,24.9203635341,149.522181205,2.18815568453,0.0,2.18815568453
 09/04  17:00:00,532.223656929,8.53532745311,181.223049565,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  18:00:00,733.524815862,16.4475215288,346.227709955,0.0,24.9203635341,149.522181205,2.18816139398,0.0,2.18816139398
 09/04  19:00:00,375.235837911,0.797624535916,59.0843835472,0.0,24.9203635341,149.522181205,2.1881535931,0.0,2.1881535931
 09/04  20:00:00,323.483815949,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798708881,0.0,2.18798708881
 09/04  21:00:00,299.040687192,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991129263,0.0,2.18991129263
 09/04  22:00:00,274.595024265,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  23:00:00,250.150629659,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799232946,0.0,2.18799232946
 09/04  24:00:00,237.928431731,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802430304,0.0,2.18802430304
 09/05  01:00:00,287.769582264,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  02:00:00,597.014554292,11.7702748288,246.293918079,0.0,24.9203635341,199.362908273,2.18873276991,0.0,2.18873276991
 09/05  03:00:00,287.769582849,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877702391,0.0,2.18877702391
 09/05  04:00:00,299.991780823,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858089118,0.0,2.18858089118
 09/05  05:00:00,665.412348001,11.7702748288,253.103487077,0.0,49.8407270682,199.362908273,2.19038971205,0.0,2.19038971205
 09/05  06:00:00,1032.72505687,30.4281681973,501.687241173,0.0,49.8407270682,199.362908273,4.84803309749,2.65809005438,2.18994304311
 09/05  07:00:00,1092.07509531,29.414650643,489.171714708,0.0,149.522181205,199.362908273,23.3264953545,16.7753888074,6.55110654712
 09/05  08:00:00,1619.26930812,34.9595207641,462.578372154,0.0,448.566543614,448.566543614,10.9549262037,0.0,10.9549262037
 09/05  09:00:00,1572.05929876,36.7201335657,450.27307202,0.0,448.566543614,448.566543614,10.9620809045,0.0,10.9620809045
 09/05  10:00:00,1519.78912564,37.97413825,445.637274616,0.0,448.566543614,448.566543614,13.1586660596,0.0,13.1586660596
 09/05  11:00:00,1530.13281364,37.8731727346,456.078531638,0.0,448.566543614,448.566543614,15.3847646578,0.0,15.3847646578
 09/05  12:00:00,1495.2701035,34.0709708342,474.854535969,0.0,448.566543614,398.725816546,17.6273080185,0.0,17.6273080185
 09/05  13:00:00,1537.80632751,37.7742694753,463.848001282,0.0,448.566543614,448.566543614,15.4125098269,0.0,15.4125098269
 09/05  14:00:00,1539.5662808,37.7232674261,465.667405057,0.0,448.566543614,448.566543614,10.9518773238,0.0,10.9518773238
 09/05  15:00:00,1535.87585664,37.7294938567,461.971178711,0.0,448.566543614,448.566543614,10.948230975,0.0,10.948230975
 09/05  16:00:00,1580.94213297,37.6452288382,458.228282581,0.0,448.566543614,448.566543614,13.1733429381,0.0,13.1733429381
 09/05  17:00:00,1450.09538691,33.3107960857,444.578779354,0.0,348.885089477,398.725816546,9.27095781257,0.52534560392,8.74561220865
 09/05  18:00:00,1225.64244387,29.4490377468,423.338462862,0.0,249.203635341,299.044362409,26.7506142244,20.1956107541,6.55500347034
 09/05  19:00:00,1205.13449715,29.414650643,410.211148484,0.0,249.203635341,299.044362409,43.1221183922,38.7525333242,4.36958506799
 09/05  20:00:00,1084.84774275,29.414650643,405.327825662,0.0,149.522181205,249.203635341,69.8239361749,65.4520489381,4.37188723679
 09/05  21:00:00,1052.59048456,29.414650643,398.532846821,0.0,149.522181205,249.203635341,81.488352056,77.1271330516,4.36121900441
 09/05  22:00:00,349.35653938,0.0,0.0,0.0,49.8407270682,199.362908273,2.18856568589,0.0,2.18856568589
 09/05  23:00:00,299.99178019,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  24:00:00,287.769582768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872940466,0.0,2.18872940466
 09/06  01:00:00,287.769584958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865759061,0.0,2.18865759061
 09/06  02:00:00,287.769584982,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858475121,0.0,2.18858475121
 09/06  03:00:00,287.769584614,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875171122,0.0,2.18875171122
 09/06  04:00:00,299.991781998,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/06  05:00:00,349.35781094,0.0,0.0,0.0,49.8407270682,199.362908273,4.36118430784,0.0,4.36118430784
 09/06  06:00:00,916.8030702,33.0458341808,383.082272981,0.0,49.8407270682,199.362908273,95.6445908598,93.4546980175,2.18989284232
 09/06  07:00:00,955.15850535,29.414650643,357.05120911,0.0,149.522181205,199.362908273,114.547606127,107.996547108,6.55105901851
 09/06  08:00:00,1493.00109373,30.635990238,344.955417189,0.0,448.566543614,448.566543614,47.8994647395,36.9445955164,10.9548692231
 09/06  09:00:00,1455.23545119,32.1971268259,341.115237291,0.0,448.566543614,448.566543614,22.6588709613,11.6926200281,10.9662509332
 09/06  10:00:00,1416.33519958,32.9090198676,350.221809024,0.0,448.566543614,448.566543614,16.4455095673,3.29137658479,13.1541329825
 09/06  11:00:00,1430.52641128,33.3965438296,364.511359783,0.0,448.566543614,448.566543614,14.862542257,1.67769035435,13.1848519027
 09/06  12:00:00,1391.89381276,31.1244344128,376.763152068,0.0,448.566543614,398.725816546,19.5584103185,1.92683173048,17.631578588
 09/06  13:00:00,1453.69674221,33.9705625757,385.012577179,0.0,448.566543614,448.566543614,18.3811327712,0.765720408708,17.6154123625
 09/06  14:00:00,1463.22501942,34.2311332504,392.901497992,0.0,448.566543614,448.566543614,11.6757711381,0.72433319444,10.9514379436
 09/06  15:00:00,1478.78594677,34.8374852145,407.773113113,0.0,448.566543614,448.566543614,8.96998204553,0.206952903393,8.76302914213
 09/06  16:00:00,1539.8204325,35.3863163948,419.365466606,0.0,448.566543614,448.566543614,15.3723360389,0.0,15.3723360389
 09/06  17:00:00,1421.51760958,31.6672496477,417.644617255,0.0,348.885089477,398.725816546,6.99485687061,0.430151423098,6.56470544751
 09/06  18:00:00,1216.42559079,29.414650643,414.161412908,0.0,249.203635341,299.044362409,19.2245961174,12.6688206997,6.55577541768
 09/06  19:00:00,1208.22134279,29.414650643,413.338401597,0.0,249.203635341,299.044362409,43.3875020859,36.8429489745,6.54455311138
 09/06  20:00:00,1077.84777932,29.414650643,399.160864567,0.0,149.522181205,249.203635341,71.355344651,66.9831770552,4.3721675958
 09/06  21:00:00,1041.0155905,29.414650643,388.111933883,0.0,149.522181205,249.203635341,81.2481672809,79.0578240156,2.19034326524
 09/06  22:00:00,349.356541583,0.0,0.0,0.0,49.8407270682,199.362908273,2.188763099,0.0,2.188763099
 09/06  23:00:00,299.991782652,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886899258,0.0,2.1886899258
 09/06  24:00:00,287.769584891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861750963,0.0,2.18861750963
 09/07  01:00:00,287.769586697,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878983555,0.0,2.18878983555
 09/07  02:00:00,287.769586216,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  03:00:00,287.769586383,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872033627,0.0,2.18872033627
 09/07  04:00:00,299.991784592,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886509446,0.0,2.1886509446
 09/07  05:00:00,349.357813901,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035140393,0.0,2.19035140393
 09/07  06:00:00,929.429289649,32.8094299517,395.947119416,0.0,49.8407270682,199.362908273,92.5955593548,90.4055104788,2.19004887597
 09/07  07:00:00,987.077443558,29.414650643,387.310178782,0.0,149.522181205,199.362908273,109.244710203,102.692463875,6.5522463279
 09/07  08:00:00,1530.8793896,29.630749284,381.860718541,0.0,448.566543614,448.566543614,43.2969851556,32.3419590061,10.9550261495
 09/07  09:00:00,1500.1911327,30.8363016774,384.586037944,0.0,448.566543614,448.566543614,25.3899558421,12.2369719196,13.1529839225
 09/07  10:00:00,1467.14033741,31.6103845738,399.349213846,0.0,448.566543614,448.566543614,15.1166245582,4.14857127013,10.968053288
 09/07  11:00:00,1490.61391466,32.3325325509,422.09933698,0.0,448.566543614,448.566543614,16.6461027113,1.26304233629,15.383060375
 09/07  12:00:00,1458.44499954,31.4200111624,440.679714653,0.0,448.566543614,398.725816546,18.502039312,0.873781511924,17.6282578001
 09/07  13:00:00,1537.77435049,35.6167021502,465.973545522,0.0,448.566543614,448.566543614,17.6153086503,0.0,17.6153086503
 09/07  14:00:00,1536.84529597,36.1645102368,464.505150875,0.0,448.566543614,448.566543614,8.7654769546,0.0,8.7654769546
 09/07  15:00:00,1529.33869381,37.6973847969,455.466099525,0.0,448.566543614,448.566543614,10.9500537229,0.0,10.9500537229
 09/07  16:00:00,1576.81549721,38.6210453933,453.125792047,0.0,448.566543614,448.566543614,13.1785895036,0.0,13.1785895036
 09/07  17:00:00,1480.46885334,33.0998120096,475.163590287,0.0,348.885089477,398.725816546,8.74673666295,0.0,8.74673666295
 09/07  18:00:00,1285.6707178,29.4781076101,483.352185925,0.0,249.203635341,299.044362409,6.55483369255,0.0,6.55483369255
 09/07  19:00:00,1263.53159229,29.414650643,468.633146634,0.0,249.203635341,299.044362409,8.50403135594,4.13471058447,4.36932077147
 09/07  20:00:00,1136.73557703,29.414650643,457.17102467,0.0,149.522181205,249.203635341,28.450899395,21.9027614889,6.54813790609
 09/07  21:00:00,1103.94406906,29.414650643,448.815136992,0.0,149.522181205,249.203635341,41.607016348,39.4166127001,2.19040364793
 09/07  22:00:00,349.35654374,0.0,0.0,0.0,49.8407270682,199.362908273,2.18869994364,0.0,2.18869994364
 09/07  23:00:00,299.991784589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862999993,0.0,2.18862999993
 09/07  24:00:00,287.769586609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880094886,0.0,2.18880094886
 09/08  01:00:00,287.769588248,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  02:00:00,287.769588404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873753581,0.0,2.18873753581
 09/08  03:00:00,287.769588812,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867144667,0.0,2.18867144667
 09/08  04:00:00,299.991786844,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860548001,0.0,2.18860548001
 09/08  05:00:00,349.357816775,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043749893,0.0,2.19043749893
 09/08  06:00:00,994.569072328,32.9545633192,460.973400216,0.0,49.8407270682,199.362908273,48.6135049796,46.4235064314,2.18999854812
 09/08  07:00:00,1064.50617966,29.414650643,461.5699729,0.0,149.522181205,199.362908273,69.0003954807,62.4489054869,6.55148999387
 09/08  08:00:00,1606.50236284,29.8900481355,454.874132318,0.0,448.566543614,448.566543614,20.313564622,9.35740180031,10.9561628217
 09/08  09:00:00,1575.46427863,31.3511388768,459.046369468,0.0,448.566543614,448.566543614,14.0344177341,0.882534858703,13.1518828754
 09/08  10:00:00,1537.47284418,32.2091666098,469.085718774,0.0,448.566543614,448.566543614,11.2398697037,0.269318977362,10.9705507263
 09/08  11:00:00,1538.7056405,34.3130905227,468.211387983,0.0,448.566543614,448.566543614,15.3842348905,0.0,15.3842348905
 09/08  12:00:00,1484.49605247,33.464422615,464.68696145,0.0,448.566543614,398.725816546,17.6324707256,0.0,17.6324707256
 09/08  13:00:00,1530.30676411,36.697110138,457.425530825,0.0,448.566543614,448.566543614,15.415251988,0.0,15.415251988
 09/08  14:00:00,1524.64833531,38.4103188207,450.062366043,0.0,448.566543614,448.566543614,10.9524593574,0.0,10.9524593574
 09/08  15:00:00,1520.21406644,39.9754278692,444.063414843,0.0,448.566543614,448.566543614,10.9513092582,0.0,10.9513092582
 09/08  16:00:00,1567.24257799,40.5090786887,441.664823227,0.0,448.566543614,448.566543614,13.1786069608,0.0,13.1786069608
 09/08  17:00:00,1463.58208583,34.7320778924,456.644545087,0.0,348.885089477,398.725816546,8.74673593753,0.0,8.74673593753
 09/08  18:00:00,1278.37866683,29.7857103787,475.752523266,0.0,249.203635341,299.044362409,6.55485235714,0.0,6.55485235714
 09/08  19:00:00,1277.79255057,29.416816197,482.894905384,0.0,249.203635341,299.044362409,4.36933573416,0.0,4.36933573416
 09/08  20:00:00,1167.55110619,29.414650643,487.996162082,0.0,149.522181205,249.203635341,15.0805818924,8.53237263312,6.54820925928
 09/08  21:00:00,1145.5440143,29.414650643,490.426261721,0.0,149.522181205,249.203635341,26.0610743627,23.8706556428,2.19041871982
 09/08  22:00:00,349.356545804,0.0,0.0,0.0,49.8407270682,199.362908273,2.18871460916,0.0,2.18871460916
 09/08  23:00:00,299.991786659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864808773,0.0,2.18864808773
 09/08  24:00:00,287.769588722,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885823932,0.0,2.1885823932
 09/09  01:00:00,237.928863343,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  02:00:00,237.928863457,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876332993,0.0,2.18876332993
 09/09  03:00:00,237.928863854,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870075327,0.0,2.18870075327
 09/09  04:00:00,250.15106188,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863830183,0.0,2.18863830183
 09/09  05:00:00,274.596729591,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047858809,0.0,2.19047858809
 09/09  06:00:00,1012.51167964,32.8658711838,479.008187532,0.0,49.8407270682,199.362908273,43.7760312883,41.5859890352,2.19004225305
 09/09  07:00:00,991.139993973,29.414650643,487.886341148,0.0,49.8407270682,199.362908273,70.0245110643,65.6597541372,4.36475692706
 09/09  08:00:00,1241.66509226,29.414650643,489.23434801,0.0,249.203635341,249.203635341,30.7174539155,26.3474507747,4.37000314076
 09/09  09:00:00,1202.33110093,29.4418574057,486.549001986,0.0,249.203635341,249.203635341,16.4685721967,9.91210853596,6.5564636607
 09/09  10:00:00,1147.97918046,29.9530447473,480.579699997,0.0,249.203635341,249.203635341,10.6638730364,4.11223808987,6.55163494654
 09/09  11:00:00,1145.68619428,30.1212195559,478.118990721,0.0,249.203635341,249.203635341,7.67854144509,1.11934917952,6.55919226557
 09/09  12:00:00,1137.01514491,31.4515520763,468.119312962,0.0,249.203635341,249.203635341,7.07284534982,0.518219266769,6.55462608305
 09/09  13:00:00,1133.12113808,32.4755733828,463.202064898,0.0,249.203635341,249.203635341,6.57700397365,0.0248745615763,6.55212941207
 09/09  14:00:00,885.112085638,31.9621956309,464.911722588,0.0,74.7610906023,174.442544739,4.39253956442,0.0228016846463,4.36973787978
 09/09  15:00:00,887.230571235,31.18232902,467.810940363,0.0,74.7610906023,174.442544739,4.36745606912,0.0,4.36745606912
 09/09  16:00:00,938.428872753,30.7771641463,470.52519071,0.0,74.7610906023,174.442544739,4.36868428726,0.0,4.36868428726
 09/09  17:00:00,902.85884279,30.7764259722,473.053365824,0.0,24.9203635341,149.522181205,4.35993686265,0.0,4.35993686265
 09/09  18:00:00,775.739027694,20.6067776449,383.574703353,0.0,24.9203635341,149.522181205,2.1896288883,0.0,2.1896288883
 09/09  19:00:00,404.379357063,4.70055481018,84.7644457303,0.0,24.9203635341,149.522181205,2.18996097741,0.0,2.18996097741
 09/09  20:00:00,323.485096875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982833416,0.0,2.18982833416
 09/09  21:00:00,299.041549354,0.0,0.0,0.0,24.9203635341,149.522181205,2.19112647528,0.0,2.19112647528
 09/09  22:00:00,274.595457362,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871164242,0.0,2.18871164242
 09/09  23:00:00,250.151061953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864950181,0.0,2.18864950181
 09/09  24:00:00,237.928864162,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825854692,0.0,2.18825854692
 09/10  01:00:00,237.928440939,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  02:00:00,237.928441141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813261931,0.0,2.18813261931
 09/10  03:00:00,237.928441835,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818450049,0.0,2.18818450049
 09/10  04:00:00,250.150638943,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803661938,0.0,2.18803661938
 09/10  05:00:00,274.596308782,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900087361,0.0,2.1900087361
 09/10  06:00:00,323.483825259,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  07:00:00,296.666221749,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880838093,0.0,2.1880838093
 09/10  08:00:00,401.582925734,4.4612674494,83.3951767396,0.0,24.9203635341,149.522181205,2.18813679281,0.0,2.18813679281
 09/10  09:00:00,783.792773373,23.5027740509,414.989073438,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  10:00:00,643.899366053,18.83978598,345.707704318,0.0,24.9203635341,149.522181205,2.18818956955,0.0,2.18818956955
