Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/10  11:00:00,761.060298422,23.2757834913,441.371530115,0.0,24.9203635341,149.522181205,2.18944520534,0.0,2.18944520534
 09/10  12:00:00,614.09012687,14.1669637304,322.717822647,0.0,24.9203635341,149.522181205,2.18944954083,0.0,2.18944954083
 09/10  13:00:00,821.63778374,23.3215563586,488.970914924,0.0,24.9203635341,149.522181205,2.19132405229,0.0,2.19132405229
 09/10  14:00:00,766.855661766,18.9789244064,442.530307653,0.0,24.9203635341,149.522181205,2.18946626736,0.0,2.18946626736
 09/10  15:00:00,838.790364078,23.5979343675,505.756581937,0.0,24.9203635341,149.522181205,2.18817646355,0.0,2.18817646355
 09/10  16:00:00,852.841597824,18.9049697721,479.423486974,0.0,24.9203635341,149.522181205,2.18816234809,0.0,2.18816234809
 09/10  17:00:00,904.486562553,23.5941839256,485.914689404,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  18:00:00,839.974782231,18.859811518,430.371967324,0.0,24.9203635341,149.522181205,2.18820172309,0.0,2.18820172309
 09/10  19:00:00,569.403814473,10.1782394876,213.874073686,0.0,24.9203635341,149.522181205,2.18817439609,0.0,2.18817439609
 09/10  20:00:00,432.878412981,1.19643680387,69.1311449822,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  21:00:00,299.040704405,0.0,0.0,0.0,24.9203635341,149.522181205,4.36004389158,0.0,4.36004389158
 09/10  22:00:00,274.595034122,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  23:00:00,250.150639463,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803210857,0.0,2.18803210857
 09/10  24:00:00,237.928441576,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808482963,0.0,2.18808482963
 09/11  01:00:00,287.769595025,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  02:00:00,287.769595013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882509377,0.0,2.18882509377
 09/11  03:00:00,287.769595372,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876987433,0.0,2.18876987433
 09/11  04:00:00,299.991793375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871478007,0.0,2.18871478007
 09/11  05:00:00,349.357827386,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057241123,0.0,2.19057241123
 09/11  06:00:00,1005.32588983,32.7782638592,471.934374597,0.0,49.8407270682,199.362908273,9.84793480509,7.65795566578,2.18997913931
 09/11  07:00:00,1087.15613851,29.414650643,484.251308713,0.0,149.522181205,199.362908273,25.3202415902,18.7680814015,6.55216018865
 09/11  08:00:00,1637.78933859,29.418873574,486.638957915,0.0,448.566543614,448.566543614,10.9578419884,0.0,10.9578419884
 09/11  09:00:00,1590.03966108,30.6181735313,474.355307507,0.0,448.566543614,448.566543614,13.1544787479,0.0,13.1544787479
 09/11  10:00:00,1524.83791318,33.5701660029,455.089920228,0.0,448.566543614,448.566543614,10.9692824426,0.0,10.9692824426
 09/11  11:00:00,1519.02467212,36.6705072679,446.17295124,0.0,448.566543614,448.566543614,15.3845428313,0.0,15.3845428313
 09/11  12:00:00,1472.57282153,35.5635151237,450.664561379,0.0,448.566543614,398.725816546,17.6338932038,0.0,17.6338932038
 09/11  13:00:00,1516.84174185,41.8008524416,438.856690364,0.0,448.566543614,448.566543614,17.6172508033,0.0,17.6172508033
 09/11  14:00:00,1515.50245613,41.4742549051,437.852510744,0.0,448.566543614,448.566543614,10.9535541718,0.0,10.9535541718
 09/11  15:00:00,1514.73328934,41.9604832643,436.597535807,0.0,448.566543614,448.566543614,10.9490084781,0.0,10.9490084781
 09/11  16:00:00,1563.67885927,44.8891930289,433.720930965,0.0,448.566543614,448.566543614,13.1739639421,0.0,13.1739639421
 09/11  17:00:00,1453.62660724,38.8392455755,442.581866139,0.0,348.885089477,398.725816546,8.74701765292,0.0,8.74701765292
 09/11  18:00:00,1261.43161872,32.5366194842,456.054538046,0.0,249.203635341,299.044362409,6.55534461337,0.0,6.55534461337
 09/11  19:00:00,1270.48673746,30.1627001145,466.299521647,0.0,249.203635341,299.044362409,4.36983717756,0.0,4.36983717756
 09/11  20:00:00,1152.97139365,29.417468388,473.419740486,0.0,149.522181205,249.203635341,4.37226638464,0.0,4.37226638464
 09/11  21:00:00,1131.21003993,29.414650643,476.109426041,0.0,149.522181205,249.203635341,4.36116945292,0.0,4.36116945292
 09/11  22:00:00,349.356552135,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872870053,0.0,2.18872870053
 09/11  23:00:00,299.991792756,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  24:00:00,287.769595244,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867393735,0.0,2.18867393735
 09/12  01:00:00,287.76959794,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862326158,0.0,2.18862326158
 09/12  02:00:00,287.769597996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881455712,0.0,2.18881455712
 09/12  03:00:00,287.76959782,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887632381,0.0,2.1887632381
 09/12  04:00:00,299.991795263,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871203484,0.0,2.18871203484
 09/12  05:00:00,349.357831337,0.0,0.0,0.0,49.8407270682,199.362908273,2.19058533322,0.0,2.19058533322
 09/12  06:00:00,1011.96051898,34.2536957608,477.096493484,0.0,49.8407270682,199.362908273,5.77602656089,3.58611700782,2.18990955308
 09/12  07:00:00,1095.35886639,29.414650643,492.457251893,0.0,149.522181205,199.362908273,20.8297266613,14.2771484101,6.55257825119
 09/12  08:00:00,1628.2219629,32.1932501741,474.297196382,0.0,448.566543614,448.566543614,10.9583158325,0.0,10.9583158325
 09/12  09:00:00,1568.98295167,37.5820393366,446.334702123,0.0,448.566543614,448.566543614,10.9659988525,0.0,10.9659988525
 09/12  10:00:00,1514.94005129,41.4737576433,437.288465343,0.0,448.566543614,448.566543614,13.1604787412,0.0,13.1604787412
 09/12  11:00:00,1513.56371155,43.6602355481,433.722226046,0.0,448.566543614,448.566543614,15.3868373586,0.0,15.3868373586
 09/12  12:00:00,1466.09233945,40.5250123519,439.222558361,0.0,448.566543614,398.725816546,17.6346799217,0.0,17.6346799217
 09/12  13:00:00,1515.84084309,47.6821688412,431.974453217,0.0,448.566543614,448.566543614,17.6180541694,0.0,17.6180541694
 09/12  14:00:00,1513.73886927,48.6525074742,428.910652383,0.0,448.566543614,448.566543614,8.76673039988,0.0,8.76673039988
 09/12  15:00:00,1514.54102907,49.3450753176,429.020670022,0.0,448.566543614,448.566543614,10.9513756315,0.0,10.9513756315
 09/12  16:00:00,1563.41701102,47.600224551,430.748023535,0.0,448.566543614,448.566543614,15.3753906959,0.0,15.3753906959
 09/12  17:00:00,1451.36568496,42.4725779444,436.687605026,0.0,348.885089477,398.725816546,6.56547816051,0.0,6.56547816051
 09/12  18:00:00,1261.11407975,32.8489145403,455.424694677,0.0,249.203635341,299.044362409,6.55664259151,0.0,6.55664259151
 09/12  19:00:00,1272.80317559,30.6607773584,468.117876435,0.0,249.203635341,299.044362409,6.54480802568,0.0,6.54480802568
 09/12  20:00:00,1159.78580389,29.4754657433,480.176146325,0.0,149.522181205,249.203635341,4.37219699996,0.0,4.37219699996
 09/12  21:00:00,1139.36580269,29.414650643,484.265185467,0.0,149.522181205,249.203635341,4.36108056177,0.0,4.36108056177
 09/12  22:00:00,349.356554306,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/12  23:00:00,299.991795529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880397747,0.0,2.18880397747
 09/12  24:00:00,287.769597908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875304266,0.0,2.18875304266
 09/13  01:00:00,287.76960032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870724614,0.0,2.18870724614
 09/13  02:00:00,287.769600145,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886597854,0.0,2.1886597854
 09/13  03:00:00,287.769599765,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  04:00:00,299.991797522,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885570993,0.0,2.18885570993
 09/13  05:00:00,349.357835644,0.0,0.0,0.0,49.8407270682,199.362908273,4.3610523178,0.0,4.3610523178
 09/13  06:00:00,1009.44394693,34.6089418639,474.224376053,0.0,49.8407270682,199.362908273,6.1878393524,3.99798260828,2.18985674412
 09/13  07:00:00,1095.7186478,29.414650643,492.815997328,0.0,149.522181205,199.362908273,22.2623291964,15.7103942333,6.55193496312
 09/13  08:00:00,1624.39378205,33.6575457794,469.004682258,0.0,448.566543614,448.566543614,10.984110588,0.026955537729,10.9571550503
 09/13  09:00:00,1565.17171035,39.026120447,441.079367165,0.0,448.566543614,448.566543614,10.9678718078,0.0,10.9678718078
 09/13  10:00:00,1512.42541389,43.3697559396,432.877806887,0.0,448.566543614,448.566543614,13.1589705109,0.0,13.1589705109
 09/13  11:00:00,1516.204447,45.7183315265,434.304844861,0.0,448.566543614,448.566543614,15.3874202486,0.0,15.3874202486
 09/13  12:00:00,1465.91233042,42.3087557477,437.258778533,0.0,448.566543614,398.725816546,17.6334411764,0.0,17.6334411764
 09/13  13:00:00,1515.69328614,49.1724534185,430.336586373,0.0,448.566543614,448.566543614,15.4171533227,0.0,15.4171533227
 09/13  14:00:00,1517.6889951,49.6436181271,431.86964954,0.0,448.566543614,448.566543614,10.9536652125,0.0,10.9536652125
 09/13  15:00:00,1521.700599,51.3164853649,434.251457155,0.0,448.566543614,448.566543614,10.9508967709,0.0,10.9508967709
 09/13  16:00:00,1572.06966881,52.8820524458,434.279956376,0.0,448.566543614,448.566543614,13.1820787759,0.0,13.1820787759
 09/13  17:00:00,1453.02615111,44.9521603478,435.868474544,0.0,348.885089477,398.725816546,8.74768303945,0.0,8.74768303945
 09/13  18:00:00,1255.0772665,35.0494040738,447.187382051,0.0,249.203635341,299.044362409,6.55652789047,0.0,6.55652789047
 09/13  19:00:00,1263.13049348,31.1638961259,457.942068003,0.0,249.203635341,299.044362409,6.54504354056,0.0,6.54504354056
 09/13  20:00:00,1143.95739641,29.6546507687,464.168545499,0.0,149.522181205,249.203635341,4.37215706932,0.0,4.37215706932
 09/13  21:00:00,1124.68468519,29.4231191414,469.575595795,0.0,149.522181205,249.203635341,2.19065336666,0.0,2.19065336666
 09/13  22:00:00,349.356556739,0.0,0.0,0.0,49.8407270682,199.362908273,2.18882927815,0.0,2.18882927815
 09/13  23:00:00,299.991797911,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878100698,0.0,2.18878100698
 09/13  24:00:00,287.769600289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873403464,0.0,2.18873403464
 09/14  01:00:00,287.769602752,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869233487,0.0,2.18869233487
 09/14  02:00:00,287.769602573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864893621,0.0,2.18864893621
 09/14  03:00:00,287.769602163,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  04:00:00,299.991799954,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884956349,0.0,2.18884956349
 09/14  05:00:00,349.357839546,0.0,0.0,0.0,49.8407270682,199.362908273,4.36106221291,0.0,4.36106221291
 09/14  06:00:00,1014.42478079,35.9569307368,477.860065845,0.0,49.8407270682,199.362908273,2.2208855315,0.0310191206279,2.18986641087
 09/14  07:00:00,1097.15451565,29.414650643,485.719192457,0.0,149.522181205,199.362908273,6.93564890661,0.384021922174,6.55162698444
 09/14  08:00:00,1615.20330053,34.6228275315,458.848920375,0.0,448.566543614,448.566543614,10.9591387406,0.0,10.9591387406
 09/14  09:00:00,1563.38068865,39.9856607373,438.328786917,0.0,448.566543614,448.566543614,10.9684616298,0.0,10.9684616298
 09/14  10:00:00,1513.23925927,43.2762610705,433.78512974,0.0,448.566543614,448.566543614,13.1598329468,0.0,13.1598329468
 09/14  11:00:00,1517.88307732,46.6559431562,435.056077116,0.0,448.566543614,448.566543614,15.3887676701,0.0,15.3887676701
 09/14  12:00:00,1469.97089953,42.9479329984,440.713482612,0.0,448.566543614,398.725816546,17.6353975541,0.0,17.6353975541
 09/14  13:00:00,1525.6524428,50.6924468143,439.224297968,0.0,448.566543614,448.566543614,17.6193170923,0.0,17.6193170923
 09/14  14:00:00,1531.5634726,51.9266631952,445.791275927,0.0,448.566543614,448.566543614,8.76730551253,0.0,8.76730551253
 09/14  15:00:00,1530.40277571,49.9994983645,446.827138562,0.0,448.566543614,448.566543614,10.9523046374,0.0,10.9523046374
 09/14  16:00:00,1580.07444249,53.1204909517,444.40444818,0.0,448.566543614,448.566543614,15.3744630536,0.0,15.3744630536
 09/14  17:00:00,1457.91738168,45.6812499313,441.102851076,0.0,348.885089477,398.725816546,6.56513952396,0.0,6.56513952396
 09/14  18:00:00,1256.12193345,35.2522569051,448.029184984,0.0,249.203635341,299.044362409,8.73390312625,0.0,8.73390312625
 09/14  19:00:00,1260.40390314,31.3967474426,454.982619404,0.0,249.203635341,299.044362409,4.37023060649,0.0,4.37023060649
 09/14  20:00:00,1140.83324163,29.6656965997,461.033337247,0.0,149.522181205,249.203635341,4.37206573933,0.0,4.37206573933
 09/14  21:00:00,1119.34695175,29.4206386871,464.240338846,0.0,149.522181205,249.203635341,4.36130543918,0.0,4.36130543918
 09/14  22:00:00,349.356559021,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/14  23:00:00,299.991799899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885948088,0.0,2.18885948088
 09/14  24:00:00,287.769602443,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881652857,0.0,2.18881652857
 09/15  01:00:00,287.769605143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877846917,0.0,2.18877846917
 09/15  02:00:00,287.769605165,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873914636,0.0,2.18873914636
 09/15  03:00:00,287.76960501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870000337,0.0,2.18870000337
 09/15  04:00:00,299.991802465,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866099905,0.0,2.18866099905
 09/15  05:00:00,349.35784309,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905630119,0.0,2.1905630119
 09/15  06:00:00,1003.52362826,35.7185698846,467.197229845,0.0,49.8407270682,199.362908273,2.27849445033,0.0885995808278,2.1898948695
 09/15  07:00:00,1070.41979512,29.414650643,458.983745217,0.0,149.522181205,199.362908273,7.93526789371,1.3824593314,6.5528085623
 09/15  08:00:00,1617.2488418,35.6063809568,459.91089368,0.0,448.566543614,448.566543614,10.959414877,0.0,10.959414877
 09/15  09:00:00,1569.30156671,42.0076404576,442.227659923,0.0,448.566543614,448.566543614,10.965867287,0.0,10.965867287
 09/15  10:00:00,1520.49705964,45.4416966617,438.877476851,0.0,448.566543614,448.566543614,13.1628691751,0.0,13.1628691751
 09/15  11:00:00,1521.98641295,46.8063123611,438.99878668,0.0,448.566543614,448.566543614,15.3884680807,0.0,15.3884680807
 09/15  12:00:00,1479.14990568,42.5842673578,450.220786466,0.0,448.566543614,398.725816546,17.6353028296,0.0,17.6353028296
 09/15  13:00:00,1521.24784565,49.5622603349,435.501282819,0.0,448.566543614,448.566543614,17.619758122,0.0,17.619758122
 09/15  14:00:00,1513.76857376,50.1400476058,427.452770464,0.0,448.566543614,448.566543614,10.9550442932,0.0,10.9550442932
 09/15  15:00:00,1514.66649076,50.3054302076,428.185729166,0.0,448.566543614,448.566543614,10.9509224397,0.0,10.9509224397
 09/15  16:00:00,1563.67387686,51.6696690454,426.935390304,0.0,448.566543614,448.566543614,13.1773431854,0.0,13.1773431854
 09/15  17:00:00,1456.25543928,44.3297497715,439.720141037,0.0,348.885089477,398.725816546,8.74688746677,0.0,8.74688746677
 09/15  18:00:00,1231.70357044,33.9050108183,424.958056336,0.0,249.203635341,299.044362409,6.55704374239,0.0,6.55704374239
 09/15  19:00:00,1198.89779181,30.2361926474,394.637054937,0.0,249.203635341,299.044362409,4.37030559992,0.0,4.37030559992
 09/15  20:00:00,1051.2933494,29.414650643,371.744481352,0.0,149.522181205,249.203635341,6.54835448563,0.0,6.54835448563
 09/15  21:00:00,1009.67939041,29.414650643,354.57698527,0.0,149.522181205,249.203635341,4.66619158658,2.47552768511,2.19066390148
 09/15  22:00:00,349.356562013,0.0,0.0,0.0,49.8407270682,199.362908273,2.18882915646,0.0,2.18882915646
 09/15  23:00:00,299.991802782,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879036297,0.0,2.18879036297
 09/15  24:00:00,287.769604676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875159086,0.0,2.18875159086
 09/16  01:00:00,237.928879972,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  02:00:00,237.928880236,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871992224,0.0,2.18871992224
 09/16  03:00:00,237.928880554,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886849868,0.0,2.1886849868
 09/16  04:00:00,250.15107851,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865021213,0.0,2.18865021213
 09/16  05:00:00,274.596756109,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055527957,0.0,2.19055527957
 09/16  06:00:00,859.69222212,33.0176398993,326.017854206,0.0,49.8407270682,199.362908273,70.3898046645,68.1996641252,2.19014053933
 09/16  07:00:00,811.363257818,29.414650643,299.549921522,0.0,49.8407270682,199.362908273,92.3214844456,87.9563487548,4.36513569082
 09/16  08:00:00,1052.29048411,29.414650643,299.855867731,0.0,249.203635341,249.203635341,36.0528628158,31.6829232803,4.36993953547
 09/16  09:00:00,1028.42865464,29.414650643,312.665167679,0.0,249.203635341,249.203635341,28.3493239987,21.7924272281,6.55689677059
 09/16  10:00:00,986.956694451,29.414650643,320.08686969,0.0,249.203635341,249.203635341,22.7532034203,16.1999920945,6.55321132579
 09/16  11:00:00,997.513177846,29.8589784274,330.199902059,0.0,249.203635341,249.203635341,21.3357561501,12.5956778737,8.74007827639
 09/16  12:00:00,1010.86267161,31.3495070445,342.063283021,0.0,249.203635341,249.203635341,14.7866497196,8.23248946988,6.55416024969
 09/16  13:00:00,1028.1100035,32.4581080626,358.205913162,0.0,249.203635341,249.203635341,9.94526930617,3.39347566398,6.55179364219
 09/16  14:00:00,786.17718149,31.8992445229,366.035441701,0.0,74.7610906023,174.442544739,10.3540743489,5.98383434157,4.37024000737
 09/16  15:00:00,781.832512316,30.9925232694,365.122255889,0.0,74.7610906023,174.442544739,4.36804197291,0.0,4.36804197291
 09/16  16:00:00,829.666812817,30.0162217895,368.585804366,0.0,74.7610906023,174.442544739,4.63862882183,0.270294227411,4.36833459442
 09/16  17:00:00,785.634145787,29.7473291692,363.115742639,0.0,24.9203635341,149.522181205,10.6296468064,8.4397860856,2.18986072077
 09/16  18:00:00,537.375973067,13.9462384571,178.60610229,0.0,24.9203635341,149.522181205,2.19008735609,0.0,2.19008735609
 09/16  19:00:00,306.397786715,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014713946,0.0,2.19014713946
 09/16  20:00:00,323.485120366,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987577955,0.0,2.18987577955
 09/16  21:00:00,299.041579658,0.0,0.0,0.0,24.9203635341,149.522181205,4.36268172489,0.0,4.36268172489
 09/16  22:00:00,274.595473773,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876850574,0.0,2.18876850574
 09/16  23:00:00,250.151077879,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873400661,0.0,2.18873400661
 09/16  24:00:00,237.928879932,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  01:00:00,237.92845499,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880590345,0.0,2.1880590345
 09/17  02:00:00,237.928455318,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814004932,0.0,2.18814004932
 09/17  03:00:00,237.928454591,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  04:00:00,250.150652437,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822115164,0.0,2.18822115164
 09/17  05:00:00,274.596332559,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995913702,0.0,2.18995913702
 09/17  06:00:00,323.483839809,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812522579,0.0,2.18812522579
 09/17  07:00:00,305.20990219,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820740345,0.0,2.18820740345
 09/17  08:00:00,296.666234575,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  09:00:00,481.451396514,11.7352125913,156.992869254,0.0,24.9203635341,149.522181205,2.1881874276,0.0,2.1881874276
 09/17  10:00:00,418.786854022,10.8174092888,143.080542681,0.0,24.9203635341,149.522181205,2.18824906675,0.0,2.18824906675
 09/17  11:00:00,211.11170671,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894712303,0.0,2.1894712303
 09/17  12:00:00,285.411947569,4.22607902236,54.1466052426,0.0,24.9203635341,149.522181205,2.18944808923,0.0,2.18944808923
 09/17  13:00:00,568.235151873,19.9486926639,263.406548092,0.0,24.9203635341,149.522181205,2.19146019244,0.0,2.19146019244
 09/17  14:00:00,549.485432426,18.2258638747,243.791372518,0.0,24.9203635341,149.522181205,2.18952867323,0.0,2.18952867323
 09/17  15:00:00,601.146094782,20.37517076,291.703436605,0.0,24.9203635341,149.522181205,2.1882234808,0.0,2.1882234808
 09/17  16:00:00,543.653155578,12.8306353503,188.171749454,0.0,24.9203635341,149.522181205,2.18822397667,0.0,2.18822397667
 09/17  17:00:00,575.307951439,11.904763532,184.855982949,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  18:00:00,572.591014134,12.4155385169,191.052105516,0.0,24.9203635341,149.522181205,2.18816318467,0.0,2.18816318467
 09/17  19:00:00,306.396506398,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814275375,0.0,2.18814275375
 09/17  20:00:00,323.48383891,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  21:00:00,299.040728384,0.0,0.0,0.0,24.9203635341,149.522181205,2.20948356868,0.0,2.20948356868
 09/17  22:00:00,274.595048114,0.0,0.0,0.0,24.9203635341,149.522181205,2.16872428961,0.0,2.16872428961
 09/17  23:00:00,250.150653191,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881295161,0.0,2.1881295161
 09/17  24:00:00,237.928455035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821137273,0.0,2.18821137273
 09/18  01:00:00,287.769612333,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/18  02:00:00,287.769612481,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887927021,0.0,2.1887927021
 09/18  03:00:00,287.769612779,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876655098,0.0,2.18876655098
 09/18  04:00:00,299.991810733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874055811,0.0,2.18874055811
 09/18  05:00:00,349.357855134,0.0,0.0,0.0,49.8407270682,199.362908273,2.19066637323,0.0,2.19066637323
 09/18  06:00:00,872.268201086,31.6253577165,339.940846906,0.0,49.8407270682,199.362908273,133.415347177,131.225254375,2.19009280248
 09/18  07:00:00,943.830966771,29.414650643,332.594517053,0.0,149.522181205,199.362908273,151.91808921,145.364940516,6.55314869382
 09/18  08:00:00,1481.38552538,29.414650643,332.69018644,0.0,448.566543614,448.566543614,68.9079189452,57.9502038182,10.957715127
 09/18  09:00:00,1453.48363156,29.414650643,343.561365156,0.0,448.566543614,448.566543614,48.6343312159,35.4744284313,13.1599027846
 09/18  10:00:00,1415.5573208,29.5254679924,354.539039729,0.0,448.566543614,448.566543614,34.1996822306,21.0397171509,13.1599650797
 09/18  11:00:00,1429.94615451,30.0712980241,366.076700575,0.0,448.566543614,448.566543614,31.4286617512,16.0384140492,15.3902477021
 09/18  12:00:00,1393.91427461,29.414650643,378.857600653,0.0,448.566543614,398.725816546,44.3909917864,26.752006145,17.6389856413
 09/18  13:00:00,1446.7827926,30.6552019008,380.778836686,0.0,448.566543614,448.566543614,28.5036584123,10.8796476104,17.6240108019
 09/18  14:00:00,1450.43287657,31.1856072843,383.220292918,0.0,448.566543614,448.566543614,19.5928360911,8.63664946071,10.9561866304
 09/18  15:00:00,1460.83448917,31.5570229473,393.095450571,0.0,448.566543614,448.566543614,20.1840691696,9.23170521816,10.9523639514
 09/18  16:00:00,1519.00135382,31.908084118,402.019502574,0.0,448.566543614,448.566543614,19.9746158364,6.79642336033,13.1781924761
 09/18  17:00:00,1410.44640323,29.5327906667,408.689294343,0.0,348.885089477,398.725816546,34.824852008,26.0774881611,8.74736384697
 09/18  18:00:00,1216.24715999,29.414650643,413.951108504,0.0,249.203635341,299.044362409,63.4589979822,56.9015069574,6.55749102488
 09/18  19:00:00,1229.49772793,29.414650643,417.558993854,0.0,249.203635341,299.044362409,75.3410686238,70.9711421516,4.3699264722
 09/18  20:00:00,1101.2901273,29.414650643,422.012210796,0.0,149.522181205,249.203635341,107.440255305,100.891306753,6.54894855191
 09/18  21:00:00,1084.9478197,29.414650643,430.680249412,0.0,149.522181205,249.203635341,113.872812432,111.681971206,2.19084122564
 09/18  22:00:00,349.356569715,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888114747,0.0,2.18888114747
 09/18  23:00:00,299.99181056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873151086,0.0,2.18873151086
 09/18  24:00:00,287.769612633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870587914,0.0,2.18870587914
 09/19  01:00:00,287.769615032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868726588,0.0,2.18868726588
 09/19  02:00:00,287.76961498,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/19  03:00:00,287.769615334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891268044,0.0,2.18891268044
 09/19  04:00:00,299.991813322,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889114405,0.0,2.18889114405
 09/19  05:00:00,349.357859622,0.0,0.0,0.0,49.8407270682,199.362908273,2.19082778976,0.0,2.19082778976
 09/19  06:00:00,976.869219393,31.6735534086,444.501692642,0.0,49.8407270682,199.362908273,122.160620528,119.970429016,2.19019151202
 09/19  07:00:00,1044.8063043,29.414650643,434.369879706,0.0,149.522181205,199.362908273,131.072800533,124.519052956,6.55374757641
 09/19  08:00:00,1592.65514737,29.414650643,441.748947399,0.0,448.566543614,448.566543614,41.1320214673,27.9823445256,13.1496769417
 09/19  09:00:00,1588.38200054,30.0545896289,473.251695481,0.0,448.566543614,448.566543614,24.0196830088,13.0485950082,10.9710880006
 09/19  10:00:00,1540.27267066,31.7537549676,472.338348517,0.0,448.566543614,448.566543614,16.7729973513,3.61112680469,13.1618705466
 09/19  11:00:00,1531.79483605,33.8157376238,461.796813124,0.0,448.566543614,448.566543614,16.6002188704,1.20942405774,15.3907948126
 09/19  12:00:00,1488.69633914,33.4467255378,468.904072021,0.0,448.566543614,398.725816546,18.4351734375,0.79524174521,17.6399316923
 09/19  13:00:00,1532.39841729,38.9633012714,457.25070263,0.0,448.566543614,448.566543614,17.6230261458,0.0,17.6230261458
 09/19  14:00:00,1518.49811159,40.2085401315,442.113744133,0.0,448.566543614,448.566543614,10.9555052226,0.0,10.9555052226
 09/19  15:00:00,1515.98009517,40.3145521862,439.490142632,0.0,448.566543614,448.566543614,10.9533996147,0.0,10.9533996147
 09/19  16:00:00,1567.64058486,41.9080646409,440.663611311,0.0,448.566543614,448.566543614,13.1814915745,0.0,13.1814915745
 09/19  17:00:00,1465.88943461,36.8255537884,456.858276806,0.0,348.885089477,398.725816546,8.74834052033,0.0,8.74834052033
 09/19  18:00:00,1284.43265929,31.2670214296,480.325092795,0.0,249.203635341,299.044362409,6.55628458771,0.0,6.55628458771
 09/19  19:00:00,1303.30380589,29.5942687454,491.141294534,0.0,249.203635341,299.044362409,6.54554575854,0.0,6.54554575854
 09/19  20:00:00,1159.66712372,29.414650643,480.11748309,0.0,149.522181205,249.203635341,5.39944607944,1.02645701898,4.37298906046
 09/19  21:00:00,1127.08638415,29.414650643,471.979314095,0.0,149.522181205,249.203635341,11.1289144167,8.93827872294,2.19063569373
 09/19  22:00:00,349.356572205,0.0,0.0,0.0,49.8407270682,199.362908273,2.18890607422,0.0,2.18890607422
 09/19  23:00:00,299.991813267,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887849027,0.0,2.1887849027
 09/19  24:00:00,287.769615607,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876383398,0.0,2.18876383398
 09/20  01:00:00,287.769618354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874877056,0.0,2.18874877056
 09/20  02:00:00,287.769618184,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873179484,0.0,2.18873179484
 09/20  03:00:00,287.76961785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871500216,0.0,2.18871500216
 09/20  04:00:00,299.991815562,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/20  05:00:00,349.357864516,0.0,0.0,0.0,49.8407270682,199.362908273,4.36143386471,0.0,4.36143386471
 09/20  06:00:00,969.947325943,32.978991089,436.325115603,0.0,49.8407270682,199.362908273,51.4938115187,49.3037286938,2.19008282488
 09/20  07:00:00,1012.95815209,29.414650643,403.314524533,0.0,149.522181205,199.362908273,65.7610251327,59.2081643713,6.55286076139
 09/20  08:00:00,1568.06341805,29.9602410338,416.738413403,0.0,448.566543614,448.566543614,15.1045188444,4.14367174295,10.9608471015
 09/20  09:00:00,1581.53954375,32.2646911679,464.208093774,0.0,448.566543614,448.566543614,11.5132610808,0.546908346097,10.9663527347
 09/20  10:00:00,1529.87199171,35.5196264442,458.174362665,0.0,448.566543614,448.566543614,13.1789773344,0.0124297546808,13.1665475797
 09/20  11:00:00,1518.78715163,38.397274268,444.208447686,0.0,448.566543614,448.566543614,15.3901957935,0.0,15.3901957935
 09/20  12:00:00,1468.43459392,37.1382965913,444.951291015,0.0,448.566543614,398.725816546,17.6395335694,0.0,17.6395335694
 09/20  13:00:00,1515.65744025,43.1833311538,436.289668943,0.0,448.566543614,448.566543614,17.6256256864,0.0,17.6256256864
 09/20  14:00:00,1515.81402898,43.0447223992,436.593455691,0.0,448.566543614,448.566543614,10.9555715095,0.0,10.9555715095
 09/20  15:00:00,1515.44030395,45.2233856053,434.041498888,0.0,448.566543614,448.566543614,10.9544149509,0.0,10.9544149509
 09/20  16:00:00,1565.98874716,47.0507883728,433.869021294,0.0,448.566543614,448.566543614,15.3766547923,0.0,15.3766547923
 09/20  17:00:00,1452.62267461,40.5790653473,439.837999151,0.0,348.885089477,398.725816546,8.74851211204,0.0,8.74851211204
 09/20  18:00:00,1260.9040128,32.2153076722,455.848149172,0.0,249.203635341,299.044362409,6.55668293966,0.0,6.55668293966
 09/20  19:00:00,1276.54101956,30.0760071631,463.896762254,0.0,249.203635341,299.044362409,4.37042315731,0.0,4.37042315731
 09/20  20:00:00,1149.0503597,29.4222609648,469.493836471,0.0,149.522181205,249.203635341,6.54902537904,0.0,6.54902537904
 09/20  21:00:00,1125.83171798,29.414650643,470.731068516,0.0,149.522181205,249.203635341,2.19059947004,0.0,2.19059947004
 09/20  22:00:00,349.35657521,0.0,0.0,0.0,49.8407270682,199.362908273,2.18876055721,0.0,2.18876055721
 09/20  23:00:00,299.991815947,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887441698,0.0,2.1887441698
 09/20  24:00:00,287.769617829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872779676,0.0,2.18872779676
 09/21  01:00:00,287.769620537,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/21  02:00:00,287.769620814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871929742,0.0,2.18871929742
 09/21  03:00:00,287.769621045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870718054,0.0,2.18870718054
 09/21  04:00:00,299.991818942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869522512,0.0,2.18869522512
 09/21  05:00:00,349.357868108,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065371396,0.0,2.19065371396
 09/21  06:00:00,1017.25666046,34.7966959816,481.850798624,0.0,49.8407270682,199.362908273,4.10811078076,1.91790913824,2.19020164251
 09/21  07:00:00,1098.94972265,29.414650643,487.506541894,0.0,149.522181205,199.362908273,17.7761888556,11.2227402832,6.55344857242
 09/21  08:00:00,1627.83864637,31.6883832102,474.418578906,0.0,448.566543614,448.566543614,10.9590070126,0.0,10.9590070126
 09/21  09:00:00,1578.45569412,33.4467983463,459.942520253,0.0,448.566543614,448.566543614,13.1621665877,0.0,13.1621665877
 09/21  10:00:00,1522.8359824,34.2803182481,452.377649485,0.0,448.566543614,448.566543614,13.1627760385,0.0,13.1627760385
 09/21  11:00:00,1519.35850735,36.3144493509,446.862590878,0.0,448.566543614,448.566543614,15.3925872379,0.0,15.3925872379
 09/21  12:00:00,1473.84337019,34.5955674962,452.902770485,0.0,448.566543614,398.725816546,17.6404649092,0.0,17.6404649092
 09/21  13:00:00,1516.13752005,41.0481010578,438.904947166,0.0,448.566543614,448.566543614,17.6266907503,0.0,17.6266907503
 09/21  14:00:00,1514.69889404,44.6151536702,433.907872564,0.0,448.566543614,448.566543614,10.9562330243,0.0,10.9562330243
 09/21  15:00:00,1516.40584328,45.6991336362,434.53127427,0.0,448.566543614,448.566543614,10.9536377335,0.0,10.9536377335
 09/21  16:00:00,1566.35562721,45.5741155414,435.712547247,0.0,448.566543614,448.566543614,13.185195272,0.0,13.185195272
 09/21  17:00:00,1452.98642116,38.9888782921,441.791916511,0.0,348.885089477,398.725816546,8.7494637823,0.0,8.7494637823
 09/21  18:00:00,1261.83470191,30.5868628251,458.407269918,0.0,249.203635341,299.044362409,8.73575792383,0.0,8.73575792383
 09/21  19:00:00,1274.87336064,29.6861838013,462.61891842,0.0,249.203635341,299.044362409,4.37069269911,0.0,4.37069269911
 09/21  20:00:00,1145.76577152,29.414650643,466.215126091,0.0,149.522181205,249.203635341,6.77241350435,2.39969719015,4.3727163142
 09/21  21:00:00,1123.14118535,29.414650643,468.034511477,0.0,149.522181205,249.203635341,12.7393298445,8.37784348726,4.36148635727
 09/21  22:00:00,349.356577702,0.0,0.0,0.0,49.8407270682,199.362908273,2.1889004866,0.0,2.1889004866
 09/21  23:00:00,299.991818288,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/21  24:00:00,287.769620538,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888887406,0.0,2.1888887406
 09/22  01:00:00,287.769623684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888205254,0.0,2.18888205254
 09/22  02:00:00,287.769623847,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887449071,0.0,2.18887449071
 09/22  03:00:00,287.769623879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886712757,0.0,2.18886712757
 09/22  04:00:00,299.991821576,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888599092,0.0,2.1888599092
 09/22  05:00:00,349.357872555,0.0,0.0,0.0,49.8407270682,199.362908273,2.1907091433,0.0,2.1907091433
 09/22  06:00:00,991.053071551,34.3627437256,456.074455316,0.0,49.8407270682,199.362908273,13.4380747258,11.2479710613,2.19010366457
 09/22  07:00:00,1025.54798708,29.414650643,414.672979457,0.0,149.522181205,199.362908273,36.2583006555,29.7057095171,6.55259113844
 09/22  08:00:00,1551.86537918,31.824789087,398.897362283,0.0,448.566543614,448.566543614,11.031446876,0.0715077704523,10.9599391056
 09/22  09:00:00,1529.04508213,33.5506239867,410.428065106,0.0,448.566543614,448.566543614,13.1609626678,0.0,13.1609626678
 09/22  10:00:00,1482.66332653,34.1090270668,412.376258232,0.0,448.566543614,448.566543614,13.1618490856,0.0,13.1618490856
 09/22  11:00:00,1481.6520266,34.6757101883,410.794823789,0.0,448.566543614,448.566543614,15.3918646588,0.0,15.3918646588
 09/22  12:00:00,1435.09069668,31.9696910113,416.77594201,0.0,448.566543614,398.725816546,17.6426919857,0.0,17.6426919857
 09/22  13:00:00,1496.56036236,35.4443492729,424.931511262,0.0,448.566543614,448.566543614,17.6267000604,0.0,17.6267000604
 09/22  14:00:00,1504.32159599,35.7938605978,432.351848759,0.0,448.566543614,448.566543614,10.9562107466,0.0,10.9562107466
 09/22  15:00:00,1508.61604856,35.6126673521,436.82792666,0.0,448.566543614,448.566543614,10.953004284,0.0,10.953004284
 09/22  16:00:00,1555.7850945,35.4804001211,435.235598622,0.0,448.566543614,448.566543614,13.334867343,0.149201830335,13.1856655127
 09/22  17:00:00,1434.86256145,32.0646382734,430.590368235,0.0,348.885089477,398.725816546,11.4139634607,2.66422583919,8.74973762147
 09/22  18:00:00,1222.48224168,29.414650643,420.204593436,0.0,249.203635341,299.044362409,39.9439981906,31.2079318038,8.73606638683
 09/22  19:00:00,1221.43400584,29.414650643,409.41752365,0.0,249.203635341,299.044362409,51.1050586342,46.7348831035,4.37017553072
 09/22  20:00:00,1086.45246336,29.414650643,406.999060794,0.0,149.522181205,249.203635341,78.506125526,71.9571019336,6.54902359244
 09/22  21:00:00,1060.83114373,29.414650643,406.726194722,0.0,149.522181205,249.203635341,86.8884377008,84.6977298747,2.19070782608
 09/22  22:00:00,349.356580622,0.0,0.0,0.0,49.8407270682,199.362908273,2.18873810862,0.0,2.18873810862
 09/22  23:00:00,299.991821193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873136888,0.0,2.18873136888
 09/22  24:00:00,287.769623323,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/23  01:00:00,237.928899427,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872918473,0.0,2.18872918473
 09/23  02:00:00,237.928899629,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887266745,0.0,2.1887266745
 09/23  03:00:00,237.928899709,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872437352,0.0,2.18872437352
 09/23  04:00:00,250.151097463,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872222319,0.0,2.18872222319
 09/23  05:00:00,274.596786486,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083301867,0.0,2.19083301867
 09/23  06:00:00,966.007264762,32.2308212559,433.095881736,0.0,49.8407270682,199.362908273,103.520983339,101.330752809,2.19023053024
 09/23  07:00:00,944.490902345,29.414650643,433.250819065,0.0,49.8407270682,199.362908273,106.922442096,102.557246293,4.36519580275
 09/23  08:00:00,1194.35867652,29.414650643,442.196220571,0.0,249.203635341,249.203635341,48.4892501956,44.1190027701,4.37024742552
 09/23  09:00:00,1185.82531092,29.414650643,470.057257845,0.0,249.203635341,249.203635341,36.3638704822,28.0260161572,8.33785432501
 09/23  10:00:00,1154.08138871,29.414650643,487.210828487,0.0,249.203635341,249.203635341,21.8880637795,17.1134815673,4.77458221219
 09/23  11:00:00,1146.6945514,29.5574553167,479.685353695,0.0,249.203635341,249.203635341,17.6522979588,8.91082186395,8.74147609486
 09/23  12:00:00,1135.02260446,31.4984995789,466.076726763,0.0,249.203635341,249.203635341,11.1909958108,4.63474625246,6.55624955833
 09/23  13:00:00,1126.83309091,32.9603366486,456.428198454,0.0,249.203635341,249.203635341,7.86013866413,1.305983109,6.55415555513
 09/23  14:00:00,877.315089005,32.4926371397,456.583689755,0.0,74.7610906023,174.442544739,5.07449999446,0.703971306718,4.37052868774
 09/23  15:00:00,880.986392294,31.2752980034,461.473699301,0.0,74.7610906023,174.442544739,4.36740293705,0.0,4.36740293705
 09/23  16:00:00,933.336852351,30.1481822744,466.062052973,0.0,74.7610906023,174.442544739,4.36896415387,0.0,4.36896415387
 09/23  17:00:00,896.68320889,29.4919576821,468.160481154,0.0,24.9203635341,149.522181205,6.68464051782,2.32451505918,4.36012545865
 09/23  18:00:00,411.189009476,0.797624535916,87.6791165945,0.0,24.9203635341,149.522181205,2.19022609876,0.0,2.19022609876
 09/23  19:00:00,368.637625936,0.398812267958,40.274978345,0.0,24.9203635341,149.522181205,2.19021831458,0.0,2.19021831458
 09/23  20:00:00,323.485146514,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014587756,0.0,2.19014587756
 09/23  21:00:00,299.041614087,0.0,0.0,0.0,24.9203635341,149.522181205,2.1915644769,0.0,2.1915644769
 09/23  22:00:00,274.595492716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886395421,0.0,2.18886395421
 09/23  23:00:00,250.151097354,0.0,0.0,0.0,24.9203635341,149.522181205,2.188862061,0.0,2.188862061
 09/23  24:00:00,237.928899682,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886016391,0.0,2.18886016391
 09/24  01:00:00,237.928470775,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882830377,0.0,2.1882830377
 09/24  02:00:00,237.928469936,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  03:00:00,237.928470283,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819100637,0.0,2.18819100637
 09/24  04:00:00,250.150668659,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830628687,0.0,2.18830628687
 09/24  05:00:00,274.596359449,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016937605,0.0,2.19016937605
 09/24  06:00:00,323.483855304,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827645829,0.0,2.18827645829
 09/24  07:00:00,305.209916745,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  08:00:00,591.277219385,11.9507931594,226.987175905,0.0,24.9203635341,149.522181205,2.18828911436,0.0,2.18828911436
 09/24  09:00:00,835.688283159,22.9417386631,454.423249253,0.0,24.9203635341,149.522181205,2.18830169629,0.0,2.18830169629
 09/24  10:00:00,738.79965507,19.2330287176,414.170050093,0.0,24.9203635341,149.522181205,2.18829331672,0.0,2.18829331672
 09/24  11:00:00,819.914437667,23.1986819264,487.280392068,0.0,24.9203635341,149.522181205,2.18925868155,0.0,2.18925868155
 09/24  12:00:00,741.201830561,19.5838043259,416.220587734,0.0,24.9203635341,149.522181205,2.18958653852,0.0,2.18958653852
 09/24  13:00:00,815.464061246,23.4281505745,482.606247178,0.0,24.9203635341,149.522181205,2.19160549808,0.0,2.19160549808
 09/24  14:00:00,743.933470714,19.8609956637,418.676933075,0.0,24.9203635341,149.522181205,2.18962034915,0.0,2.18962034915
 09/24  15:00:00,819.440167762,23.4374776737,486.57456135,0.0,24.9203635341,149.522181205,2.188274931,0.0,2.188274931
 09/24  16:00:00,799.25361128,19.2045428383,425.813164639,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  17:00:00,914.389596751,21.5917515063,498.847627473,0.0,24.9203635341,149.522181205,2.18830798574,0.0,2.18830798574
 09/24  18:00:00,753.356342399,16.1140779519,365.371170597,0.0,24.9203635341,149.522181205,2.18829968875,0.0,2.18829968875
 09/24  19:00:00,314.94018826,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824908949,0.0,2.18824908949
 09/24  20:00:00,323.483854419,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  21:00:00,299.040755474,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026925062,0.0,2.19026925062
 09/24  22:00:00,274.595063683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822027268,0.0,2.18822027268
 09/24  23:00:00,250.150668664,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812908332,0.0,2.18812908332
 09/24  24:00:00,237.928470414,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824527608,0.0,2.18824527608
 09/25  01:00:00,287.769632016,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/25  02:00:00,287.769632123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887446145,0.0,2.18887446145
 09/25  03:00:00,287.769632374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888213512,0.0,2.18888213512
 09/25  04:00:00,299.99183032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888996248,0.0,2.18888996248
 09/25  05:00:00,349.357886789,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089531893,0.0,2.19089531893
 09/25  06:00:00,1022.45990686,34.0018673224,487.842479742,0.0,49.8407270682,199.362908273,12.990662474,10.8003846632,2.19027781073
 09/25  07:00:00,1096.50653633,29.414650643,485.051465293,0.0,149.522181205,199.362908273,34.282524941,27.7278610031,6.55466393785
 09/25  08:00:00,1627.60694507,29.414650643,476.460428678,0.0,448.566543614,448.566543614,13.2991979571,0.149276722583,13.1499212346
 09/25  09:00:00,1583.59212889,29.7368383912,468.78881497,0.0,448.566543614,448.566543614,10.9704738328,0.0,10.9704738328
 09/25  10:00:00,1526.43639804,30.7677287339,459.490567854,0.0,448.566543614,448.566543614,13.1684336273,0.0,13.1684336273
 09/25  11:00:00,1520.94862573,32.1227629506,452.644297609,0.0,448.566543614,448.566543614,15.394298578,0.0,15.394298578
 09/25  12:00:00,1472.54163487,30.8846299908,455.311836337,0.0,448.566543614,398.725816546,19.8504171147,0.0,19.8504171147
 09/25  13:00:00,1518.17745786,36.2363664796,445.756495367,0.0,448.566543614,448.566543614,17.6297240703,0.0,17.6297240703
 09/25  14:00:00,1518.09337593,36.9067091176,445.01072395,0.0,448.566543614,448.566543614,10.9580205431,0.0,10.9580205431
 09/25  15:00:00,1518.50429827,37.0306899108,445.298095842,0.0,448.566543614,448.566543614,10.9551465149,0.0,10.9551465149
 09/25  16:00:00,1566.7793717,36.2390462185,445.471264092,0.0,448.566543614,448.566543614,13.1856459015,0.0,13.1856459015
 09/25  17:00:00,1457.1038643,31.8879840126,453.010190819,0.0,348.885089477,398.725816546,8.74964611162,0.0,8.74964611162
 09/25  18:00:00,1263.44533196,29.4174117708,461.187301855,0.0,249.203635341,299.044362409,8.73706240396,0.0,8.73706240396
 09/25  19:00:00,1284.09833114,29.414650643,463.571612816,0.0,249.203635341,299.044362409,4.5210296419,0.150123551708,4.3709060902
 09/25  20:00:00,1146.52434587,29.414650643,466.960347663,0.0,149.522181205,249.203635341,27.4944600913,20.94521299,6.54924710129
 09/25  21:00:00,1138.7299899,29.414650643,483.600259155,0.0,149.522181205,249.203635341,42.6687821179,40.4780238494,2.19075826853
 09/25  22:00:00,349.356589292,0.0,0.0,0.0,49.8407270682,199.362908273,2.18878420225,0.0,2.18878420225
 09/25  23:00:00,299.991829896,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879254909,0.0,2.18879254909
 09/25  24:00:00,287.769632005,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/26  01:00:00,287.769635217,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880565453,0.0,2.18880565453
 09/26  02:00:00,287.769635413,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881842998,0.0,2.18881842998
 09/26  03:00:00,287.76963551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883140785,0.0,2.18883140785
 09/26  04:00:00,299.991833304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884452644,0.0,2.18884452644
 09/26  05:00:00,349.357891408,0.0,0.0,0.0,49.8407270682,199.362908273,2.19060934721,0.0,2.19060934721
 09/26  06:00:00,955.51335464,32.8560937547,421.990780841,0.0,49.8407270682,199.362908273,83.9271798735,81.7369474899,2.19023238356
 09/26  07:00:00,964.072171867,29.414650643,357.51480923,0.0,149.522181205,199.362908273,87.0993755501,80.5454522189,6.55392333122
 09/26  08:00:00,1493.9114481,29.8537219225,346.696316691,0.0,448.566543614,448.566543614,33.9494139155,20.7989566004,13.1504573151
 09/26  09:00:00,1466.77622502,31.3640975857,352.36460682,0.0,448.566543614,448.566543614,20.4664137189,9.49153655841,10.9748771605
 09/26  10:00:00,1412.52812163,31.9804871125,346.673253529,0.0,448.566543614,448.566543614,19.8186468783,6.6508758423,13.167771036
 09/26  11:00:00,1405.89529091,32.3884287641,341.391635722,0.0,448.566543614,448.566543614,18.3978617258,3.00177640464,15.3960853211
 09/26  12:00:00,1348.90805526,30.9363974859,334.957034645,0.0,448.566543614,398.725816546,22.0035776901,2.15299037985,19.8505873103
 09/26  13:00:00,1422.88867031,36.8073349705,350.895954717,0.0,448.566543614,448.566543614,17.7691926832,0.138959010095,17.6302336731
 09/26  14:00:00,1436.18643745,36.0613512207,364.589167235,0.0,448.566543614,448.566543614,10.9583068615,0.0,10.9583068615
 09/26  15:00:00,1438.01071426,35.0053014812,367.558282982,0.0,448.566543614,448.566543614,10.9846091362,0.0290362244212,10.9555729118
 09/26  16:00:00,1483.39795364,36.0867810482,362.934616666,0.0,448.566543614,448.566543614,13.1885316267,0.0,13.1885316267
 09/26  17:00:00,1355.18069052,32.0562221291,351.203613769,0.0,348.885089477,398.725816546,8.75016098111,0.0,8.75016098111
 09/26  18:00:00,1138.78502486,29.414650643,336.526717656,0.0,249.203635341,299.044362409,12.9525609329,4.21587996759,8.73668096531
 09/26  19:00:00,1145.71002136,29.414650643,325.16762666,0.0,249.203635341,299.044362409,26.3519166786,21.9814086776,4.37050800093
 09/26  20:00:00,993.889563018,29.414650643,314.293106725,0.0,149.522181205,249.203635341,72.7201822717,66.1704387997,6.54974347202
 09/26  21:00:00,959.580423818,29.414650643,304.416321057,0.0,149.522181205,249.203635341,90.5758827345,88.3849683794,2.19091435507
 09/26  22:00:00,349.356592388,0.0,0.0,0.0,49.8407270682,199.362908273,2.1889382305,0.0,2.1889382305
 09/26  23:00:00,299.991833091,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895162716,0.0,2.18895162716
 09/26  24:00:00,287.769635034,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/27  01:00:00,287.769638084,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896984756,0.0,2.18896984756
 09/27  02:00:00,287.76963835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898773539,0.0,2.18898773539
 09/27  03:00:00,287.769638515,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875307563,0.0,2.18875307563
 09/27  04:00:00,299.99183635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877158238,0.0,2.18877158238
 09/27  05:00:00,349.357896065,0.0,0.0,0.0,49.8407270682,199.362908273,2.19080140314,0.0,2.19080140314
 09/27  06:00:00,824.872347109,32.3776219648,291.722975549,0.0,49.8407270682,199.362908273,230.324627232,228.134370945,2.19025628709
 09/27  07:00:00,819.500955775,29.414650643,199.367679366,0.0,149.522181205,199.362908273,221.026679736,214.472046934,6.55463280178
 09/27  08:00:00,1345.10874397,29.4261179493,193.912363464,0.0,448.566543614,448.566543614,66.5189110651,53.3658540939,13.1530569712
 09/27  09:00:00,1401.06848901,30.2152237874,285.7628869,0.0,448.566543614,448.566543614,44.0766708649,33.1064334634,10.9702374015
 09/27  10:00:00,1385.69463615,31.3281076703,318.175003806,0.0,448.566543614,448.566543614,31.7310984544,18.5610253875,13.1700730669
 09/27  11:00:00,1407.57391926,33.9877458822,337.397390808,0.0,448.566543614,448.566543614,25.3384384717,9.94040054953,15.3980379221
