Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/27  12:00:00,1374.40761674,33.4902815032,354.602640381,0.0,448.566543614,398.725816546,29.4207233629,9.56815578445,19.8525675785
 09/27  13:00:00,1447.00239703,38.7536418696,372.062844563,0.0,448.566543614,448.566543614,19.3653087261,1.73555340876,17.6297553174
 09/27  14:00:00,1464.24987403,39.6893931687,388.658890237,0.0,448.566543614,448.566543614,11.3924090623,0.433890838912,10.9585182234
 09/27  15:00:00,1469.08712532,39.1395377679,394.84934984,0.0,448.566543614,448.566543614,10.9577130846,0.0,10.9577130846
 09/27  16:00:00,1529.95378554,39.2192553589,406.954748469,0.0,448.566543614,448.566543614,15.3833568632,0.0,15.3833568632
 09/27  17:00:00,1414.85322579,34.5380388826,409.901315026,0.0,348.885089477,398.725816546,8.75016947181,0.0,8.75016947181
 09/27  18:00:00,1195.66798114,29.8224956996,395.197348221,0.0,249.203635341,299.044362409,6.57086278399,0.012735115553,6.55812766844
 09/27  19:00:00,1195.90876227,29.414650643,378.649069651,0.0,249.203635341,299.044362409,10.7239581663,6.35290316201,4.37105500428
 09/27  20:00:00,1043.06365866,29.414650643,367.519296803,0.0,149.522181205,249.203635341,34.1781703901,27.6280835377,6.55008685243
 09/27  21:00:00,1012.28334582,29.414650643,361.424234343,0.0,149.522181205,249.203635341,53.9966733193,51.8059052153,2.19076810404
 09/27  22:00:00,349.356595242,0.0,0.0,0.0,49.8407270682,199.362908273,2.18892769213,0.0,2.18892769213
 09/27  23:00:00,299.991836194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881915285,0.0,2.18881915285
 09/27  24:00:00,287.769638399,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883797154,0.0,2.18883797154
 09/28  01:00:00,287.76964138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886427789,0.0,2.18886427789
 09/28  02:00:00,287.769641167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888779052,0.0,2.18888779052
 09/28  03:00:00,287.769641033,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/28  04:00:00,299.991838932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891146209,0.0,2.18891146209
 09/28  05:00:00,349.35790185,0.0,0.0,0.0,49.8407270682,199.362908273,4.36155325846,0.0,4.36155325846
 09/28  06:00:00,873.450241721,32.6043414243,341.194973101,0.0,49.8407270682,199.362908273,143.010121575,140.819931671,2.19018990401
 09/28  07:00:00,929.487457627,29.414650643,315.26491633,0.0,149.522181205,199.362908273,146.849432748,140.295357027,6.55407572057
 09/28  08:00:00,1456.35287372,29.4796180582,309.620819341,0.0,448.566543614,448.566543614,45.5242944807,34.5599337291,10.9643607515
 09/28  09:00:00,1437.65046404,30.7187060768,326.282042504,0.0,448.566543614,448.566543614,32.6058426811,19.4435496177,13.1622930634
 09/28  10:00:00,1422.09581968,32.6943257153,356.896235243,0.0,448.566543614,448.566543614,20.1364432093,6.97104964239,13.1653935669
 09/28  11:00:00,1458.09735628,35.4180991496,387.782254721,0.0,448.566543614,448.566543614,17.2434024088,1.84603096953,15.3973714393
 09/28  12:00:00,1428.4902874,34.9428978102,407.874963631,0.0,448.566543614,398.725816546,19.1628459302,1.51565840238,17.6471875278
 09/28  13:00:00,1491.47496862,40.4862379861,415.889325198,0.0,448.566543614,448.566543614,17.8151422551,0.181714699176,17.6334275559
 09/28  14:00:00,1492.10614763,41.4205767078,414.519287086,0.0,448.566543614,448.566543614,13.1474216723,0.0,13.1474216723
 09/28  15:00:00,1493.46482552,41.0542710542,416.234981101,0.0,448.566543614,448.566543614,10.9571835483,0.0,10.9571835483
 09/28  16:00:00,1554.60853047,41.6899548755,427.84943761,0.0,448.566543614,448.566543614,13.1863658792,0.0,13.1863658792
 09/28  17:00:00,1435.93954282,36.0068823361,427.72692314,0.0,348.885089477,398.725816546,8.75001672995,0.0,8.75001672995
 09/28  18:00:00,1214.73503167,30.3305392817,411.563836398,0.0,249.203635341,299.044362409,8.73807609097,0.0,8.73807609097
 09/28  19:00:00,1208.13314155,29.4559587746,387.739611187,0.0,249.203635341,299.044362409,4.37049549398,0.0,4.37049549398
 09/28  20:00:00,1050.46177372,29.414650643,371.965359063,0.0,149.522181205,249.203635341,21.0642998572,14.5144593993,6.54984045786
 09/28  21:00:00,1016.06764105,29.414650643,363.268990112,0.0,149.522181205,249.203635341,40.8372508693,38.6463209952,2.19092987412
 09/28  22:00:00,349.356598431,0.0,0.0,0.0,49.8407270682,199.362908273,2.18895073292,0.0,2.18895073292
 09/28  23:00:00,299.991839154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897480734,0.0,2.18897480734
 09/28  24:00:00,287.769641118,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/29  01:00:00,287.769644219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900382483,0.0,2.18900382483
 09/29  02:00:00,287.769644459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877822729,0.0,2.18877822729
 09/29  03:00:00,287.769644574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880740609,0.0,2.18880740609
 09/29  04:00:00,299.991842423,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888367101,0.0,2.1888367101
 09/29  05:00:00,349.357905952,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089197918,0.0,2.19089197918
 09/29  06:00:00,878.870347011,32.8446791803,345.484338085,0.0,49.8407270682,199.362908273,116.494711444,114.30435584,2.19035560383
 09/29  07:00:00,935.669039833,29.414650643,320.30825931,0.0,149.522181205,199.362908273,126.47844815,119.923277361,6.55517078922
 09/29  08:00:00,1469.49422081,29.6427346789,321.90315586,0.0,448.566543614,448.566543614,38.2029589663,25.0504883372,13.1524706291
 09/29  09:00:00,1459.00283507,30.815260623,347.737950675,0.0,448.566543614,448.566543614,25.62540485,12.4657395021,13.1596653478
 09/29  10:00:00,1433.17896854,31.5410842952,367.576307744,0.0,448.566543614,448.566543614,15.0041993439,4.03114490965,10.9730544342
 09/29  11:00:00,1446.46455253,32.0492363701,378.524216863,0.0,448.566543614,448.566543614,22.4646220312,4.8682222411,17.5963997901
 09/29  12:00:00,1395.41804492,29.8522257558,379.344629593,0.0,448.566543614,398.725816546,31.1960326844,13.5459006828,17.6501320016
 09/29  13:00:00,1448.06848786,32.4901092627,379.959918971,0.0,448.566543614,448.566543614,22.0882017957,4.45557279248,17.6326290032
 09/29  14:00:00,1458.99088875,34.1357074955,388.698233953,0.0,448.566543614,448.566543614,11.396958617,0.438015145413,10.9589434716
 09/29  15:00:00,1477.2565939,35.6801867373,405.40081515,0.0,448.566543614,448.566543614,13.1433189845,0.0,13.1433189845
 09/29  16:00:00,1528.86974317,34.9246519837,408.875927558,0.0,448.566543614,448.566543614,13.1854770539,0.0,13.1854770539
 09/29  17:00:00,1412.36141953,31.2954927079,408.860101031,0.0,348.885089477,398.725816546,8.84761301095,0.0981995967738,8.74941341418
 09/29  18:00:00,1196.07831922,29.414650643,394.030459582,0.0,249.203635341,299.044362409,15.3857650422,8.82701373367,6.55875130856
 09/29  19:00:00,1203.84298714,29.414650643,376.633604458,0.0,249.203635341,299.044362409,36.0114776513,29.4648643166,6.54661333473
 09/29  20:00:00,1044.47552324,29.414650643,368.048404179,0.0,149.522181205,249.203635341,70.6047373051,66.2315365638,4.37320074125
 09/29  21:00:00,1017.50189192,29.414650643,366.479392927,0.0,149.522181205,249.203635341,85.804575832,81.4427349957,4.36184083631
 09/29  22:00:00,349.356601381,0.0,0.0,0.0,49.8407270682,199.362908273,2.18883598438,0.0,2.18883598438
 09/29  23:00:00,299.991842025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886568103,0.0,2.18886568103
 09/29  24:00:00,287.769644127,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/30  01:00:00,237.928920327,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890037155,0.0,2.18890037155
 09/30  02:00:00,237.928920523,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893472674,0.0,2.18893472674
 09/30  03:00:00,237.928920653,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896926649,0.0,2.18896926649
 09/30  04:00:00,250.151118516,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900392586,0.0,2.18900392586
 09/30  05:00:00,274.596820244,0.0,0.0,0.0,24.9203635341,149.522181205,2.19081666204,0.0,2.19081666204
 09/30  06:00:00,889.56437892,31.4756264162,358.765338115,0.0,49.8407270682,199.362908273,143.569056335,141.378771895,2.19028444047
 09/30  07:00:00,856.676046743,29.414650643,343.094791394,0.0,49.8407270682,199.362908273,178.017803569,173.652100218,4.36570335018
 09/30  08:00:00,1087.44279793,29.414650643,341.783164053,0.0,249.203635341,249.203635341,116.686854594,110.140755061,6.54609953301
 09/30  09:00:00,1057.99741202,29.414650643,348.934877724,0.0,249.203635341,249.203635341,84.9227290826,78.3646222906,6.55810679206
 09/30  10:00:00,1022.0164767,29.414650643,360.582978254,0.0,249.203635341,249.203635341,51.6109580653,45.0562521248,6.55470594057
 09/30  11:00:00,1041.04907431,29.6797419273,377.162583265,0.0,249.203635341,249.203635341,36.6035027218,30.0407328789,6.56276984287
 09/30  12:00:00,1063.08317789,31.1979166,396.191996322,0.0,249.203635341,249.203635341,32.2924771022,23.556837713,8.73563938917
 09/30  13:00:00,1080.97228327,31.8459971043,412.832355404,0.0,249.203635341,249.203635341,21.4658095846,14.9128194492,6.5529901354
 09/30  14:00:00,840.304261252,31.9342725547,421.157001365,0.0,74.7610906023,174.442544739,30.8426967893,26.4714668519,4.3712299375
 09/30  15:00:00,852.684252634,31.2325133446,434.545922774,0.0,74.7610906023,174.442544739,23.720435106,19.3524230093,4.36801209673
 09/30  16:00:00,903.721436728,29.9671626914,438.050815464,0.0,74.7610906023,174.442544739,27.9265410701,23.5566755642,4.36986550586
 09/30  17:00:00,863.504936288,29.414650643,436.581089036,0.0,24.9203635341,149.522181205,37.4901040575,35.2999134739,2.19019058366
 09/30  18:00:00,296.667572154,0.0,0.0,0.0,24.9203635341,149.522181205,4.3604844068,0.0,4.3604844068
 09/30  19:00:00,323.485176431,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008478495,0.0,2.19008478495
 09/30  20:00:00,323.485176141,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004959121,0.0,2.19004959121
 09/30  21:00:00,299.041651274,0.0,0.0,0.0,24.9203635341,149.522181205,2.19154204811,0.0,2.19154204811
 09/30  22:00:00,274.595513879,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881506582,0.0,2.18881506582
 09/30  23:00:00,250.151118389,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885036963,0.0,2.18885036963
 09/30  24:00:00,237.928920648,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888561436,0.0,2.18888561436
 10/01  01:00:00,237.928487716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833106624,0.0,2.18833106624
 10/01  02:00:00,237.928486981,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  03:00:00,237.928487251,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827327917,0.0,2.18827327917
 10/01  04:00:00,250.150685587,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821574688,0.0,2.18821574688
 10/01  05:00:00,274.59638933,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037537428,0.0,2.19037537428
 10/01  06:00:00,323.483872339,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882610633,0.0,2.1882610633
 10/01  07:00:00,313.753600745,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831034795,0.0,2.18831034795
 10/01  08:00:00,296.666267208,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  09:00:00,594.530029951,13.5105357855,238.258571389,0.0,24.9203635341,149.522181205,2.1883593806,0.0,2.1883593806
 10/01  10:00:00,611.965757655,17.689001078,300.942700806,0.0,24.9203635341,149.522181205,2.18834485623,0.0,2.18834485623
 10/01  11:00:00,211.111755328,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952904515,0.0,2.18952904515
 10/01  12:00:00,486.430357421,12.8295641068,212.119862932,0.0,24.9203635341,149.522181205,2.18943016645,0.0,2.18943016645
 10/01  13:00:00,550.018842417,14.6226898165,256.067074674,0.0,24.9203635341,149.522181205,2.19176365866,0.0,2.19176365866
 10/01  14:00:00,710.875341099,23.0732498878,380.369084978,0.0,24.9203635341,149.522181205,2.18969511474,0.0,2.18969511474
 10/01  15:00:00,660.079765103,19.3874102888,336.750371444,0.0,24.9203635341,149.522181205,2.18835057186,0.0,2.18835057186
 10/01  16:00:00,750.050620964,22.8708414692,371.146985685,0.0,24.9203635341,149.522181205,2.18833604983,0.0,2.18833604983
 10/01  17:00:00,734.447232033,19.1212690551,325.943589546,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  18:00:00,729.301338535,19.7539842578,319.946199443,0.0,24.9203635341,149.522181205,2.18836389219,0.0,2.18836389219
 10/01  19:00:00,323.483872413,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832792671,0.0,2.18832792671
 10/01  20:00:00,323.483872166,0.0,0.0,0.0,24.9203635341,149.522181205,2.18782773933,0.0,2.18782773933
 10/01  21:00:00,299.04078489,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902467859,0.0,2.1902467859
 10/01  22:00:00,274.595080539,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821086846,0.0,2.18821086846
 10/01  23:00:00,250.150684763,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  24:00:00,237.928487684,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836565417,0.0,2.18836565417
 10/02  01:00:00,287.769654028,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889140343,0.0,2.1889140343
 10/02  02:00:00,287.76965395,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895981811,0.0,2.18895981811
 10/02  03:00:00,287.769653819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900574055,0.0,2.18900574055
 10/02  04:00:00,299.991851452,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/02  05:00:00,349.357921355,0.0,0.0,0.0,49.8407270682,199.362908273,4.36198712975,0.0,4.36198712975
 10/02  06:00:00,888.729356928,30.2427122637,359.834096964,0.0,49.8407270682,199.362908273,148.415145153,146.22486347,2.19028168344
 10/02  07:00:00,942.749580916,29.414650643,330.697511681,0.0,149.522181205,199.362908273,152.797109442,146.243875883,6.55323355905
 10/02  08:00:00,1476.66291568,29.414650643,332.739916305,0.0,448.566543614,448.566543614,41.5332144696,30.5682926201,10.9649218494
 10/02  09:00:00,1469.47033411,29.521947892,357.865033368,0.0,448.566543614,448.566543614,28.6856737951,15.5171101653,13.1685636298
 10/02  10:00:00,1463.95404641,31.1626110915,396.690657358,0.0,448.566543614,448.566543614,18.1559440817,4.98427025412,13.1716738276
 10/02  11:00:00,1498.61149846,33.5063928277,428.92209261,0.0,448.566543614,448.566543614,17.1219414094,1.72098893943,15.4009524699
 10/02  12:00:00,1476.01159577,35.5330729681,454.132039436,0.0,448.566543614,398.725816546,21.3441433946,1.48575914634,19.8583842482
 10/02  13:00:00,1537.9907916,36.7835749136,465.022271988,0.0,448.566543614,448.566543614,17.7976068103,0.160958036923,17.6366487734
 10/02  14:00:00,1533.20460427,37.8994800306,459.129033797,0.0,448.566543614,448.566543614,13.148659541,0.0,13.148659541
 10/02  15:00:00,1531.39384611,38.9425443799,456.275646047,0.0,448.566543614,448.566543614,10.9576601738,0.0,10.9576601738
 10/02  16:00:00,1576.89768512,40.2866616629,451.54177408,0.0,448.566543614,448.566543614,13.1890839593,0.0,13.1890839593
 10/02  17:00:00,1472.54461555,35.1758716218,465.162942379,0.0,348.885089477,398.725816546,8.75161236397,0.0,8.75161236397
 10/02  18:00:00,1287.36858869,31.1624153416,483.365464315,0.0,249.203635341,299.044362409,8.73793387141,0.0,8.73793387141
 10/02  19:00:00,1315.02256619,29.7748973375,485.591968368,0.0,249.203635341,299.044362409,4.38551455454,0.01443595241,4.37107860213
 10/02  20:00:00,1145.82239069,29.414650643,466.265726955,0.0,149.522181205,249.203635341,17.1267262756,10.5760399184,6.55068635723
 10/02  21:00:00,1107.81315014,29.414650643,452.695796377,0.0,149.522181205,249.203635341,25.2705744684,23.0795275596,2.19104690887
 10/02  22:00:00,349.356610904,0.0,0.0,0.0,49.8407270682,199.362908273,2.1886303773,0.0,2.1886303773
 10/02  23:00:00,299.991851738,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898439091,0.0,2.18898439091
 10/02  24:00:00,287.769653947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903077586,0.0,2.18903077586
 10/03  01:00:00,287.769657094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882827882,0.0,2.18882827882
 10/03  02:00:00,287.769656826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888002799,0.0,2.18888002799
 10/03  03:00:00,287.769656778,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/03  04:00:00,299.991854687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893188725,0.0,2.18893188725
 10/03  05:00:00,349.35792702,0.0,0.0,0.0,49.8407270682,199.362908273,4.3617482359,0.0,4.3617482359
 10/03  06:00:00,938.140967662,32.2000696942,405.275335227,0.0,49.8407270682,199.362908273,82.2284546849,80.0381345928,2.19032009208
 10/03  07:00:00,977.493974381,29.414650643,362.221740781,0.0,149.522181205,199.362908273,86.4564646671,79.9013764515,6.55508821561
 10/03  08:00:00,1524.44277752,29.4235756837,375.032311226,0.0,448.566543614,448.566543614,24.5061461513,13.5392514194,10.9668947318
 10/03  09:00:00,1546.53006249,31.7718572411,429.690123849,0.0,448.566543614,448.566543614,15.1512522132,1.98369962016,13.1675525931
 10/03  10:00:00,1532.66566039,35.7667322989,460.720283226,0.0,448.566543614,448.566543614,13.6498990366,0.47897438643,13.1709246501
 10/03  11:00:00,1525.81142081,38.4315737039,451.198043399,0.0,448.566543614,448.566543614,15.4005475199,0.0,15.4005475199
 10/03  12:00:00,1475.45180925,37.4609009617,451.645458048,0.0,448.566543614,398.725816546,19.8585718279,0.0,19.8585718279
 10/03  13:00:00,1519.3163187,41.9730765211,441.15837958,0.0,448.566543614,448.566543614,17.6373068665,0.0,17.6373068665
 10/03  14:00:00,1516.32091851,43.343751518,436.801053155,0.0,448.566543614,448.566543614,13.1482328743,0.0,13.1482328743
 10/03  15:00:00,1514.00870612,45.3782755776,432.454756756,0.0,448.566543614,448.566543614,10.9578928108,0.0,10.9578928108
 10/03  16:00:00,1562.84431481,48.0753561866,429.699679104,0.0,448.566543614,448.566543614,13.19005865,0.0,13.19005865
 10/03  17:00:00,1456.24025595,40.5582697121,443.476168149,0.0,348.885089477,398.725816546,8.75219399845,0.0,8.75219399845
 10/03  18:00:00,1275.46782729,32.3748383008,470.252266958,0.0,249.203635341,299.044362409,8.73810252376,0.0,8.73810252376
 10/03  19:00:00,1316.11904972,30.322997597,486.140352545,0.0,249.203635341,299.044362409,4.37139965206,0.0,4.37139965206
 10/03  20:00:00,1174.65993145,29.4711638251,495.054267585,0.0,149.522181205,249.203635341,6.69611715183,0.145685689126,6.55043146271
 10/03  21:00:00,1141.68003404,29.414650643,486.57478281,0.0,149.522181205,249.203635341,8.48725465761,6.29642897261,2.190825685
 10/03  22:00:00,349.356613999,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897923047,0.0,2.18897923047
 10/03  23:00:00,299.991854914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890173613,0.0,2.18890173613
 10/03  24:00:00,287.769657131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895404419,0.0,2.18895404419
 10/04  01:00:00,287.769660377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901438259,0.0,2.18901438259
 10/04  02:00:00,287.769660313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907169299,0.0,2.18907169299
 10/04  03:00:00,287.769660068,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887074201,0.0,2.18887074201
 10/04  04:00:00,299.991857834,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/04  05:00:00,349.357932008,0.0,0.0,0.0,49.8407270682,199.362908273,4.36178172605,0.0,4.36178172605
 10/04  06:00:00,959.637675835,32.8442742182,426.152565146,0.0,49.8407270682,199.362908273,47.9544699349,45.7642781211,2.19019181371
 10/04  07:00:00,991.895022576,29.414650643,375.099620603,0.0,149.522181205,199.362908273,57.0855547548,50.5296605821,6.55589417272
 10/04  08:00:00,1531.1349416,30.6045407884,379.888176515,0.0,448.566543614,448.566543614,15.156475039,4.18926893375,10.9672061053
 10/04  09:00:00,1542.83982481,34.2891347083,423.483295747,0.0,448.566543614,448.566543614,14.1612749335,0.991408439931,13.1698664936
 10/04  10:00:00,1524.96112359,38.2214287111,450.56119396,0.0,448.566543614,448.566543614,13.41717624,0.243722191113,13.1734540489
 10/04  11:00:00,1515.74518824,41.3061044485,438.257252032,0.0,448.566543614,448.566543614,17.5996492713,0.0,17.5996492713
 10/04  12:00:00,1467.46254135,39.5734846003,441.543573859,0.0,448.566543614,398.725816546,17.656422654,0.0,17.656422654
 10/04  13:00:00,1515.80162208,44.7954974909,434.82122515,0.0,448.566543614,448.566543614,19.8421287793,0.0,19.8421287793
 10/04  14:00:00,1513.42169205,46.0746556653,431.170904412,0.0,448.566543614,448.566543614,10.9625851945,0.0,10.9625851945
 10/04  15:00:00,1513.2493372,48.2153485298,428.858290731,0.0,448.566543614,448.566543614,10.9594906176,0.0,10.9594906176
 10/04  16:00:00,1562.24293667,51.0507323491,426.122891908,0.0,448.566543614,448.566543614,15.388503444,0.0,15.388503444
 10/04  17:00:00,1452.33097441,42.3540873954,437.771056056,0.0,348.885089477,398.725816546,8.75252720962,0.0,8.75252720962
 10/04  18:00:00,1272.02880624,32.3810060539,466.807065118,0.0,249.203635341,299.044362409,6.55911139667,0.0,6.55911139667
 10/04  19:00:00,1312.86013262,30.6344576692,482.569964945,0.0,249.203635341,299.044362409,6.54662628509,0.0,6.54662628509
 10/04  20:00:00,1174.03197029,29.5453979709,494.352164926,0.0,149.522181205,249.203635341,4.37791158788,0.0036122728524,4.37429931502
 10/04  21:00:00,1141.00101198,29.414650643,485.898604443,0.0,149.522181205,249.203635341,6.70694206694,2.34490723242,4.36203483452
 10/04  22:00:00,349.356616981,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/04  23:00:00,299.991857871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906225755,0.0,2.18906225755
 10/04  24:00:00,287.769660257,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886171908,0.0,2.18886171908
 10/05  01:00:00,287.769663637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892603442,0.0,2.18892603442
 10/05  02:00:00,287.769663706,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898932623,0.0,2.18898932623
 10/05  03:00:00,287.769663765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905274557,0.0,2.18905274557
 10/05  04:00:00,299.991861563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885689741,0.0,2.18885689741
 10/05  05:00:00,349.357936489,0.0,0.0,0.0,49.8407270682,199.362908273,2.1911280731,0.0,2.1911280731
 10/05  06:00:00,968.179207284,33.1804895404,434.363107648,0.0,49.8407270682,199.362908273,40.7141116528,38.5237166575,2.1903949953
 10/05  07:00:00,1020.80341433,29.414650643,402.208271972,0.0,149.522181205,199.362908273,53.533076272,46.9775554692,6.5555208028
 10/05  08:00:00,1560.32420661,31.399298083,407.491629531,0.0,448.566543614,448.566543614,16.0854411144,2.92811293402,13.1573281804
 10/05  09:00:00,1570.15149675,35.1786936547,449.905818392,0.0,448.566543614,448.566543614,13.5578298682,0.392582506765,13.1652473614
 10/05  10:00:00,1521.3309815,40.0683427593,445.084288025,0.0,448.566543614,448.566543614,13.1682435031,0.0,13.1682435031
 10/05  11:00:00,1516.04926808,43.3614127642,436.505992918,0.0,448.566543614,448.566543614,15.4027164642,0.0,15.4027164642
 10/05  12:00:00,1468.49935716,40.8605646923,441.293268624,0.0,448.566543614,398.725816546,19.8625034196,0.0,19.8625034196
 10/05  13:00:00,1515.94542976,46.117568383,433.642929326,0.0,448.566543614,448.566543614,17.6392265605,0.0,17.6392265605
 10/05  14:00:00,1513.57569425,47.2546511085,430.144881969,0.0,448.566543614,448.566543614,10.9603725728,0.0,10.9603725728
 10/05  15:00:00,1512.61718053,48.8826031584,427.558861615,0.0,448.566543614,448.566543614,13.1462277224,0.0,13.1462277224
 10/05  16:00:00,1563.63265712,45.6799660639,432.883355581,0.0,448.566543614,448.566543614,13.1918577259,0.0,13.1918577259
 10/05  17:00:00,1458.63058905,37.9568622088,448.467875203,0.0,348.885089477,398.725816546,8.75260975036,0.0,8.75260975036
 10/05  18:00:00,1278.10621119,31.1534698509,474.111993373,0.0,249.203635341,299.044362409,8.73857807405,0.0,8.73857807405
 10/05  19:00:00,1315.72217056,30.277648314,485.788802333,0.0,249.203635341,299.044362409,4.37131424177,0.0,4.37131424177
 10/05  20:00:00,1174.1097496,29.4495444169,494.524232958,0.0,149.522181205,249.203635341,8.70895930058,2.15799070191,6.55096859867
 10/05  21:00:00,1136.14983631,29.414650643,481.037175347,0.0,149.522181205,249.203635341,18.7636591795,16.5726762724,2.19098290702
 10/05  22:00:00,349.356620455,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900420854,0.0,2.18900420854
 10/05  23:00:00,299.991861427,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906731724,0.0,2.18906731724
 10/05  24:00:00,287.769663695,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888718283,0.0,2.1888718283
 10/06  01:00:00,287.769666953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894358685,0.0,2.18894358685
 10/06  02:00:00,287.769666892,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901293124,0.0,2.18901293124
 10/06  03:00:00,287.769666831,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908237203,0.0,2.18908237203
 10/06  04:00:00,299.991864437,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889170774,0.0,2.18889170774
 10/06  05:00:00,349.35794203,0.0,0.0,0.0,49.8407270682,199.362908273,2.19105190753,0.0,2.19105190753
 10/06  06:00:00,975.335212236,33.2152146928,441.4809961,0.0,49.8407270682,199.362908273,45.4347037221,43.2442527642,2.19045095791
 10/06  07:00:00,1031.90795364,29.414650643,412.743843013,0.0,149.522181205,199.362908273,71.0012656576,64.4470318656,6.55423379196
 10/06  08:00:00,1567.8766579,31.2461281318,415.184304299,0.0,448.566543614,448.566543614,22.8046942286,9.6506678759,13.1540263527
 10/06  09:00:00,1569.82942731,32.7363722082,452.025422021,0.0,448.566543614,448.566543614,14.4070376667,1.24451148984,13.1625261768
 10/06  10:00:00,1536.5432001,33.9788368356,466.385808645,0.0,448.566543614,448.566543614,13.4146885327,0.248076433545,13.1666120992
 10/06  11:00:00,1527.35439199,36.0324080228,455.140097411,0.0,448.566543614,448.566543614,15.403461284,0.0,15.403461284
 10/06  12:00:00,1477.10919274,34.4124648599,456.351169892,0.0,448.566543614,398.725816546,19.864059475,0.0,19.864059475
 10/06  13:00:00,1522.35599821,37.8443871927,448.326641894,0.0,448.566543614,448.566543614,17.641199892,0.0,17.641199892
 10/06  14:00:00,1521.99232938,37.5396075956,448.276538668,0.0,448.566543614,448.566543614,10.9615694126,0.0,10.9615694126
 10/06  15:00:00,1521.54071369,37.3750840551,447.989891224,0.0,448.566543614,448.566543614,11.2666672246,0.0,11.2666672246
 10/06  16:00:00,1570.17051702,37.7961930591,447.304961948,0.0,448.566543614,448.566543614,15.0795395907,0.0,15.0795395907
 10/06  17:00:00,1466.54875708,33.46601565,460.876872301,0.0,348.885089477,398.725816546,8.7526223712,0.0,8.7526223712
 10/06  18:00:00,1295.86315982,29.4220270988,485.056528289,0.0,249.203635341,299.044362409,8.98259129548,0.243942216919,8.73864907856
 10/06  19:00:00,1319.23410311,29.414650643,490.15810266,0.0,249.203635341,299.044362409,12.1761507263,7.80479565715,4.37135506916
 10/06  20:00:00,1137.63135651,29.414650643,458.053584541,0.0,149.522181205,249.203635341,46.4028078825,39.8517143175,6.551093565
 10/06  21:00:00,1082.86749029,29.414650643,428.137663021,0.0,149.522181205,249.203635341,58.4803102705,56.2892961939,2.1910140766
 10/06  22:00:00,349.356623721,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903377456,0.0,2.18903377456
 10/06  23:00:00,299.991864725,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910286579,0.0,2.18910286579
 10/06  24:00:00,287.769666936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891254171,0.0,2.18891254171
 10/07  01:00:00,237.928943187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899032583,0.0,2.18899032583
 10/07  02:00:00,237.928943174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906567098,0.0,2.18906567098
 10/07  03:00:00,237.928943124,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888002718,0.0,2.18888002718
 10/07  04:00:00,250.151140681,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895594709,0.0,2.18895594709
 10/07  05:00:00,274.596856691,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113066056,0.0,2.19113066056
 10/07  06:00:00,882.931010746,32.2993523314,351.575153957,0.0,49.8407270682,199.362908273,126.489413893,124.299232928,2.19018096505
 10/07  07:00:00,811.395312548,29.414650643,296.759948427,0.0,49.8407270682,199.362908273,146.062248438,141.696119949,4.36612848905
 10/07  08:00:00,1047.81596044,29.414650643,297.529089192,0.0,249.203635341,249.203635341,64.0820282974,59.7104047083,4.37162358909
 10/07  09:00:00,1029.8049232,29.414650643,314.369754406,0.0,249.203635341,249.203635341,54.7354066389,45.9959961701,8.73941046885
 10/07  10:00:00,989.226397615,29.5062435504,322.250239649,0.0,249.203635341,249.203635341,42.829241635,36.2739520119,6.55528962304
 10/07  11:00:00,995.927844655,31.1764712231,327.285302818,0.0,249.203635341,249.203635341,35.0581248655,28.4947054108,6.56341945468
 10/07  12:00:00,1008.26990681,33.1320616485,337.676699979,0.0,249.203635341,249.203635341,32.2282063968,23.4924393025,8.73576709439
 10/07  13:00:00,1017.79881407,33.8289315758,346.515902454,0.0,249.203635341,249.203635341,20.7135719879,14.1586832162,6.55488877172
 10/07  14:00:00,757.872676872,32.3863707922,341.920470472,0.0,74.7610906023,174.442544739,16.4866611035,12.1154912131,4.37116989048
 10/07  15:00:00,752.783527205,32.3187410511,339.336421244,0.0,74.7610906023,174.442544739,5.37448731236,1.00603658882,4.36845072354
 10/07  16:00:00,802.745763942,30.779664367,342.134145586,0.0,74.7610906023,174.442544739,11.1495399293,4.60451641615,6.54502351317
 10/07  17:00:00,746.883166913,29.4470334564,326.406495291,0.0,24.9203635341,149.522181205,24.4862782435,22.2960067379,2.19027150562
 10/07  18:00:00,305.211269962,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027718967,0.0,2.19027718967
 10/07  19:00:00,323.485207689,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028293126,0.0,2.19028293126
 10/07  20:00:00,323.485207982,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028866686,0.0,2.19028866686
 10/07  21:00:00,299.041692774,0.0,0.0,0.0,24.9203635341,149.522181205,4.36337735086,0.0,4.36337735086
 10/07  22:00:00,274.595536618,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890990013,0.0,2.1890990013
 10/07  23:00:00,250.1511409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891385931,0.0,2.18891385931
 10/07  24:00:00,237.928942903,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899011933,0.0,2.18899011933
 10/08  01:00:00,237.928505254,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  02:00:00,237.928505855,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832631364,0.0,2.18832631364
 10/08  03:00:00,237.928506008,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830647383,0.0,2.18830647383
 10/08  04:00:00,250.150703302,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828689594,0.0,2.18828689594
 10/08  05:00:00,274.596421465,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024729125,0.0,2.19024729125
 10/08  06:00:00,323.483889865,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  07:00:00,313.753618869,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841496328,0.0,2.18841496328
 10/08  08:00:00,296.666286102,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839571164,0.0,2.18839571164
 10/08  09:00:00,259.999692641,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837654416,0.0,2.18837654416
 10/08  10:00:00,211.110900817,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  11:00:00,211.111782763,0.0,0.0,0.0,24.9203635341,149.522181205,3.81124303678,0.0,3.81124303678
 10/08  12:00:00,211.111782757,0.0,0.0,0.0,24.9203635341,149.522181205,2.73751601403,0.0,2.73751601403
 10/08  13:00:00,211.11310463,0.0,0.0,0.0,24.9203635341,149.522181205,2.19159813168,0.0,2.19159813168
 10/08  14:00:00,211.111782517,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970372092,0.0,2.18970372092
 10/08  15:00:00,211.110901514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844103522,0.0,2.18844103522
 10/08  16:00:00,259.999692419,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842149194,0.0,2.18842149194
 10/08  17:00:00,296.666285293,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  18:00:00,305.209952545,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840247583,0.0,2.18840247583
 10/08  19:00:00,323.483890546,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838343167,0.0,2.18838343167
 10/08  20:00:00,323.483890163,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836445632,0.0,2.18836445632
 10/08  21:00:00,299.040816837,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032690605,0.0,2.19032690605
 10/08  22:00:00,274.595098748,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827687784,0.0,2.18827687784
 10/08  23:00:00,250.150703002,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  24:00:00,237.928505839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825797068,0.0,2.18825797068
 10/09  01:00:00,237.928508628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824509863,0.0,2.18824509863
 10/09  02:00:00,237.928508036,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  03:00:00,237.928508015,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844784973,0.0,2.18844784973
 10/09  04:00:00,250.150706395,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843373845,0.0,2.18843373845
 10/09  05:00:00,317.075220508,1.19643680387,3.40460470501,0.0,24.9203635341,149.522181205,7.95742002482,5.76706820617,2.19035181866
 10/09  06:00:00,362.32934091,1.59524907183,3.39453189767,0.0,24.9203635341,149.522181205,11.9453229102,9.75696569077,2.18835721941
 10/09  07:00:00,361.409008326,1.99406133979,4.29675799805,0.0,24.9203635341,149.522181205,14.1031797003,11.9147270401,2.18845266025
 10/09  08:00:00,320.163905429,1.19643680387,2.61045721556,0.0,24.9203635341,149.522181205,4.72200613711,4.70200613711,0.02
 10/09  09:00:00,259.999695056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843916187,0.0,2.18843916187
 10/09  10:00:00,211.110904279,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842574952,0.0,2.18842574952
 10/09  11:00:00,211.11178675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975551426,0.0,2.18975551426
 10/09  12:00:00,211.111786847,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943987226,0.0,2.18943987226
 10/09  13:00:00,375.454561546,12.1485924281,106.188111761,0.0,24.9203635341,149.522181205,4.36329794483,0.0,4.36329794483
 10/09  14:00:00,480.431817068,17.2244846523,164.558959668,0.0,24.9203635341,149.522181205,2.18979910534,0.0,2.18979910534
 10/09  15:00:00,505.273480791,19.995442314,197.41391326,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  16:00:00,259.999695329,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841744568,0.0,2.18841744568
 10/09  17:00:00,477.860882114,12.9052276267,121.286577033,0.0,24.9203635341,149.522181205,2.18844770372,0.0,2.18844770372
 10/09  18:00:00,305.209955253,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839098095,0.0,2.18839098095
 10/09  19:00:00,323.483892492,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  20:00:00,323.483893083,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883769623,0.0,2.1883769623
 10/09  21:00:00,299.040821681,0.0,0.0,0.0,24.9203635341,149.522181205,2.190514736,0.0,2.190514736
 10/09  22:00:00,274.595101986,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830145606,0.0,2.18830145606
 10/09  23:00:00,250.150706483,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828825343,0.0,2.18828825343
 10/09  24:00:00,289.25188053,1.59524907183,6.34716184952,0.0,24.9203635341,149.522181205,6.65638608025,4.4679654457,2.18842063455
 10/10  01:00:00,329.892405521,1.99406133979,6.86628704719,0.0,24.9203635341,199.362908273,7.15975804021,7.13975804021,0.02
 10/10  02:00:00,319.622926721,1.59524907183,4.01835472257,0.0,24.9203635341,199.362908273,9.95318377031,7.76402454957,2.18915922074
 10/10  03:00:00,327.370579184,1.99406133979,4.81507012435,0.0,24.9203635341,199.362908273,13.2266560875,11.0375358662,2.18912022136
 10/10  04:00:00,330.542947077,1.59524907183,2.7677680918,0.0,24.9203635341,199.362908273,13.9699663049,11.7808386926,2.18912761226
 10/10  05:00:00,387.012089754,1.99406133979,2.94630620215,0.0,49.8407270682,199.362908273,20.2680793488,16.5242053682,3.74387398058
 10/10  06:00:00,722.550954557,29.9926197786,206.5219734,0.0,49.8407270682,199.362908273,711.361746027,708.553940637,2.80780539073
 10/10  07:00:00,683.469873241,29.414650643,86.7134524868,0.0,149.522181205,199.362908273,535.467806582,528.912026772,6.55577981066
 10/10  08:00:00,1180.23909543,29.414650643,61.2497696864,0.0,448.566543614,448.566543614,217.031074453,206.062231954,10.9688424981
 10/10  09:00:00,1243.17512737,29.414650643,140.00642705,0.0,448.566543614,448.566543614,125.203880322,112.030040835,13.1738394872
 10/10  10:00:00,1279.5015063,29.6451893054,223.978346501,0.0,448.566543614,448.566543614,86.4225575443,71.0511729703,15.371384574
 10/10  11:00:00,1311.90430522,31.7198117602,253.488305345,0.0,448.566543614,448.566543614,67.0785281878,51.6692219918,15.409306196
 10/10  12:00:00,1278.66577403,33.2955071116,268.021397786,0.0,448.566543614,398.725816546,72.5490166529,52.6773549488,19.8716617041
 10/10  13:00:00,1340.00246074,35.2004586552,276.945309126,0.0,448.566543614,448.566543614,42.9532917167,25.3070141189,17.6462775977
 10/10  14:00:00,1353.14247711,35.9486471243,288.68160506,0.0,448.566543614,448.566543614,22.6988419624,9.54550295649,13.1533390059
 10/10  15:00:00,1358.74968045,35.899202649,293.958452474,0.0,448.566543614,448.566543614,13.3324342406,2.36979075316,10.9626434875
 10/10  16:00:00,1413.47969259,35.2063344378,300.233498966,0.0,448.566543614,448.566543614,16.8888325118,1.4962066229,15.3926258889
 10/10  17:00:00,1292.41439059,31.4851544734,295.893690025,0.0,348.885089477,398.725816546,11.4379318783,2.68458368849,8.75334818977
 10/10  18:00:00,1085.94288087,29.5215881107,282.959810813,0.0,249.203635341,299.044362409,28.9896402554,22.4288646735,6.56077558184
 10/10  19:00:00,1093.48231903,29.414650643,273.371165072,0.0,249.203635341,299.044362409,47.5441351502,40.9966239269,6.54751122333
 10/10  20:00:00,932.293013601,29.414650643,262.511257679,0.0,149.522181205,249.203635341,103.473999239,96.9220979726,6.55190126613
 10/10  21:00:00,898.362717007,29.414650643,253.477314684,0.0,149.522181205,249.203635341,131.535597882,129.344498358,2.19109952377
 10/10  22:00:00,349.356637348,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910678386,0.0,2.18910678386
 10/10  23:00:00,299.991878145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906873838,0.0,2.18906873838
 10/10  24:00:00,287.76968039,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916338385,0.0,2.18916338385
 10/11  01:00:00,287.76968363,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900288825,0.0,2.18900288825
 10/11  02:00:00,287.769683524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910327585,0.0,2.18910327585
 10/11  03:00:00,287.769683434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893898039,0.0,2.18893898039
 10/11  04:00:00,299.991881207,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/11  05:00:00,349.357969115,0.0,0.0,0.0,49.8407270682,199.362908273,4.36215635614,0.0,4.36215635614
 10/11  06:00:00,759.472218623,30.4521697105,235.665485702,0.0,49.8407270682,199.362908273,385.078082228,382.887656974,2.19042525406
 10/11  07:00:00,698.987616053,29.414650643,93.0980803543,0.0,149.522181205,199.362908273,372.059750049,365.50494364,6.554806409
 10/11  08:00:00,1196.06914332,29.414650643,70.8434802753,0.0,448.566543614,448.566543614,118.559286265,105.398508609,13.1607776566
 10/11  09:00:00,1271.02990961,29.414650643,167.35088626,0.0,448.566543614,448.566543614,63.7416130497,50.5734412216,13.1681718281
 10/11  10:00:00,1309.99612354,29.9471050068,253.248554929,0.0,448.566543614,448.566543614,46.7622641379,33.5838970332,13.1783671046
 10/11  11:00:00,1339.06058048,32.5835292866,278.589450168,0.0,448.566543614,448.566543614,36.3466784781,20.9381489008,15.4085295773
 10/11  12:00:00,1309.69517754,34.6870422969,296.291480718,0.0,448.566543614,398.725816546,40.1986104785,20.3266997152,19.8719107633
 10/11  13:00:00,1382.65775036,36.7618683216,316.720183097,0.0,448.566543614,448.566543614,24.8055900421,4.95447348703,19.8511165551
 10/11  14:00:00,1399.25349478,37.773029362,331.735550682,0.0,448.566543614,448.566543614,12.1899268024,1.22570880956,10.9642179928
 10/11  15:00:00,1404.2646997,38.1801932428,335.846936607,0.0,448.566543614,448.566543614,10.9628738576,0.0,10.9628738576
 10/11  16:00:00,1466.28499247,38.0035082358,348.832207933,0.0,448.566543614,448.566543614,15.3937989582,0.0,15.3937989582
 10/11  17:00:00,1349.02638768,33.2172801242,349.3068332,0.0,348.885089477,398.725816546,10.9437044387,0.00685263589849,10.9368518028
 10/11  18:00:00,1138.95747085,29.9482967168,334.08457448,0.0,249.203635341,299.044362409,11.0847400708,4.52411620968,6.56062386114
 10/11  19:00:00,1137.5731744,29.414650643,316.034911175,0.0,249.203635341,299.044362409,24.4666405849,17.9190965978,6.54754398717
 10/11  20:00:00,971.526344205,29.414650643,300.361843932,0.0,149.522181205,249.203635341,54.1906367847,49.8156467268,4.37499005782
 10/11  21:00:00,931.271959761,29.414650643,285.395708664,0.0,149.522181205,249.203635341,82.0581110612,77.6959481861,4.36216287507
 10/11  22:00:00,349.356640307,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890727653,0.0,2.1890727653
 10/11  23:00:00,299.99188118,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/11  24:00:00,287.769683365,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917374343,0.0,2.18917374343
 10/12  01:00:00,287.769686863,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901561755,0.0,2.18901561755
 10/12  02:00:00,287.769686975,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912222451,0.0,2.18912222451
 10/12  03:00:00,287.769687078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896330105,0.0,2.18896330105
 10/12  04:00:00,299.991884865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907046202,0.0,2.18907046202
 10/12  05:00:00,349.357974494,0.0,0.0,0.0,49.8407270682,199.362908273,2.19130835846,0.0,2.19130835846
 10/12  06:00:00,779.486884444,31.0638938668,254.497111218,0.0,49.8407270682,199.362908273,266.962268487,262.601156605,4.3611118823
 10/12  07:00:00,743.7836745,29.414650643,127.317770973,0.0,149.522181205,199.362908273,266.856620232,260.300859552,6.55576067956
 10/12  08:00:00,1249.45104038,29.414650643,109.728084807,0.0,448.566543614,448.566543614,77.0497761811,66.0785402554,10.9712359257
 10/12  09:00:00,1323.14604327,29.414650643,218.660687286,0.0,448.566543614,448.566543614,49.9166385363,36.7413975757,13.1752409606
 10/12  10:00:00,1332.29037125,30.4705356821,274.047788269,0.0,448.566543614,448.566543614,35.6225319464,20.2525956317,15.3699363148
 10/12  11:00:00,1374.05647896,34.2551769681,310.898534663,0.0,448.566543614,448.566543614,24.3730735829,8.96496701241,15.4081065705
 10/12  12:00:00,1347.41528603,35.2340244189,332.542282139,0.0,448.566543614,398.725816546,27.9505083363,8.08121541813,19.8692929182
 10/12  13:00:00,1415.19081038,38.3944864969,346.896655476,0.0,448.566543614,448.566543614,21.3319076064,1.47774781896,19.8541597875
 10/12  14:00:00,1427.75262846,39.2618463177,358.184993287,0.0,448.566543614,448.566543614,11.3086341902,0.341933617414,10.9667005728
 10/12  15:00:00,1437.08341367,39.756860126,366.610195951,0.0,448.566543614,448.566543614,10.9642134855,0.0,10.9642134855
 10/12  16:00:00,1495.18515372,39.8527413073,375.406659445,0.0,448.566543614,448.566543614,15.3949044472,0.0,15.3949044472
 10/12  17:00:00,1378.11068108,34.8083060142,376.196921495,0.0,348.885089477,398.725816546,10.9373649807,0.0,10.9373649807
 10/12  18:00:00,1165.39922103,30.1995185649,359.768901593,0.0,249.203635341,299.044362409,7.20575744697,0.645537441777,6.5602200052
 10/12  19:00:00,1157.38833244,29.4453873289,335.264371502,0.0,249.203635341,299.044362409,14.8685757679,10.4968378872,4.37173788076
 10/12  20:00:00,993.607910149,29.414650643,321.770368656,0.0,149.522181205,249.203635341,41.2677477086,34.7154110597,6.5523366489
 10/12  21:00:00,967.211116522,29.414650643,320.505639142,0.0,149.522181205,249.203635341,62.4545334606,58.0922070516,4.36232640898
 10/12  22:00:00,349.35664385,0.0,0.0,0.0,49.8407270682,199.362908273,2.18895336168,0.0,2.18895336168
 10/12  23:00:00,299.991884688,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/12  24:00:00,287.769686886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906105735,0.0,2.18906105735
 10/13  01:00:00,287.769690477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917496806,0.0,2.18917496806
 10/13  02:00:00,287.769690484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902141972,0.0,2.18902141972
 10/13  03:00:00,287.769690524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913476866,0.0,2.18913476866
 10/13  04:00:00,299.991888371,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898152997,0.0,2.18898152997
 10/13  05:00:00,349.357979652,0.0,0.0,0.0,49.8407270682,199.362908273,2.19123449456,0.0,2.19123449456
 10/13  06:00:00,816.228040742,31.6287237868,290.196149411,0.0,49.8407270682,199.362908273,214.680132544,210.319082869,4.36104967506
 10/13  07:00:00,808.863189709,29.414650643,191.545624699,0.0,149.522181205,199.362908273,217.506441982,210.950737595,6.55570438699
 10/13  08:00:00,1316.02140845,29.414650643,175.591092315,0.0,448.566543614,448.566543614,62.5473588424,51.5767098106,10.9706490318
 10/13  09:00:00,1364.3766276,29.4923882684,259.154294648,0.0,448.566543614,448.566543614,43.0436417585,29.8677906299,13.1758511286
 10/13  10:00:00,1370.35833487,31.8885930985,302.280239843,0.0,448.566543614,448.566543614,29.9085179372,14.5393769801,15.369140957
 10/13  11:00:00,1414.91830081,35.7915039633,342.94186196,0.0,448.566543614,448.566543614,19.1651430153,3.75546138425,15.409681631
 10/13  12:00:00,1395.49094492,35.7813115786,373.362206793,0.0,448.566543614,398.725816546,21.9960962085,2.12403573646,19.8720604721
 10/13  13:00:00,1460.47761491,39.7864712659,388.487658963,0.0,448.566543614,448.566543614,20.2587567527,0.403904142969,19.8548526098
 10/13  14:00:00,1473.67808476,40.6499153287,401.1319161,0.0,448.566543614,448.566543614,10.9661530945,0.0,10.9661530945
 10/13  15:00:00,1477.41905242,41.5301208941,403.606555032,0.0,448.566543614,448.566543614,12.3098743717,0.0,12.3098743717
 10/13  16:00:00,1533.5385464,42.8409105601,409.416662318,0.0,448.566543614,448.566543614,16.2395283378,0.0,16.2395283378
 10/13  17:00:00,1408.65464155,36.4764460672,403.988977957,0.0,348.885089477,398.725816546,8.7540909654,0.0,8.7540909654
 10/13  18:00:00,1192.80118018,30.7416547219,385.600744254,0.0,249.203635341,299.044362409,6.56108641123,0.0,6.56108641123
 10/13  19:00:00,1184.70530459,29.6879600945,361.464965014,0.0,249.203635341,299.044362409,7.22650582047,0.678338773296,6.54816704718
 10/13  20:00:00,1012.3207236,29.414650643,339.827480812,0.0,149.522181205,249.203635341,24.0238143116,19.6497340522,4.37408025936
 10/13  21:00:00,971.523854668,29.414650643,324.327584585,0.0,149.522181205,249.203635341,48.6349105619,44.2724543628,4.36245619907
 10/13  22:00:00,349.356647302,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915769724,0.0,2.18915769724
 10/13  23:00:00,299.991888143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900485631,0.0,2.18900485631
 10/13  24:00:00,287.769690236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911888635,0.0,2.18911888635
 10/14  01:00:00,237.928966594,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897572398,0.0,2.18897572398
 10/14  02:00:00,237.928966576,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/14  03:00:00,237.928966585,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890956435,0.0,2.1890956435
 10/14  04:00:00,250.151164564,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921548832,0.0,2.18921548832
 10/14  05:00:00,274.596895238,0.0,0.0,0.0,24.9203635341,149.522181205,4.36256180655,0.0,4.36256180655
 10/14  06:00:00,820.119517895,31.3693780859,294.093558559,0.0,49.8407270682,199.362908273,174.396139237,172.205537448,2.19060178876
 10/14  07:00:00,730.437816651,29.414650643,212.49411227,0.0,49.8407270682,199.362908273,201.051651608,196.685282894,4.36636871428
 10/14  08:00:00,946.457228033,29.414650643,204.609969728,0.0,249.203635341,249.203635341,85.5237874033,81.151778538,4.37200886531
 10/14  09:00:00,988.621442262,29.414650643,282.268988376,0.0,249.203635341,249.203635341,57.5443409758,48.8038514773,8.74048949845
