Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/14  10:00:00,972.706802725,29.9292059344,313.511098069,0.0,249.203635341,249.203635341,42.9971669669,36.4401946016,6.55697236531
 10/14  11:00:00,1019.64203289,32.5827049161,349.594693052,0.0,249.203635341,249.203635341,34.1499339686,25.403490577,8.74644339155
 10/14  12:00:00,1053.17293718,34.9211286577,380.794941409,0.0,249.203635341,249.203635341,23.3593520218,16.8008433743,6.5585086475
 10/14  13:00:00,1065.25597012,36.1657137721,396.127851981,0.0,249.203635341,249.203635341,14.9619370358,8.40536830037,6.55656873542
 10/14  14:00:00,822.390751996,35.9217268665,403.578324778,0.0,74.7610906023,174.442544739,14.6502940738,8.10237267231,6.54792140153
 10/14  15:00:00,817.342840399,34.5705610865,400.070188323,0.0,74.7610906023,174.442544739,4.7453827938,0.375877011544,4.36950578225
 10/14  16:00:00,858.962354585,32.3907918764,394.908872378,0.0,74.7610906023,174.442544739,5.49525351356,1.12434979216,4.3709037214
 10/14  17:00:00,816.267748438,30.2692882328,392.671390826,0.0,24.9203635341,149.522181205,15.2824795296,13.0918796774,2.19059985222
 10/14  18:00:00,313.754970291,0.0,0.0,0.0,24.9203635341,149.522181205,4.36117267374,0.0,4.36117267374
 10/14  19:00:00,323.485241147,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038841408,0.0,2.19038841408
 10/14  20:00:00,323.485240616,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043852079,0.0,2.19043852079
 10/14  21:00:00,299.041735335,0.0,0.0,0.0,24.9203635341,149.522181205,4.36335285382,0.0,4.36335285382
 10/14  22:00:00,274.595560067,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/14  23:00:00,250.151164435,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916246549,0.0,2.18916246549
 10/14  24:00:00,237.928966724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901520852,0.0,2.18901520852
 10/15  01:00:00,237.928524874,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838267944,0.0,2.18838267944
 10/15  02:00:00,237.928524996,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840339525,0.0,2.18840339525
 10/15  03:00:00,237.928524606,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842441987,0.0,2.18842441987
 10/15  04:00:00,250.150722072,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  05:00:00,274.596455028,0.0,0.0,0.0,24.9203635341,149.522181205,4.36078926568,0.0,4.36078926568
 10/15  06:00:00,323.483908953,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  07:00:00,322.297305059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844034488,0.0,2.18844034488
 10/15  08:00:00,296.666305275,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846262715,0.0,2.18846262715
 10/15  09:00:00,259.999711535,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848435795,0.0,2.18848435795
 10/15  10:00:00,211.11091984,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  11:00:00,252.350694848,1.96171247147,31.6213595968,0.0,24.9203635341,149.522181205,2.1897128188,0.0,2.1897128188
 10/15  12:00:00,643.870149692,22.2397188818,318.677349272,0.0,24.9203635341,149.522181205,4.35986138969,0.0,4.35986138969
 10/15  13:00:00,585.507564187,19.9961944686,264.992609734,0.0,24.9203635341,149.522181205,2.19202793806,0.0,2.19202793806
 10/15  14:00:00,638.448812588,24.056179905,311.069757007,0.0,24.9203635341,149.522181205,2.18991080117,0.0,2.18991080117
 10/15  15:00:00,584.423638416,19.4944693025,264.361543252,0.0,24.9203635341,149.522181205,2.18850149541,0.0,2.18850149541
 10/15  16:00:00,688.61552219,22.7480157687,313.970577867,0.0,24.9203635341,149.522181205,2.18852332111,0.0,2.18852332111
 10/15  17:00:00,621.126290654,16.562245515,235.593467048,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  18:00:00,476.255988517,8.22516748515,123.081063998,0.0,24.9203635341,149.522181205,2.18848600519,0.0,2.18848600519
 10/15  19:00:00,323.483909505,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843324944,0.0,2.18843324944
 10/15  20:00:00,323.483909449,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845512591,0.0,2.18845512591
 10/15  21:00:00,299.040850003,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037698758,0.0,2.19037698758
 10/15  22:00:00,274.595118176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845198859,0.0,2.18845198859
 10/15  23:00:00,250.150722066,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  24:00:00,237.928524374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847383281,0.0,2.18847383281
 10/16  01:00:00,287.769700742,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904186439,0.0,2.18904186439
 10/16  02:00:00,287.769700771,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917470081,0.0,2.18917470081
 10/16  03:00:00,287.769700808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903816025,0.0,2.18903816025
 10/16  04:00:00,299.99189859,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891714339,0.0,2.1891714339
 10/16  05:00:00,349.35799592,0.0,0.0,0.0,49.8407270682,199.362908273,2.19120054911,0.0,2.19120054911
 10/16  06:00:00,855.787955771,30.7793972244,330.73728608,0.0,49.8407270682,199.362908273,166.947472662,162.586376843,4.36109581926
 10/16  07:00:00,906.426918285,29.414650643,288.427650944,0.0,149.522181205,199.362908273,172.988910529,166.432800251,6.55611027752
 10/16  08:00:00,1424.19206228,29.414650643,283.012355737,0.0,448.566543614,448.566543614,48.0457494133,37.073275781,10.9724736324
 10/16  09:00:00,1419.89353775,29.6068684226,305.204899768,0.0,448.566543614,448.566543614,35.2253842312,19.8577816443,15.367602587
 10/16  10:00:00,1405.1769432,31.944218073,337.049147539,0.0,448.566543614,448.566543614,19.8219766198,6.64526178064,13.1767148392
 10/16  11:00:00,1448.64874815,35.537725231,376.927494145,0.0,448.566543614,448.566543614,17.1829231576,1.76936781973,15.4135553379
 10/16  12:00:00,1431.31776656,36.2162988767,408.75452278,0.0,448.566543614,398.725816546,23.4265460183,1.34107285462,22.0854731637
 10/16  13:00:00,1504.79340641,38.6277076527,429.980322429,0.0,448.566543614,448.566543614,17.7142784324,0.0600487917977,17.6542296406
 10/16  14:00:00,1515.92158196,39.7339343785,440.011240609,0.0,448.566543614,448.566543614,13.1565245011,0.0,13.1565245011
 10/16  15:00:00,1515.45902425,41.0072095092,438.275848626,0.0,448.566543614,448.566543614,10.9656183508,0.0,10.9656183508
 10/16  16:00:00,1562.14656343,42.6292441101,434.447656683,0.0,448.566543614,448.566543614,15.3973151382,0.0,15.3973151382
 10/16  17:00:00,1448.09106589,36.2085018237,439.67651886,0.0,348.885089477,398.725816546,10.308718279,0.0,10.308718279
 10/16  18:00:00,1239.90846893,30.833240735,419.146990467,0.0,249.203635341,299.044362409,7.19014682171,0.0,7.19014682171
 10/16  19:00:00,1232.27924931,29.949131126,402.674140754,0.0,249.203635341,299.044362409,5.25654035561,0.196037530061,5.06050282555
 10/16  20:00:00,1069.71247084,29.414650643,390.154478765,0.0,149.522181205,249.203635341,17.6921611795,11.8280638895,5.86409729001
 10/16  21:00:00,1037.14333382,29.414650643,382.020419315,0.0,149.522181205,249.203635341,34.1256750065,29.7635297643,4.36214524219
 10/16  22:00:00,349.356657518,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900654244,0.0,2.18900654244
 10/16  23:00:00,299.991898275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914035911,0.0,2.18914035911
 10/16  24:00:00,287.769700489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900432944,0.0,2.18900432944
 10/17  01:00:00,287.769703986,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/17  02:00:00,287.769703979,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914889926,0.0,2.18914889926
 10/17  03:00:00,287.769704126,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901798349,0.0,2.18901798349
 10/17  04:00:00,299.991901922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915796395,0.0,2.18915796395
 10/17  05:00:00,349.358002211,0.0,0.0,0.0,49.8407270682,199.362908273,4.36255428191,0.0,4.36255428191
 10/17  06:00:00,889.085159481,32.4395830656,355.97311362,0.0,49.8407270682,199.362908273,89.0769847508,86.8863657438,2.19061900701
 10/17  07:00:00,955.80995335,29.414650643,329.926477044,0.0,149.522181205,199.362908273,113.372864587,106.81587449,6.5569900969
 10/17  08:00:00,1472.12547745,29.4384015707,323.086910694,0.0,448.566543614,448.566543614,45.9369634561,32.7761831899,13.1607802662
 10/17  09:00:00,1447.53063336,30.4326408491,334.634786701,0.0,448.566543614,448.566543614,22.7389367841,9.56367367609,13.175263108
 10/17  10:00:00,1434.70778589,33.6683233361,368.1040932,0.0,448.566543614,448.566543614,14.7377292613,1.55714483666,13.1805844246
 10/17  11:00:00,1488.01069618,37.7566658335,414.533494297,0.0,448.566543614,448.566543614,18.1310671704,0.518250828087,17.6128163423
 10/17  12:00:00,1467.72101685,36.7472947487,444.627553828,0.0,448.566543614,398.725816546,20.1263361517,0.245065980901,19.8812701708
 10/17  13:00:00,1532.71985083,41.2267919444,455.307689979,0.0,448.566543614,448.566543614,19.8617776884,0.0,19.8617776884
 10/17  14:00:00,1531.24298788,42.5094673301,452.557083158,0.0,448.566543614,448.566543614,10.9683894989,0.0,10.9683894989
 10/17  15:00:00,1532.85683837,42.6577012607,454.023155949,0.0,448.566543614,448.566543614,13.1524437115,0.0,13.1524437115
 10/17  16:00:00,1579.43861589,43.1171225744,451.25179684,0.0,448.566543614,448.566543614,15.3981636194,0.0,15.3981636194
 10/17  17:00:00,1463.5538661,36.1095107857,455.238294385,0.0,348.885089477,398.725816546,8.7551974696,0.0,8.7551974696
 10/17  18:00:00,1255.45761317,30.4840825025,435.045278497,0.0,249.203635341,299.044362409,8.74160278501,0.0,8.74160278501
 10/17  19:00:00,1254.99623182,29.7901488468,425.550213208,0.0,249.203635341,299.044362409,4.41101677999,0.0386441792109,4.37237260078
 10/17  20:00:00,1099.07153621,29.414650643,419.621471447,0.0,149.522181205,249.203635341,17.753870932,11.2016265901,6.5522443419
 10/17  21:00:00,1066.44510104,29.414650643,412.218555602,0.0,149.522181205,249.203635341,31.4573886131,29.2661120944,2.19127651872
 10/17  22:00:00,349.356660919,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892246038,0.0,2.1892246038
 10/17  23:00:00,299.991901807,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914703798,0.0,2.18914703798
 10/17  24:00:00,287.769704159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901670628,0.0,2.18901670628
 10/18  01:00:00,287.769707628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916469048,0.0,2.18916469048
 10/18  02:00:00,287.769707713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903938938,0.0,2.18903938938
 10/18  03:00:00,287.769707661,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918594931,0.0,2.18918594931
 10/18  04:00:00,299.991905491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906100793,0.0,2.18906100793
 10/18  05:00:00,349.358006922,0.0,0.0,0.0,49.8407270682,199.362908273,2.19111932018,0.0,2.19111932018
 10/18  06:00:00,916.889546789,32.6039091326,383.618899072,0.0,49.8407270682,199.362908273,83.8108461212,79.4498118205,4.36103430066
 10/18  07:00:00,971.850253129,29.414650643,348.885551616,0.0,149.522181205,199.362908273,96.1525175027,89.5963072113,6.55621029137
 10/18  08:00:00,1487.55750677,30.0165327121,341.281231772,0.0,448.566543614,448.566543614,30.3415795239,19.3681582816,10.9734212424
 10/18  09:00:00,1482.30048131,32.0361861304,366.545483986,0.0,448.566543614,448.566543614,21.8340012444,6.46538060259,15.3686206418
 10/18  10:00:00,1485.66855257,36.1591679044,413.329829705,0.0,448.566543614,448.566543614,14.3535530672,1.17647129189,13.1770817753
 10/18  11:00:00,1525.9689175,39.4483133415,450.338137207,0.0,448.566543614,448.566543614,17.868660507,0.253830550334,17.6148299567
 10/18  12:00:00,1481.91201739,38.4739754303,457.091980713,0.0,448.566543614,398.725816546,19.9329660295,0.0523778651119,19.8805881643
 10/18  13:00:00,1526.90635701,42.9845428583,447.736403633,0.0,448.566543614,448.566543614,19.8602291051,0.0,19.8602291051
 10/18  14:00:00,1526.26341647,43.963713869,446.123246115,0.0,448.566543614,448.566543614,10.970794503,0.0,10.970794503
 10/18  15:00:00,1525.2465276,45.2695741788,443.80094288,0.0,448.566543614,448.566543614,13.152397899,0.0,13.152397899
 10/18  16:00:00,1573.47971155,46.1784887706,442.231497131,0.0,448.566543614,448.566543614,15.3987683848,0.0,15.3987683848
 10/18  17:00:00,1466.18997512,37.7899811087,456.193916642,0.0,348.885089477,398.725816546,8.75586226171,0.0,8.75586226171
 10/18  18:00:00,1245.22223222,30.6032664249,424.993856392,0.0,249.203635341,299.044362409,6.56198602557,0.0,6.56198602557
 10/18  19:00:00,1226.85373675,29.7690634459,399.058706082,0.0,249.203635341,299.044362409,6.54877855332,0.0,6.54877855332
 10/18  20:00:00,1060.97732681,29.414650643,382.554940163,0.0,149.522181205,249.203635341,14.580810208,8.02784042767,6.55296978028
 10/18  21:00:00,1023.79131404,29.414650643,369.218874588,0.0,149.522181205,249.203635341,32.2487915993,30.0575672137,2.19122438558
 10/18  22:00:00,349.356664406,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922440857,0.0,2.18922440857
 10/18  23:00:00,299.991905316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909902047,0.0,2.18909902047
 10/18  24:00:00,287.769707615,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924605098,0.0,2.18924605098
 10/19  01:00:00,287.769711112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912903866,0.0,2.18912903866
 10/19  02:00:00,287.769711209,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928193278,0.0,2.18928193278
 10/19  03:00:00,287.769711112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916268281,0.0,2.18916268281
 10/19  04:00:00,299.991908987,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904351772,0.0,2.18904351772
 10/19  05:00:00,349.358012481,0.0,0.0,0.0,49.8407270682,199.362908273,2.19111668105,0.0,2.19111668105
 10/19  06:00:00,854.541842816,32.6176565543,321.23096277,0.0,49.8407270682,199.362908273,117.726152339,115.535487177,2.19066516157
 10/19  07:00:00,867.743186581,29.414650643,240.749220712,0.0,149.522181205,199.362908273,136.400059861,127.664202439,8.73585742208
 10/19  08:00:00,1408.45657417,30.1916366878,256.511002919,0.0,448.566543614,448.566543614,40.2956729205,29.3216386531,10.9740342673
 10/19  09:00:00,1419.19245521,32.1635933594,301.950094695,0.0,448.566543614,448.566543614,31.2389494878,15.8709700628,15.3679794249
 10/19  10:00:00,1397.32727278,36.1532434801,324.991532302,0.0,448.566543614,448.566543614,18.312761338,5.133337594,13.179423744
 10/19  11:00:00,1430.79737541,39.8304069975,354.783588966,0.0,448.566543614,448.566543614,19.0638060197,1.44656734113,17.6172386786
 10/19  12:00:00,1397.06865152,38.6569870359,372.064609909,0.0,448.566543614,398.725816546,21.2297008704,1.34557619952,19.8841246709
 10/19  13:00:00,1468.76551288,42.3672914053,390.21267188,0.0,448.566543614,448.566543614,20.0056183196,0.141428419624,19.8641899
 10/19  14:00:00,1483.90074878,43.028590968,404.695672064,0.0,448.566543614,448.566543614,10.9679389397,0.0,10.9679389397
 10/19  15:00:00,1487.70941623,44.0436174845,407.489771728,0.0,448.566543614,448.566543614,13.1551910355,0.0,13.1551910355
 10/19  16:00:00,1542.33622785,44.6360432754,412.630429237,0.0,448.566543614,448.566543614,15.3993182583,0.0,15.3993182583
 10/19  17:00:00,1417.1017174,37.1629453573,407.732673518,0.0,348.885089477,398.725816546,8.75542794808,0.0,8.75542794808
 10/19  18:00:00,1209.92096401,30.6075684245,389.385115744,0.0,249.203635341,299.044362409,8.74193232522,0.0,8.74193232522
 10/19  19:00:00,1202.09665499,29.761034421,372.679316251,0.0,249.203635341,299.044362409,4.97161188469,0.599028184458,4.37258370023
 10/19  20:00:00,1038.69566823,29.414650643,359.130201394,0.0,149.522181205,249.203635341,28.5915233306,22.0385556245,6.55296770611
 10/19  21:00:00,1007.87065946,29.414650643,352.736139825,0.0,149.522181205,249.203635341,50.1469170048,45.7842916233,4.36262538148
 10/19  22:00:00,349.356668001,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910663574,0.0,2.18910663574
 10/19  23:00:00,299.991908879,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/19  24:00:00,287.769711024,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926049311,0.0,2.18926049311
 10/20  01:00:00,287.769714537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914768515,0.0,2.18914768515
 10/20  02:00:00,287.769714657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903662718,0.0,2.18903662718
 10/20  03:00:00,287.76971458,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919388304,0.0,2.18919388304
 10/20  04:00:00,299.991912454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908052243,0.0,2.18908052243
 10/20  05:00:00,349.358018781,0.0,0.0,0.0,49.8407270682,199.362908273,4.36250962768,0.0,4.36250962768
 10/20  06:00:00,858.052676464,32.5486704908,324.798434585,0.0,49.8407270682,199.362908273,134.855336575,132.664718397,2.19061817859
 10/20  07:00:00,909.853751456,29.414650643,281.990683369,0.0,149.522181205,199.362908273,155.272900499,148.715478402,6.55742209662
 10/20  08:00:00,1439.28995218,29.781145453,287.740174677,0.0,448.566543614,448.566543614,62.530212058,49.3671563092,13.1630557488
 10/20  09:00:00,1430.07394094,30.9948096109,314.303429038,0.0,448.566543614,448.566543614,32.5213018318,19.3456455833,13.1756562485
 10/20  10:00:00,1404.76964928,33.4032271464,336.640792768,0.0,448.566543614,448.566543614,19.4362473739,6.25249023754,13.1837571363
 10/20  11:00:00,1445.52779105,37.3045086143,374.478385096,0.0,448.566543614,448.566543614,19.5464865286,1.92890545553,17.617581073
 10/20  12:00:00,1428.27279861,35.8050886099,407.525225538,0.0,448.566543614,398.725816546,21.4653510192,1.58043952947,19.8849114897
 10/20  13:00:00,1508.72070947,38.64287536,433.892208881,0.0,448.566543614,448.566543614,20.060397865,0.194517845239,19.8658800198
 10/20  14:00:00,1524.80202159,40.6632165853,447.962304102,0.0,448.566543614,448.566543614,13.1594641961,0.0,13.1594641961
 10/20  15:00:00,1532.01364212,40.7440057767,455.093573433,0.0,448.566543614,448.566543614,10.9646270996,0.0,10.9646270996
 10/20  16:00:00,1583.9021974,39.7853450981,459.047068957,0.0,448.566543614,448.566543614,17.5988725535,0.0,17.5988725535
 10/20  17:00:00,1452.19140662,33.6964404692,446.288852549,0.0,348.885089477,398.725816546,8.75673042348,0.0,8.75673042348
 10/20  18:00:00,1241.56890129,29.8104704689,421.829989171,0.0,249.203635341,299.044362409,6.75986458736,0.198158996615,6.56170559074
 10/20  19:00:00,1228.52164541,29.4178859683,399.865752784,0.0,249.203635341,299.044362409,13.4915612765,6.94302100149,6.54854027503
 10/20  20:00:00,1061.93522219,29.414650643,384.330861318,0.0,149.522181205,249.203635341,43.5533767859,36.9996351311,6.55374165475
 10/20  21:00:00,1031.61575392,29.414650643,380.150142941,0.0,149.522181205,249.203635341,53.9411165795,51.7499443693,2.19117221026
 10/20  22:00:00,349.356671527,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893054777,0.0,2.1893054777
 10/20  23:00:00,299.991912429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905497361,0.0,2.18905497361
 10/20  24:00:00,287.769714574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921580115,0.0,2.18921580115
 10/21  01:00:00,237.928991066,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911046192,0.0,2.18911046192
 10/21  02:00:00,237.928991076,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927714935,0.0,2.18927714935
 10/21  03:00:00,237.92899102,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916957297,0.0,2.18916957297
 10/21  04:00:00,250.151188898,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906210729,0.0,2.18906210729
 10/21  05:00:00,274.596933021,0.0,0.0,0.0,24.9203635341,149.522181205,2.19116534404,0.0,2.19116534404
 10/21  06:00:00,895.242000745,31.9905313032,364.597810951,0.0,49.8407270682,199.362908273,113.587961946,109.226791457,4.36117048976
 10/21  07:00:00,870.91219262,29.414650643,340.134789463,0.0,49.8407270682,199.362908273,143.528834351,141.335148756,2.19368559524
 10/21  08:00:00,1084.1823663,29.414650643,337.930147613,0.0,249.203635341,249.203635341,106.829125644,100.280217864,6.54890777931
 10/21  09:00:00,1069.34474174,29.414650643,359.158568346,0.0,249.203635341,249.203635341,69.7960854878,61.0543104586,8.74177502917
 10/21  10:00:00,1044.65148307,29.414650643,380.258636001,0.0,249.203635341,249.203635341,38.1492117068,31.5921544145,6.55705729227
 10/21  11:00:00,1076.01120404,30.3696811572,408.888187568,0.0,249.203635341,249.203635341,30.4424697594,21.6942374388,8.74823232057
 10/21  12:00:00,1106.00168896,32.3149890414,436.245200925,0.0,249.203635341,249.203635341,20.8174770218,14.2572894652,6.5601875566
 10/21  13:00:00,1134.25105511,34.4067864446,462.395271612,0.0,249.203635341,249.203635341,13.4306981752,6.87398940038,6.55670877485
 10/21  14:00:00,894.441255114,34.2195928751,471.975788959,0.0,74.7610906023,174.442544739,16.5792603743,10.0302262465,6.54903412786
 10/21  15:00:00,896.33574834,33.1516822834,474.940076853,0.0,74.7610906023,174.442544739,13.2742582398,8.90474725201,4.36951098782
 10/21  16:00:00,934.737313051,30.9953195871,466.827313411,0.0,74.7610906023,174.442544739,19.3889394167,15.0175574782,4.3713819385
 10/21  17:00:00,888.223584955,29.6824983892,460.033597559,0.0,24.9203635341,149.522181205,33.1524592283,28.7912626788,4.36119654948
 10/21  18:00:00,322.298670284,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074554819,0.0,2.19074554819
 10/21  19:00:00,323.485274635,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065547945,0.0,2.19065547945
 10/21  20:00:00,323.485275348,0.0,0.0,0.0,24.9203635341,149.522181205,4.36123079244,0.0,4.36123079244
 10/21  21:00:00,299.041778342,0.0,0.0,0.0,24.9203635341,149.522181205,2.19195940553,0.0,2.19195940553
 10/21  22:00:00,274.595584325,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921896243,0.0,2.18921896243
 10/21  23:00:00,250.15118879,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911188352,0.0,2.18911188352
 10/21  24:00:00,237.928991009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927943598,0.0,2.18927943598
 10/22  01:00:00,237.928544213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852984631,0.0,2.18852984631
 10/22  02:00:00,237.928543796,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  03:00:00,237.928543789,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859372061,0.0,2.18859372061
 10/22  04:00:00,250.150742022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843094678,0.0,2.18843094678
 10/22  05:00:00,274.59648855,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907624902,0.0,2.1907624902
 10/22  06:00:00,323.48392881,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851606025,0.0,2.18851606025
 10/22  07:00:00,330.840991282,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858081858,0.0,2.18858081858
 10/22  08:00:00,296.666324407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853274629,0.0,2.18853274629
 10/22  09:00:00,259.999730493,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  10:00:00,615.039164919,15.9855896128,302.490134942,0.0,24.9203635341,149.522181205,2.18859763301,0.0,2.18859763301
 10/22  11:00:00,662.149329829,18.8383802826,338.711878059,0.0,24.9203635341,149.522181205,2.19001994934,0.0,2.19001994934
 10/22  12:00:00,726.482875579,24.266761181,394.029919416,0.0,24.9203635341,149.522181205,2.1900775755,0.0,2.1900775755
 10/22  13:00:00,679.267054722,20.5091073682,354.587524304,0.0,24.9203635341,149.522181205,4.36451468271,0.0,4.36451468271
 10/22  14:00:00,734.879726442,24.8029451306,402.096802736,0.0,24.9203635341,149.522181205,2.19007812733,0.0,2.19007812733
 10/22  15:00:00,689.494083934,20.3271872374,364.872466051,0.0,24.9203635341,149.522181205,2.18858828572,0.0,2.18858828572
 10/22  16:00:00,790.007840103,23.7163188312,409.222332943,0.0,24.9203635341,149.522181205,2.18860792037,0.0,2.18860792037
 10/22  17:00:00,744.121255352,18.1185080543,342.295737632,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  18:00:00,604.366572966,12.5678993647,220.244504671,0.0,24.9203635341,149.522181205,2.18858224636,0.0,2.18858224636
 10/22  19:00:00,323.483928899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860093247,0.0,2.18860093247
 10/22  20:00:00,323.483928905,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843890582,0.0,2.18843890582
 10/22  21:00:00,299.040883837,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906898156,0.0,2.1906898156
 10/22  22:00:00,274.595137689,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852488809,0.0,2.18852488809
 10/22  23:00:00,250.150741885,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858993681,0.0,2.18858993681
 10/22  24:00:00,237.928543627,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/23  01:00:00,287.76972488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916897868,0.0,2.18916897868
 10/23  02:00:00,287.769725003,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934929835,0.0,2.18934929835
 10/23  03:00:00,287.769724947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925349582,0.0,2.18925349582
 10/23  04:00:00,299.991922799,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915782708,0.0,2.18915782708
 10/23  05:00:00,349.358035488,0.0,0.0,0.0,49.8407270682,199.362908273,4.36277643795,0.0,4.36277643795
 10/23  06:00:00,932.461579535,31.03915944,401.306109985,0.0,49.8407270682,199.362908273,79.7470640753,77.5562909945,2.19077308079
 10/23  07:00:00,991.770785194,29.414650643,360.674912406,0.0,149.522181205,199.362908273,103.867418847,97.3100504191,6.55736842802
 10/23  08:00:00,1495.81831832,29.414650643,350.963156164,0.0,448.566543614,448.566543614,34.2326220316,21.0662871927,13.1663348389
 10/23  09:00:00,1477.06752468,29.9169285044,364.713250461,0.0,448.566543614,448.566543614,22.0996821432,8.91976910431,13.1799130388
 10/23  10:00:00,1447.46886827,32.0247958039,379.511153229,0.0,448.566543614,448.566543614,17.2565834761,1.87850637804,15.3780770981
 10/23  11:00:00,1464.05246862,35.1060177947,392.763253612,0.0,448.566543614,448.566543614,18.6606100813,1.03950110656,17.6211089747
 10/23  12:00:00,1417.94064195,35.7072688673,395.886394846,0.0,448.566543614,398.725816546,20.924688945,1.03543639297,19.8892525521
 10/23  13:00:00,1484.71437036,38.7994602719,409.732943179,0.0,448.566543614,448.566543614,19.9039819801,0.03261236345,19.8713696166
 10/23  14:00:00,1495.90103389,39.6899475614,420.034508916,0.0,448.566543614,448.566543614,13.1575820124,0.0,13.1575820124
 10/23  15:00:00,1507.024721,40.3964738221,430.452125802,0.0,448.566543614,448.566543614,10.9694475597,0.0,10.9694475597
 10/23  16:00:00,1557.96872929,40.2453413583,432.653511234,0.0,448.566543614,448.566543614,15.40351415,0.0,15.40351415
 10/23  17:00:00,1432.96704272,34.6870746866,426.073798441,0.0,348.885089477,398.725816546,10.9415384591,0.0,10.9415384591
 10/23  18:00:00,1237.86322107,30.528321733,408.862851047,0.0,249.203635341,299.044362409,6.61942201406,0.0570360733215,6.56238594074
 10/23  19:00:00,1227.87669406,29.819836514,398.992566287,0.0,249.203635341,299.044362409,9.02785248196,2.47838693431,6.54946554765
 10/23  20:00:00,1066.97955887,29.414650643,389.337082358,0.0,149.522181205,249.203635341,29.859375618,23.3052253746,6.55415024349
 10/23  21:00:00,1027.60030207,29.414650643,376.434698717,0.0,149.522181205,249.203635341,46.5592513203,44.3679855269,2.19126579341
 10/23  22:00:00,349.356681968,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892571111,0.0,2.1892571111
 10/23  23:00:00,299.991922814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916099501,0.0,2.18916099501
 10/23  24:00:00,287.769725086,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934232621,0.0,2.18934232621
 10/24  01:00:00,287.769728538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925479258,0.0,2.18925479258
 10/24  02:00:00,287.769728563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916478125,0.0,2.18916478125
 10/24  03:00:00,287.769728611,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935245783,0.0,2.18935245783
 10/24  04:00:00,299.991926323,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892628101,0.0,2.1892628101
 10/24  05:00:00,349.358040437,0.0,0.0,0.0,49.8407270682,199.362908273,2.19141204116,0.0,2.19141204116
 10/24  06:00:00,877.208678903,32.4236950495,345.266808306,0.0,49.8407270682,199.362908273,123.719115262,119.357556081,4.36155918081
 10/24  07:00:00,949.605508154,29.414650643,318.320699667,0.0,149.522181205,199.362908273,141.788128916,135.229967046,6.55816187013
 10/24  08:00:00,1461.28422617,29.4598087546,314.695078812,0.0,448.566543614,448.566543614,45.6504080895,32.4840836348,13.1663244547
 10/24  09:00:00,1441.95543754,30.714280979,330.89333225,0.0,448.566543614,448.566543614,30.8127852875,17.6344122683,13.1783730192
 10/24  10:00:00,1407.93290425,33.8802046601,342.189040333,0.0,448.566543614,448.566543614,21.6662102627,6.28550732735,15.3807029354
 10/24  11:00:00,1425.98172889,36.2481729036,355.769908095,0.0,448.566543614,448.566543614,16.9307287813,1.51095757086,15.4197712105
 10/24  12:00:00,1407.12690471,36.571942509,384.933182922,0.0,448.566543614,398.725816546,23.4347284298,1.33537845064,22.0993499792
 10/24  13:00:00,1494.84012564,40.8153597008,418.200473047,0.0,448.566543614,448.566543614,19.9614516045,0.0898426247699,19.8716089797
 10/24  14:00:00,1520.80424386,41.5837171348,443.540644137,0.0,448.566543614,448.566543614,13.1577008094,0.0,13.1577008094
 10/24  15:00:00,1526.78694965,38.7201341646,451.890673007,0.0,448.566543614,448.566543614,10.9697275157,0.0,10.9697275157
 10/24  16:00:00,1569.80590054,37.1511267183,447.584866012,0.0,448.566543614,448.566543614,15.4047699164,0.0,15.4047699164
 10/24  17:00:00,1440.67884249,33.0530470569,435.419607919,0.0,348.885089477,398.725816546,10.9421431967,0.0,10.9421431967
 10/24  18:00:00,1246.93777383,29.7603842601,418.705141007,0.0,249.203635341,299.044362409,6.87360469713,0.311367107973,6.56223758915
 10/24  19:00:00,1236.83379339,29.4163565207,407.753253627,0.0,249.203635341,299.044362409,17.8895736268,11.3404684634,6.54910516337
 10/24  20:00:00,1078.34485841,29.414650643,399.391632674,0.0,149.522181205,249.203635341,49.8399901794,43.2853427592,6.55464742019
 10/24  21:00:00,1044.13863168,29.414650643,391.245535703,0.0,149.522181205,249.203635341,59.0292607221,56.8378457133,2.19141500878
 10/24  22:00:00,349.356685329,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934930788,0.0,2.18934930788
 10/24  23:00:00,299.991926197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931414153,0.0,2.18931414153
 10/24  24:00:00,287.76972841,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922486985,0.0,2.18922486985
 10/25  01:00:00,287.769732016,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891424588,0.0,2.1891424588
 10/25  02:00:00,287.769732014,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933697478,0.0,2.18933697478
 10/25  03:00:00,287.76973198,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925314858,0.0,2.18925314858
 10/25  04:00:00,299.991929827,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891694692,0.0,2.1891694692
 10/25  05:00:00,349.358046538,0.0,0.0,0.0,49.8407270682,199.362908273,2.19161319708,0.0,2.19161319708
 10/25  06:00:00,922.034737991,32.5108405508,388.954709544,0.0,49.8407270682,199.362908273,87.0888943073,82.7275214378,4.36137286951
 10/25  07:00:00,999.175623378,29.414650643,366.809797491,0.0,149.522181205,199.362908273,104.647331848,98.0883752702,6.55895657737
 10/25  08:00:00,1506.80729491,29.6891709749,359.182859166,0.0,448.566543614,448.566543614,37.804839339,24.6382460962,13.1665932427
 10/25  09:00:00,1487.63139175,31.4124953694,371.786376245,0.0,448.566543614,448.566543614,23.9414271229,10.7606218176,13.1808053053
 10/25  10:00:00,1466.97952807,34.7355956581,396.063467836,0.0,448.566543614,448.566543614,17.5453723912,2.16555312857,15.3798192626
 10/25  11:00:00,1501.92182669,37.9671691904,427.77159051,0.0,448.566543614,448.566543614,18.3977638672,0.773385483713,17.6243783835
 10/25  12:00:00,1466.92064753,36.2854075927,444.28852084,0.0,448.566543614,398.725816546,20.464620002,0.572882008754,19.8917379932
 10/25  13:00:00,1530.66770131,40.1123678473,454.369662735,0.0,448.566543614,448.566543614,19.8695453104,0.0,19.8695453104
 10/25  14:00:00,1535.03036561,41.1733810889,457.680366073,0.0,448.566543614,448.566543614,13.161697745,0.0,13.161697745
 10/25  15:00:00,1532.27757085,42.3080268965,453.793365551,0.0,448.566543614,448.566543614,10.9666507899,0.0,10.9666507899
 10/25  16:00:00,1581.25349565,41.9475909176,454.235968637,0.0,448.566543614,448.566543614,17.6043098381,0.0,17.6043098381
 10/25  17:00:00,1459.6792452,35.0578798151,452.415159685,0.0,348.885089477,398.725816546,8.75774293225,0.0,8.75774293225
 10/25  18:00:00,1262.81169997,30.2185188077,434.121146893,0.0,249.203635341,299.044362409,8.74431466182,0.0,8.74431466182
 10/25  19:00:00,1254.09928539,29.5753890367,424.867960722,0.0,249.203635341,299.044362409,4.38681863991,0.0143131613303,4.37250547858
 10/25  20:00:00,1094.91293887,29.414650643,415.46110921,0.0,149.522181205,249.203635341,21.1239541336,14.5695204936,6.55443364001
 10/25  21:00:00,1065.72413126,29.414650643,411.548275322,0.0,149.522181205,249.203635341,36.6983323201,32.3356974545,4.36263486557
 10/25  22:00:00,349.356688833,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926155871,0.0,2.18926155871
 10/25  23:00:00,299.991929748,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891782934,0.0,2.1891782934
 10/25  24:00:00,287.769731977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937363497,0.0,2.18937363497
 10/26  01:00:00,287.769735381,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930070962,0.0,2.18930070962
 10/26  02:00:00,287.76973535,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922281921,0.0,2.18922281921
 10/26  03:00:00,287.769735389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914511066,0.0,2.18914511066
 10/26  04:00:00,299.991933191,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/26  05:00:00,349.358051841,0.0,0.0,0.0,49.8407270682,199.362908273,4.36312975391,0.0,4.36312975391
 10/26  06:00:00,944.379408357,32.8622784869,410.874563138,0.0,49.8407270682,199.362908273,49.796670318,47.6060279014,2.19064241656
 10/26  07:00:00,1019.75913205,29.414650643,385.708282941,0.0,149.522181205,199.362908273,74.1682040349,67.6094815267,6.55872250819
 10/26  08:00:00,1528.149946,30.281273147,378.051289652,0.0,448.566543614,448.566543614,24.2855974405,11.1135870732,13.1720103673
 10/26  09:00:00,1510.41674592,32.6754167233,392.672670729,0.0,448.566543614,448.566543614,17.3162661243,1.94221703134,15.374049093
 10/26  10:00:00,1474.81414416,34.8661134777,403.768811303,0.0,448.566543614,448.566543614,13.6120232729,0.426116773485,13.1859064994
 10/26  11:00:00,1489.94474602,39.2499447015,414.512264507,0.0,448.566543614,448.566543614,17.6241794316,0.0,17.6241794316
 10/26  12:00:00,1452.56666306,38.4378597103,427.78246103,0.0,448.566543614,398.725816546,22.1028542235,0.0,22.1028542235
 10/26  13:00:00,1514.65915912,41.7326964466,436.740753886,0.0,448.566543614,448.566543614,19.8732114959,0.0,19.8732114959
 10/26  14:00:00,1525.75142149,44.2161280949,445.358641353,0.0,448.566543614,448.566543614,13.1586549402,0.0,13.1586549402
 10/26  15:00:00,1524.93219566,45.1820277359,443.573979545,0.0,448.566543614,448.566543614,10.9709318906,0.0,10.9709318906
 10/26  16:00:00,1574.473331,45.6569482157,443.746412944,0.0,448.566543614,448.566543614,15.4071071805,0.0,15.4071071805
 10/26  17:00:00,1460.96336561,37.1355690569,451.621573216,0.0,348.885089477,398.725816546,10.9439774223,0.0,10.9439774223
 10/26  18:00:00,1252.83907872,30.4127514383,423.954277029,0.0,249.203635341,299.044362409,8.74386293,0.0,8.74386293
 10/26  19:00:00,1235.07406003,29.6214372702,405.79652749,0.0,249.203635341,299.044362409,4.59326004519,0.219964313728,4.37329573146
 10/26  20:00:00,1073.78959948,29.414650643,394.733092956,0.0,149.522181205,249.203635341,24.3445679842,17.7912024177,6.55336556655
 10/26  21:00:00,1037.73746796,29.414650643,384.608345642,0.0,149.522181205,249.203635341,46.2197161157,41.8569529963,4.36276311946
 10/26  22:00:00,349.356692372,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917996886,0.0,2.18917996886
 10/26  23:00:00,299.991933273,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/26  24:00:00,287.769735417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938240988,0.0,2.18938240988
 10/27  01:00:00,287.769738886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931120972,0.0,2.18931120972
 10/27  02:00:00,287.769738896,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923919471,0.0,2.18923919471
 10/27  03:00:00,287.769738955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916741071,0.0,2.18916741071
 10/27  04:00:00,299.991936747,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937645756,0.0,2.18937645756
 10/27  05:00:00,349.35805821,0.0,0.0,0.0,49.8407270682,199.362908273,4.36293765467,0.0,4.36293765467
 10/27  06:00:00,889.041979408,32.6135898733,356.286802481,0.0,49.8407270682,199.362908273,104.870655465,102.679937579,2.1907178863
 10/27  07:00:00,962.401238339,29.414650643,331.867561726,0.0,149.522181205,199.362908273,124.350902907,117.792949872,6.55795303537
 10/27  08:00:00,1475.41181733,30.0183497292,329.491693504,0.0,448.566543614,448.566543614,45.2293230797,32.0583805202,13.1709425595
 10/27  09:00:00,1456.39307249,31.6243894549,344.069883656,0.0,448.566543614,448.566543614,29.893156334,14.5159863219,15.3771700121
 10/27  10:00:00,1447.60934696,35.0943874781,376.884909129,0.0,448.566543614,448.566543614,17.0386447075,3.85219873929,13.1864459682
 10/27  11:00:00,1491.82980332,38.9422734729,416.70404452,0.0,448.566543614,448.566543614,18.8836079432,1.2593642055,17.6242437377
 10/27  12:00:00,1467.816097,38.3606057039,443.108394755,0.0,448.566543614,398.725816546,23.0884242745,0.984528630275,22.1038956442
 10/27  13:00:00,1529.10227797,42.3582221538,450.558309727,0.0,448.566543614,448.566543614,19.8746885469,0.0,19.8746885469
 10/27  14:00:00,1521.90171331,43.5144159555,442.21062309,0.0,448.566543614,448.566543614,13.15956393,0.0,13.15956393
 10/27  15:00:00,1518.21307379,44.7049393741,437.331920468,0.0,448.566543614,448.566543614,10.9719212212,0.0,10.9719212212
 10/27  16:00:00,1570.9694928,44.1203579457,441.779135516,0.0,448.566543614,448.566543614,17.6078159291,0.0,17.6078159291
 10/27  17:00:00,1476.81488289,36.6419390429,467.966702162,0.0,348.885089477,398.725816546,8.75843276472,0.0,8.75843276472
 10/27  18:00:00,1285.04762251,30.7434300379,455.832127964,0.0,249.203635341,299.044362409,8.74436867782,0.0,8.74436867782
 10/27  19:00:00,1273.51919099,30.0382678027,443.824977055,0.0,249.203635341,299.044362409,4.37304583882,0.0,4.37304583882
 10/27  20:00:00,1116.50708771,29.4478862835,436.919188686,0.0,149.522181205,249.203635341,13.9130419651,7.35881835337,6.55422361174
 10/27  21:00:00,1083.83030018,29.414650643,428.885574735,0.0,149.522181205,249.203635341,32.487991284,28.1252727443,4.36271853965
 10/27  22:00:00,349.356695851,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917383988,0.0,2.18917383988
 10/27  23:00:00,299.99193671,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938340392,0.0,2.18938340392
 10/27  24:00:00,287.769738826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931220296,0.0,2.18931220296
 10/28  01:00:00,237.929015259,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892514183,0.0,2.1892514183
 10/28  02:00:00,237.929015287,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918567789,0.0,2.18918567789
 10/28  03:00:00,237.929015301,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/28  04:00:00,250.151213061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940178065,0.0,2.18940178065
 10/28  05:00:00,274.596972381,0.0,0.0,0.0,24.9203635341,149.522181205,4.36315800949,0.0,4.36315800949
 10/28  06:00:00,943.022952502,32.5620708465,409.805545482,0.0,49.8407270682,199.362908273,67.4980182649,65.3073492743,2.19066899062
 10/28  07:00:00,915.825794983,29.414650643,381.863467277,0.0,49.8407270682,199.362908273,93.7653462705,89.398462017,4.36688425342
 10/28  08:00:00,1125.40401371,29.414650643,375.896522554,0.0,249.203635341,249.203635341,47.9978684356,41.4480794503,6.54978898527
 10/28  09:00:00,1117.81829492,29.4871389239,402.349778505,0.0,249.203635341,249.203635341,31.3210719336,24.7572199938,6.56385193975
 10/28  10:00:00,1108.34288163,31.3924462057,439.496108,0.0,249.203635341,249.203635341,22.9060803464,14.1679965671,8.73808377934
 10/28  11:00:00,1130.3132319,33.9141980804,458.948652182,0.0,249.203635341,249.203635341,14.9663200237,6.21563723067,8.75068279304
 10/28  12:00:00,1127.91522859,35.2540633306,455.215308666,0.0,249.203635341,249.203635341,8.41425573706,1.8529192486,6.56133648846
 10/28  13:00:00,1126.02140696,35.469603024,453.136377089,0.0,249.203635341,249.203635341,9.30121208838,0.562839372574,8.73837271581
 10/28  14:00:00,867.704390316,34.5478279171,445.423776445,0.0,74.7610906023,174.442544739,4.91170586267,0.538192013569,4.3735138491
 10/28  15:00:00,848.952804513,31.3454127515,429.368746546,0.0,74.7610906023,174.442544739,5.67945027622,1.3093299399,4.37012033632
 10/28  16:00:00,890.924102249,31.6830549349,422.113854497,0.0,74.7610906023,174.442544739,6.89378355779,0.346025547614,6.54775801018
 10/28  17:00:00,846.247821754,30.1541161689,417.055485781,0.0,24.9203635341,149.522181205,14.5515860835,12.3608181441,2.19076793941
 10/28  18:00:00,322.298704857,0.0,0.0,0.0,24.9203635341,149.522181205,4.3615947303,0.0,4.3615947303
 10/28  19:00:00,323.485308969,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908253207,0.0,2.1908253207
 10/28  20:00:00,323.48530869,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059028648,0.0,2.19059028648
 10/28  21:00:00,299.041823026,0.0,0.0,0.0,24.9203635341,149.522181205,4.36437064894,0.0,4.36437064894
 10/28  22:00:00,274.595608637,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933477468,0.0,2.18933477468
 10/28  23:00:00,250.151213043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926964908,0.0,2.18926964908
 10/28  24:00:00,237.92901529,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920454828,0.0,2.18920454828
 10/29  01:00:00,237.92856329,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  02:00:00,237.928563311,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866139315,0.0,2.18866139315
 10/29  03:00:00,237.92856366,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853767415,0.0,2.18853767415
 10/29  04:00:00,250.150761601,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864699778,0.0,2.18864699778
 10/29  05:00:00,274.59652245,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906245527,0.0,2.1906245527
 10/29  06:00:00,323.483948348,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859211428,0.0,2.18859211428
 10/29  07:00:00,330.841010658,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846901784,0.0,2.18846901784
 10/29  08:00:00,296.66634367,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849982967,0.0,2.18849982967
 10/29  09:00:00,259.99974996,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  10:00:00,533.933842533,16.072017371,238.509827297,0.0,24.9203635341,149.522181205,2.18868960058,0.0,2.18868960058
 10/29  11:00:00,586.256154638,22.6002277892,267.242758863,0.0,24.9203635341,149.522181205,2.19011359309,0.0,2.19011359309
 10/29  12:00:00,512.732727491,19.6695972997,213.710221659,0.0,24.9203635341,149.522181205,2.1901861655,0.0,2.1901861655
 10/29  13:00:00,600.488446797,25.2006867517,278.873226253,0.0,24.9203635341,149.522181205,4.364804577,0.0,4.364804577
 10/29  14:00:00,530.281715383,20.6704351704,230.258372121,0.0,24.9203635341,149.522181205,2.19012659049,0.0,2.19012659049
 10/29  15:00:00,614.960950441,25.2432011036,293.305491647,0.0,24.9203635341,149.522181205,2.18865185211,0.0,2.18865185211
 10/29  16:00:00,582.725769374,19.4691205581,235.015859582,0.0,24.9203635341,149.522181205,2.18864515767,0.0,2.18864515767
 10/29  17:00:00,692.003690342,22.4242614156,287.611786847,0.0,24.9203635341,149.522181205,2.18863883522,0.0,2.18863883522
 10/29  18:00:00,322.297343335,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  19:00:00,323.483948071,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851545983,0.0,2.18851545983
 10/29  20:00:00,323.483948339,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862567098,0.0,2.18862567098
 10/29  21:00:00,299.040918085,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083904178,0.0,2.19083904178
 10/29  22:00:00,274.595157081,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857170707,0.0,2.18857170707
 10/29  23:00:00,250.150761662,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886817997,0.0,2.1886817997
 10/29  24:00:00,237.928563662,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855907896,0.0,2.18855907896
 10/30  01:00:00,287.76974942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945134878,0.0,2.18945134878
 10/30  02:00:00,287.76974931,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939777655,0.0,2.18939777655
 10/30  03:00:00,287.769749259,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934438507,0.0,2.18934438507
 10/30  04:00:00,299.991947053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929113859,0.0,2.18929113859
 10/30  05:00:00,349.35807383,0.0,0.0,0.0,49.8407270682,199.362908273,2.19139884203,0.0,2.19139884203
 10/30  06:00:00,800.116632926,30.6747542842,275.046856681,0.0,49.8407270682,199.362908273,267.790710606,265.59976272,2.19094788575
 10/30  07:00:00,756.78329449,29.414650643,132.747058835,0.0,149.522181205,199.362908273,277.638744319,268.899982706,8.73876161313
 10/30  08:00:00,1207.3783592,29.414650643,81.2656075312,0.0,448.566543614,448.566543614,133.437469876,120.269986614,13.1674832629
 10/30  09:00:00,1226.61795999,29.4263999219,123.848724258,0.0,448.566543614,448.566543614,60.1490153484,46.9632784769,13.1857368715
 10/30  10:00:00,1292.17717736,30.9563172256,234.307037028,0.0,448.566543614,448.566543614,42.8789502601,27.4960413093,15.3829089508
 10/30  11:00:00,1323.08953504,32.3277973179,262.768811351,0.0,448.566543614,448.566543614,30.3872245135,12.7599124609,17.6273120526
 10/30  12:00:00,1285.2612581,34.5554312954,272.054233484,0.0,448.566543614,398.725816546,36.2750791778,14.1665770535,22.1085021243
 10/30  13:00:00,1354.55643635,37.702475157,287.705705378,0.0,448.566543614,448.566543614,22.8293264274,2.95237401863,19.8769524088
 10/30  14:00:00,1381.65265547,38.7422975106,312.993420205,0.0,448.566543614,448.566543614,13.9280708242,0.76717581983,13.1608950044
 10/30  15:00:00,1396.65563599,39.3203888364,327.082052974,0.0,448.566543614,448.566543614,10.9736563106,0.0,10.9736563106
 10/30  16:00:00,1449.56715541,38.3221719283,331.95888389,0.0,448.566543614,448.566543614,17.6124964752,0.0,17.6124964752
 10/30  17:00:00,1327.44258927,32.9784067578,328.2447485,0.0,348.885089477,398.725816546,9.05922760763,0.298615898664,8.76061170896
 10/30  18:00:00,1139.82217431,29.8994385548,309.930317347,0.0,249.203635341,299.044362409,22.176025231,13.4309796259,8.74504560511
 10/30  19:00:00,1109.65618565,29.414650643,288.708181558,0.0,249.203635341,299.044362409,42.6125336424,36.0626888242,6.54984481828
 10/30  20:00:00,945.613648355,29.414650643,274.591917941,0.0,149.522181205,249.203635341,80.1147660333,73.5612263883,6.55353964499
 10/30  21:00:00,912.030925835,29.414650643,265.953445095,0.0,149.522181205,249.203635341,94.1472667361,91.95586715,2.19139958605
 10/30  22:00:00,349.35670621,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937065852,0.0,2.18937065852
 10/30  23:00:00,299.991947125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945863526,0.0,2.18945863526
 10/30  24:00:00,287.769749272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940569384,0.0,2.18940569384
 10/31  01:00:00,287.769752752,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936146116,0.0,2.18936146116
 10/31  02:00:00,287.769752759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931398177,0.0,2.18931398177
 10/31  03:00:00,287.769752787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926671647,0.0,2.18926671647
 10/31  04:00:00,299.991950632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921961993,0.0,2.18921961993
 10/31  05:00:00,349.358079179,0.0,0.0,0.0,49.8407270682,199.362908273,2.19147791576,0.0,2.19147791576
 10/31  06:00:00,761.085636838,31.3691699776,235.681608193,0.0,49.8407270682,199.362908273,293.293625016,288.931753652,4.36187136392
 10/31  07:00:00,718.462300062,29.414650643,99.2599437346,0.0,149.522181205,199.362908273,315.707334926,309.147688364,6.5596465623
