Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/31  08:00:00,1191.21600657,29.414650643,72.7296083419,0.0,448.566543614,448.566543614,122.327288073,109.156378098,13.1709099752
 10/31  09:00:00,1270.25860694,29.4152732464,166.609033519,0.0,448.566543614,448.566543614,61.5068148758,46.1256284069,15.3811864689
 10/31  10:00:00,1306.18151653,31.6428563587,247.087391362,0.0,448.566543614,448.566543614,40.1674136633,26.9759170449,13.1914966184
 10/31  11:00:00,1353.58467765,35.3583424139,289.339584516,0.0,448.566543614,448.566543614,29.4742507556,11.8449802203,17.6292705353
 10/31  12:00:00,1332.06865476,35.9482128117,316.147940315,0.0,448.566543614,398.725816546,31.5528471969,9.44165920379,22.1111879931
 10/31  13:00:00,1406.37096408,39.2888653527,336.643532279,0.0,448.566543614,448.566543614,21.768967211,1.89123787389,19.8777293371
 10/31  14:00:00,1423.77542653,40.0979679724,352.662336465,0.0,448.566543614,448.566543614,13.629512619,0.462669781899,13.1668428371
 10/31  15:00:00,1437.82248541,40.6658666672,365.793527614,0.0,448.566543614,448.566543614,13.1608882531,0.0,13.1608882531
 10/31  16:00:00,1489.03392342,39.4466229936,369.328262273,0.0,448.566543614,448.566543614,15.4104643987,0.0,15.4104643987
 10/31  17:00:00,1353.65546571,33.8092463205,352.934672425,0.0,348.885089477,398.725816546,10.9444594466,0.0,10.9444594466
 10/31  18:00:00,1155.49902721,30.120061918,324.730545187,0.0,249.203635341,299.044362409,12.2788080665,5.71434035342,6.56446771304
 10/31  19:00:00,1122.84414687,29.4566293144,300.880389759,0.0,249.203635341,299.044362409,29.3697561419,22.8189282502,6.55082789165
 10/31  20:00:00,958.724947506,29.414650643,286.866107572,0.0,149.522181205,249.203635341,65.2194871431,58.6651934999,6.55429364319
 10/31  21:00:00,924.705318659,29.414650643,278.201468063,0.0,149.522181205,249.203635341,84.6179100659,80.2546248272,4.36328523866
 10/31  22:00:00,349.356709771,0.0,0.0,0.0,49.8407270682,199.362908273,2.18944320601,0.0,2.18944320601
 10/31  23:00:00,299.991950584,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939643228,0.0,2.18939643228
 10/31  24:00:00,287.769752742,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934967422,0.0,2.18934967422
 11/01  01:00:00,287.769756219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931342913,0.0,2.18931342913
 11/01  02:00:00,287.769756222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927222525,0.0,2.18927222525
 11/01  03:00:00,287.769756241,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923121815,0.0,2.18923121815
 11/01  04:00:00,299.991954043,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/01  05:00:00,349.358085117,0.0,0.0,0.0,49.8407270682,199.362908273,4.36353953249,0.0,4.36353953249
 11/01  06:00:00,821.255668427,31.9072236854,294.687765117,0.0,49.8407270682,199.362908273,169.318908713,167.128024163,2.19088454951
 11/01  07:00:00,886.382389713,29.414650643,251.520009048,0.0,149.522181205,199.362908273,191.411612771,182.672677668,8.73893510306
 11/01  08:00:00,1397.93803126,29.414650643,255.272907895,0.0,448.566543614,448.566543614,61.7209325981,48.5503356835,13.1705969145
 11/01  09:00:00,1420.17427951,30.0690853017,305.017165559,0.0,448.566543614,448.566543614,41.3429445738,28.1553586015,13.1875859723
 11/01  10:00:00,1405.39928444,33.7436408006,335.466165059,0.0,448.566543614,448.566543614,29.5954934751,14.2108535415,15.3846399336
 11/01  11:00:00,1423.64447548,37.6435687419,349.813939115,0.0,448.566543614,448.566543614,23.4159197093,5.78398050603,17.6319392033
 11/01  12:00:00,1363.69775148,36.7386991179,340.607896529,0.0,448.566543614,398.725816546,28.3644062347,6.25208002642,22.1123262083
 11/01  13:00:00,1419.63474233,40.2026955249,347.220922382,0.0,448.566543614,448.566543614,21.1825747199,1.29752942212,19.8850452978
 11/01  14:00:00,1434.52546619,40.9736567719,362.986393973,0.0,448.566543614,448.566543614,13.4019247905,0.235916561666,13.1660082288
 11/01  15:00:00,1445.70206201,41.6420835205,373.152465195,0.0,448.566543614,448.566543614,13.1629380789,0.0,13.1629380789
 11/01  16:00:00,1507.51386082,42.4462710144,380.859305009,0.0,448.566543614,448.566543614,15.4126277962,0.0,15.4126277962
 11/01  17:00:00,1381.13023326,35.6502634794,373.273637182,0.0,348.885089477,398.725816546,10.9456828362,0.0,10.9456828362
 11/01  18:00:00,1195.12113785,30.6207357119,357.483096363,0.0,249.203635341,299.044362409,8.61457471122,2.05014966536,6.56442504587
 11/01  19:00:00,1177.59366983,29.7921748535,348.137200828,0.0,249.203635341,299.044362409,17.8847283952,11.3339359723,6.55079242288
 11/01  20:00:00,1020.18408152,29.414650643,340.603313075,0.0,149.522181205,249.203635341,49.4445234133,42.8901866669,6.55433674647
 11/01  21:00:00,986.304135306,29.414650643,331.154621455,0.0,149.522181205,249.203635341,70.868052062,66.5047571921,4.36329486992
 11/01  22:00:00,349.356713206,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894487282,0.0,2.1894487282
 11/01  23:00:00,299.991954032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940811081,0.0,2.18940811081
 11/01  24:00:00,287.769756194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936750978,0.0,2.18936750978
 11/02  01:00:00,287.76975966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933743527,0.0,2.18933743527
 11/02  02:00:00,287.769759656,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893024025,0.0,2.1893024025
 11/02  03:00:00,287.769759667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926756425,0.0,2.18926756425
 11/02  04:00:00,299.991957489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923287787,0.0,2.18923287787
 11/02  05:00:00,349.358090643,0.0,0.0,0.0,49.8407270682,199.362908273,2.19138660027,0.0,2.19138660027
 11/02  06:00:00,854.092388795,32.1810141773,321.192665535,0.0,49.8407270682,199.362908273,153.619249854,151.428299977,2.19094987713
 11/02  07:00:00,949.029514543,29.414650643,303.299381748,0.0,149.522181205,199.362908273,172.615128338,163.875715964,8.73941237472
 11/02  08:00:00,1451.87923946,29.414650643,300.69766,0.0,448.566543614,448.566543614,60.0576646461,46.8876907531,13.169973893
 11/02  09:00:00,1429.72587876,29.9937466824,314.647134565,0.0,448.566543614,448.566543614,37.2183896417,24.0322291848,13.1861604568
 11/02  10:00:00,1394.82109912,30.7834254164,327.849582682,0.0,448.566543614,448.566543614,27.689644097,12.3045042963,15.3851398007
 11/02  11:00:00,1404.79220418,31.5193195866,337.086181966,0.0,448.566543614,448.566543614,23.0196459459,5.38703798662,17.6326079593
 11/02  12:00:00,1356.32437298,29.6864573519,340.2848042,0.0,448.566543614,398.725816546,31.0055996537,8.88840359074,22.117196063
 11/02  13:00:00,1417.3503515,31.9399264503,349.222032054,0.0,448.566543614,448.566543614,23.1972271051,3.31577870045,19.8814484047
 11/02  14:00:00,1430.21528674,32.1796999367,361.856904276,0.0,448.566543614,448.566543614,15.7343390003,2.56506232812,13.1692766721
 11/02  15:00:00,1438.95364265,32.3967553161,370.378833816,0.0,448.566543614,448.566543614,15.4939871901,2.33111069604,13.162876494
 11/02  16:00:00,1485.40747409,32.5303061651,367.804005447,0.0,448.566543614,448.566543614,21.6876620681,4.07316012493,17.6145019431
 11/02  17:00:00,1366.51187421,30.1627319457,364.185038657,0.0,348.885089477,398.725816546,32.2517561291,23.4914821793,8.76027394987
 11/02  18:00:00,1194.79999454,29.414650643,359.138564303,0.0,249.203635341,299.044362409,67.257012962,58.5121579482,8.74485501383
 11/02  19:00:00,1185.3578198,29.414650643,357.636392676,0.0,249.203635341,299.044362409,75.1706372351,70.7972811996,4.3733560355
 11/02  20:00:00,1039.7753131,29.414650643,363.345383395,0.0,149.522181205,249.203635341,104.553756479,95.8204114604,8.73334501831
 11/02  21:00:00,1015.91340553,29.414650643,366.03996296,0.0,149.522181205,249.203635341,107.365176235,105.173767028,2.1914092064
 11/02  22:00:00,349.356716356,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937492879,0.0,2.18937492879
 11/02  23:00:00,299.991957269,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948291926,0.0,2.18948291926
 11/02  24:00:00,287.769759485,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944841512,0.0,2.18944841512
 11/03  01:00:00,287.769762972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942265348,0.0,2.18942265348
 11/03  02:00:00,287.76976299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939366938,0.0,2.18939366938
 11/03  03:00:00,287.769763013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936489792,0.0,2.18936489792
 11/03  04:00:00,299.991960841,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933629053,0.0,2.18933629053
 11/03  05:00:00,349.358095762,0.0,0.0,0.0,49.8407270682,199.362908273,2.19164227514,0.0,2.19164227514
 11/03  06:00:00,875.340745694,31.513065361,345.512769198,0.0,49.8407270682,199.362908273,194.304773027,189.942683195,4.36208983262
 11/03  07:00:00,958.345407656,29.414650643,319.287742287,0.0,149.522181205,199.362908273,241.552237588,234.992541852,6.55969573575
 11/03  08:00:00,1458.55681175,29.414650643,312.619633168,0.0,448.566543614,448.566543614,125.101685334,111.927147101,13.1745382327
 11/03  09:00:00,1423.91316959,29.414650643,314.740933513,0.0,448.566543614,448.566543614,103.30377299,87.9223609771,15.3814120133
 11/03  10:00:00,1376.63813156,29.424582744,317.011795849,0.0,448.566543614,448.566543614,96.2378715257,80.8487775925,15.3890939331
 11/03  11:00:00,1374.05357288,29.7529757178,314.14845021,0.0,448.566543614,448.566543614,91.5730334299,73.9392675046,17.6337659253
 11/03  12:00:00,1323.85469234,29.414650643,313.989220978,0.0,448.566543614,398.725816546,107.8193983,85.7029883546,22.1164099458
 11/03  13:00:00,1373.48415528,30.096967284,312.588003356,0.0,448.566543614,448.566543614,88.4122977003,68.5279364426,19.8843612577
 11/03  14:00:00,1373.52371266,30.4826544966,312.287928571,0.0,448.566543614,448.566543614,79.8469592477,66.681453195,13.1655060526
 11/03  15:00:00,1373.63702468,30.7154877886,312.24677633,0.0,448.566543614,448.566543614,79.8132808476,66.6538598962,13.1594209514
 11/03  16:00:00,1420.74924962,30.9086092759,310.505155801,0.0,448.566543614,448.566543614,85.4502018766,70.0364711175,15.413730759
 11/03  17:00:00,1296.41575132,29.414650643,300.741127611,0.0,348.885089477,398.725816546,104.400432269,93.4540735679,10.9463587009
 11/03  18:00:00,1120.43073297,29.414650643,289.735077143,0.0,249.203635341,299.044362409,134.306942012,127.742603084,6.56433892757
 11/03  19:00:00,1106.25621047,29.414650643,282.237465065,0.0,249.203635341,299.044362409,152.293678033,145.74238823,6.55128980311
 11/03  20:00:00,949.734198154,29.414650643,273.971869529,0.0,149.522181205,249.203635341,205.541888938,198.986901696,6.55498724188
 11/03  21:00:00,920.241803514,29.414650643,267.457576494,0.0,149.522181205,249.203635341,221.405266062,217.041577952,4.36368810917
 11/03  22:00:00,349.356719948,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935796729,0.0,2.18935796729
 11/03  23:00:00,299.991960858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932976974,0.0,2.18932976974
 11/03  24:00:00,287.769763075,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930159512,0.0,2.18930159512
 11/04  01:00:00,237.929039478,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928306311,0.0,2.18928306311
 11/04  02:00:00,237.929039488,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926045477,0.0,2.18926045477
 11/04  03:00:00,237.929039453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952697171,0.0,2.18952697171
 11/04  04:00:00,250.151237208,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950450815,0.0,2.18950450815
 11/04  05:00:00,274.597010389,0.0,0.0,0.0,24.9203635341,149.522181205,2.19168985014,0.0,2.19168985014
 11/04  06:00:00,823.215978444,29.9433461362,292.397256505,0.0,49.8407270682,199.362908273,367.864301598,365.67323363,2.19106796782
 11/04  07:00:00,776.673131638,29.414650643,232.523087648,0.0,49.8407270682,199.362908273,354.98583883,348.443836199,6.54200263114
 11/04  08:00:00,955.637308019,29.414650643,203.515324275,0.0,249.203635341,249.203635341,280.116603062,275.742422349,4.37418071344
 11/04  09:00:00,919.059281123,29.414650643,203.266013617,0.0,249.203635341,249.203635341,262.74721936,254.000662736,8.74655662424
 11/04  10:00:00,868.841359713,29.414650643,202.142712955,0.0,249.203635341,249.203635341,246.236235074,239.676987092,6.55924798147
 11/04  11:00:00,886.168958536,29.414650643,219.721378039,0.0,249.203635341,249.203635341,230.398710774,221.646231809,8.75247896502
 11/04  12:00:00,927.886335374,29.414650643,262.097083872,0.0,249.203635341,249.203635341,209.943393021,201.199849071,8.74354394996
 11/04  13:00:00,965.615862413,29.414650643,300.351105345,0.0,249.203635341,249.203635341,175.233381104,168.67378399,6.55959711392
 11/04  14:00:00,725.011728052,29.414650643,309.343446277,0.0,74.7610906023,174.442544739,194.903988092,188.352832799,6.5511552931
 11/04  15:00:00,719.634684535,29.414650643,303.912640661,0.0,74.7610906023,174.442544739,231.883039014,225.33729317,6.54574584396
 11/04  16:00:00,725.838333212,29.414650643,260.912495061,0.0,74.7610906023,174.442544739,274.162334153,269.789963019,4.37237113331
 11/04  17:00:00,658.587909865,29.414650643,230.652202017,0.0,24.9203635341,149.522181205,297.646401914,295.455675594,2.19072632066
 11/04  18:00:00,330.842405506,0.0,0.0,0.0,24.9203635341,149.522181205,4.36181081407,0.0,4.36181081407
 11/04  19:00:00,323.485342267,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092514282,0.0,2.19092514282
 11/04  20:00:00,323.485342763,0.0,0.0,0.0,24.9203635341,149.522181205,2.19073028425,0.0,2.19073028425
 11/04  21:00:00,299.041865874,0.0,0.0,0.0,24.9203635341,149.522181205,4.36468020782,0.0,4.36468020782
 11/04  22:00:00,274.595632678,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938987654,0.0,2.18938987654
 11/04  23:00:00,250.151237116,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936784851,0.0,2.18936784851
 11/04  24:00:00,237.929039351,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934584421,0.0,2.18934584421
 11/05  01:00:00,237.928582934,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869126955,0.0,2.18869126955
 11/05  02:00:00,237.928582808,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860763562,0.0,2.18860763562
 11/05  03:00:00,237.928582521,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  04:00:00,250.150780324,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876293571,0.0,2.18876293571
 11/05  05:00:00,274.596556718,0.0,0.0,0.0,24.9203635341,149.522181205,4.36175621778,0.0,4.36175621778
 11/05  06:00:00,323.483967111,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  07:00:00,339.384696131,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887122494,0.0,2.1887122494
 11/05  08:00:00,296.666363082,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862950284,0.0,2.18862950284
 11/05  09:00:00,259.999769841,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854680355,0.0,2.18854680355
 11/05  10:00:00,211.110978484,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870311798,0.0,2.18870311798
 11/05  11:00:00,211.111898407,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901787835,0.0,2.1901787835
 11/05  12:00:00,211.111898224,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029802555,0.0,2.19029802555
 11/05  13:00:00,211.113279186,0.0,0.0,0.0,24.9203635341,149.522181205,4.36526724429,0.0,4.36526724429
 11/05  14:00:00,211.111898309,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020713541,0.0,2.19020713541
 11/05  15:00:00,211.110978407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869960894,0.0,2.18869960894
 11/05  16:00:00,259.999769348,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861706675,0.0,2.18861706675
 11/05  17:00:00,296.666362645,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  18:00:00,330.841029643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877327765,0.0,2.18877327765
 11/05  19:00:00,323.483967515,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869077153,0.0,2.18869077153
 11/05  20:00:00,323.48396754,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860824614,0.0,2.18860824614
 11/05  21:00:00,299.040951621,0.0,0.0,0.0,24.9203635341,149.522181205,2.1910842665,0.0,2.1910842665
 11/05  22:00:00,274.595176304,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864325795,0.0,2.18864325795
 11/05  23:00:00,250.150780737,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885607264,0.0,2.1885607264
 11/05  24:00:00,237.928582674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871713823,0.0,2.18871713823
 11/06  01:00:00,287.769773195,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944018674,0.0,2.18944018674
 11/06  02:00:00,287.769773207,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942992769,0.0,2.18942992769
 11/06  03:00:00,287.769773217,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941985139,0.0,2.18941985139
 11/06  04:00:00,287.769773226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940991255,0.0,2.18940991255
 11/06  05:00:00,326.87970957,0.797624535916,0.834191745279,0.0,24.9203635341,199.362908273,6.13882278405,3.94942272579,2.18940005826
 11/06  06:00:00,402.422552169,1.59524907183,1.72254177591,0.0,49.8407270682,199.362908273,10.3390396645,8.14712303616,2.19191662831
 11/06  07:00:00,724.088509482,29.414650643,211.303316175,0.0,49.8407270682,199.362908273,675.782095986,673.591093041,2.19100294452
 11/06  08:00:00,677.290111939,29.414650643,100.062518095,0.0,149.522181205,199.362908273,507.338149715,498.597891057,8.74025865782
 11/06  09:00:00,1172.03999537,29.414650643,58.6944599969,0.0,448.566543614,448.566543614,198.528037078,185.350970537,13.1770665411
 11/06  10:00:00,1205.99105818,29.4782835888,110.42135211,0.0,448.566543614,448.566543614,130.306595547,114.921900243,15.3846953035
 11/06  11:00:00,1231.07178546,30.8287300997,175.697489009,0.0,448.566543614,448.566543614,103.886887518,88.4958719458,15.3910155722
 11/06  12:00:00,1282.26218124,31.6988924667,225.562577035,0.0,448.566543614,448.566543614,92.4800476645,74.8421445434,17.6379031211
 11/06  13:00:00,1219.86518684,29.7926149354,214.928517316,0.0,448.566543614,398.725816546,117.127850838,95.004040773,22.1238100648
 11/06  14:00:00,1281.57573352,31.6758341476,224.753983422,0.0,448.566543614,448.566543614,75.0296377564,55.1396663282,19.8899714282
 11/06  15:00:00,1292.8283548,32.8264844888,234.65335215,0.0,448.566543614,448.566543614,41.8774084239,28.7062233983,13.1711850256
 11/06  16:00:00,1289.79124287,31.9080738342,232.43879163,0.0,448.566543614,448.566543614,42.9114731449,29.7457294191,13.1657437258
 11/06  17:00:00,1299.85809864,30.0211160256,195.685415354,0.0,448.566543614,448.566543614,54.6118107554,36.9930908163,17.6187199391
 11/06  18:00:00,1138.71988361,29.414650643,117.250148546,0.0,348.885089477,398.725816546,93.7414267668,84.979498519,8.76192824772
 11/06  19:00:00,892.16640083,29.414650643,71.4410115323,0.0,249.203635341,299.044362409,176.308789358,167.561822368,8.74696699055
 11/06  20:00:00,833.235748858,29.414650643,45.620705208,0.0,249.203635341,299.044362409,206.815459559,200.26403621,6.55142334902
 11/06  21:00:00,675.554990372,29.414650643,39.5672763688,0.0,149.522181205,249.203635341,262.421508403,255.865028922,6.55647948159
 11/06  22:00:00,640.932020985,29.414650643,31.4777189931,0.0,149.522181205,249.203635341,307.286690746,305.09485603,2.1918347158
 11/06  23:00:00,349.356730175,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956752686,0.0,2.18956752686
 11/06  24:00:00,299.991970989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949827964,0.0,2.18949827964
 11/07  01:00:00,287.769776612,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949466837,0.0,2.18949466837
 11/07  02:00:00,287.769776611,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894904147,0.0,2.1894904147
 11/07  03:00:00,287.769776612,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948638576,0.0,2.18948638576
 11/07  04:00:00,287.769776613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948252366,0.0,2.18948252366
 11/07  05:00:00,299.991974416,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947878565,0.0,2.18947878565
 11/07  06:00:00,383.007621864,1.99406133979,0.238368508425,0.0,49.8407270682,199.362908273,15.4235161903,11.059727368,4.36378882235
 11/07  07:00:00,692.020876387,29.414650643,198.481424066,0.0,49.8407270682,199.362908273,761.366833805,759.175834524,2.19099928061
 11/07  08:00:00,501.29619502,29.414650643,0.0,0.0,149.522181205,199.362908273,918.407815947,909.667121952,8.74069399457
 11/07  09:00:00,1095.30603199,29.414650643,32.561947734,0.0,448.566543614,448.566543614,313.418113007,300.238929247,13.1791837598
 11/07  10:00:00,1151.51336811,29.6210588716,69.8743131793,0.0,448.566543614,448.566543614,133.968319223,118.58193551,15.3863837128
 11/07  11:00:00,1173.77058157,31.7341243687,123.878734452,0.0,448.566543614,448.566543614,97.1255744516,81.7321222471,15.3934522045
 11/07  12:00:00,1258.9513345,33.8234968813,200.441741939,0.0,448.566543614,448.566543614,86.3172581613,68.678362803,17.6388953583
 11/07  13:00:00,1238.11063345,35.2338839651,227.272099146,0.0,448.566543614,398.725816546,98.9110058981,76.7843095897,22.1266963084
 11/07  14:00:00,1302.0813887,35.9513273655,240.216755299,0.0,448.566543614,448.566543614,62.6589003298,42.7676905372,19.8912097926
 11/07  15:00:00,1305.29290523,35.1361739631,244.015998265,0.0,448.566543614,448.566543614,32.6137715695,19.4409571657,13.1728144039
 11/07  16:00:00,1306.30803904,33.214950021,246.614470005,0.0,448.566543614,448.566543614,32.4920958585,19.3245167266,13.1675791319
 11/07  17:00:00,1356.14501541,31.0121605975,249.679120863,0.0,448.566543614,448.566543614,41.3077953311,23.6883406651,17.6194546659
 11/07  18:00:00,1256.25414807,29.466456763,230.695127017,0.0,348.885089477,398.725816546,62.5089433135,51.5613596403,10.9475836732
 11/07  19:00:00,1018.09976662,29.414650643,175.524344586,0.0,249.203635341,299.044362409,123.356527667,116.791436312,6.56509135533
 11/07  20:00:00,958.174927851,29.414650643,140.625021262,0.0,249.203635341,299.044362409,147.237554734,140.686601683,6.55095305099
 11/07  21:00:00,757.430284141,29.414650643,93.4985059932,0.0,149.522181205,249.203635341,192.621912085,186.066944773,6.55496731177
 11/07  22:00:00,688.238467025,29.414650643,64.452153069,0.0,149.522181205,249.203635341,214.928462446,210.564862886,4.36359955985
 11/07  23:00:00,349.356733601,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931257258,0.0,2.18931257258
 11/07  24:00:00,299.991974483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930934976,0.0,2.18930934976
 11/08  01:00:00,287.769780065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931574163,0.0,2.18931574163
 11/08  02:00:00,287.769780044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931807613,0.0,2.18931807613
 11/08  03:00:00,287.769780027,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893205877,0.0,2.1893205877
 11/08  04:00:00,287.769780014,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893232289,0.0,2.1893232289
 11/08  05:00:00,299.991977806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932596475,0.0,2.18932596475
 11/08  06:00:00,349.358122605,0.0,0.0,0.0,49.8407270682,199.362908273,2.19186760848,0.0,2.19186760848
 11/08  07:00:00,719.381572655,29.4765523612,207.509805308,0.0,49.8407270682,199.362908273,451.038796972,446.676844247,4.36195272491
 11/08  08:00:00,697.109232501,29.414650643,109.377153183,0.0,149.522181205,199.362908273,376.999665542,370.438703044,6.5609624983
 11/08  09:00:00,1205.62210826,29.414650643,77.0591438132,0.0,448.566543614,448.566543614,200.930995911,187.753452731,13.1775431794
 11/08  10:00:00,1207.9116901,29.414650643,106.358904983,0.0,448.566543614,448.566543614,144.66630807,129.279509132,15.3867989377
 11/08  11:00:00,1190.74253079,29.414650643,136.872049259,0.0,448.566543614,448.566543614,132.02306366,116.63085093,15.39221273
 11/08  12:00:00,1225.29127538,29.414650643,171.056302355,0.0,448.566543614,448.566543614,127.074677268,109.434369382,17.6403078857
 11/08  13:00:00,1197.96790387,29.414650643,193.41244573,0.0,448.566543614,398.725816546,143.416513286,121.292936333,22.1235769533
 11/08  14:00:00,1251.72458947,29.414650643,197.325592165,0.0,448.566543614,448.566543614,118.405506059,96.3044144434,22.1010916159
 11/08  15:00:00,1257.45424542,29.414650643,202.862785061,0.0,448.566543614,448.566543614,79.7381360415,66.5705755995,13.1675604419
 11/08  16:00:00,1260.88335235,29.414650643,206.136877964,0.0,448.566543614,448.566543614,89.5332363406,76.3706157114,13.1626206292
 11/08  17:00:00,1310.51219025,29.414650643,206.835738115,0.0,448.566543614,448.566543614,103.175576659,87.7574514383,15.4181252206
 11/08  18:00:00,1230.54225311,29.414650643,205.579227031,0.0,348.885089477,398.725816546,124.075488652,113.127485192,10.9480034603
 11/08  19:00:00,1041.91068221,29.414650643,199.448893101,0.0,249.203635341,299.044362409,169.484534691,160.737206608,8.74732808301
 11/08  20:00:00,1012.54604855,29.414650643,194.748806618,0.0,249.203635341,299.044362409,183.917950954,177.366673707,6.55127724679
 11/08  21:00:00,858.995778347,29.414650643,190.840962051,0.0,149.522181205,249.203635341,240.520941248,233.965260233,6.55568101536
 11/08  22:00:00,828.693011618,29.414650643,185.195808563,0.0,149.522181205,249.203635341,253.252067055,251.060524305,2.19154274922
 11/08  23:00:00,349.356737065,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950493936,0.0,2.18950493936
 11/08  24:00:00,299.991977841,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950686789,0.0,2.18950686789
 11/09  01:00:00,287.769783405,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895166046,0.0,2.1895166046
 11/09  02:00:00,287.769783385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952487311,0.0,2.18952487311
 11/09  03:00:00,287.769783371,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895333397,0.0,2.1895333397
 11/09  04:00:00,287.769783362,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954194974,0.0,2.18954194974
 11/09  05:00:00,299.991981158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955066299,0.0,2.18955066299
 11/09  06:00:00,349.358128911,0.0,0.0,0.0,49.8407270682,199.362908273,4.36332325706,0.0,4.36332325706
 11/09  07:00:00,775.050861255,29.4809115713,261.700093993,0.0,49.8407270682,199.362908273,394.725813665,392.534985999,2.19082766616
 11/09  08:00:00,824.792718684,29.414650643,234.00281023,0.0,149.522181205,199.362908273,330.560157637,321.819755664,8.74040197326
 11/09  09:00:00,1356.87992483,29.414650643,217.559930108,0.0,448.566543614,448.566543614,159.386137779,146.211053034,13.1750847456
 11/09  10:00:00,1378.0661623,29.414650643,269.02944197,0.0,448.566543614,448.566543614,109.107241521,93.7194698023,15.3877717191
 11/09  11:00:00,1365.4994976,29.414650643,299.851894451,0.0,448.566543614,448.566543614,85.6589884447,70.2653702521,15.3936181926
 11/09  12:00:00,1372.74509762,29.414650643,307.3787994,0.0,448.566543614,448.566543614,79.561072392,61.9208309714,17.6402414206
 11/09  13:00:00,1332.36920834,29.414650643,318.042762271,0.0,448.566543614,398.725816546,84.509974462,62.3825678821,22.1274065799
 11/09  14:00:00,1388.33895307,29.414650643,324.551934949,0.0,448.566543614,448.566543614,66.1117652114,44.1906942501,21.9210709613
 11/09  15:00:00,1390.74714733,29.414650643,328.10183559,0.0,448.566543614,448.566543614,56.6454943807,43.2988760467,13.346618334
 11/09  16:00:00,1391.73034475,29.414650643,330.462386449,0.0,448.566543614,448.566543614,59.8011879446,47.1282110882,12.6729768564
 11/09  17:00:00,1436.82916809,29.414650643,327.960652521,0.0,448.566543614,448.566543614,65.9889066576,50.0774769857,15.9114296719
 11/09  18:00:00,1365.59741918,29.414650643,327.999353291,0.0,348.885089477,398.725816546,94.3594788917,83.4103961617,10.94908273
 11/09  19:00:00,1174.13756856,29.414650643,327.90992674,0.0,249.203635341,299.044362409,123.090835368,114.344279443,8.74655592488
 11/09  20:00:00,1149.58112705,29.414650643,327.804675161,0.0,249.203635341,299.044362409,135.21626871,128.665122224,6.55114648609
 11/09  21:00:00,1002.3048375,29.414650643,330.072629314,0.0,149.522181205,249.203635341,184.521323986,177.965694387,6.55562959917
 11/09  22:00:00,981.989126839,29.414650643,334.49789681,0.0,149.522181205,249.203635341,198.889992926,196.698030462,2.19196246371
 11/09  23:00:00,349.35674038,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961824705,0.0,2.18961824705
 11/09  24:00:00,299.991981149,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947939243,0.0,2.18947939243
 11/10  01:00:00,287.769786703,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949538719,0.0,2.18949538719
 11/10  02:00:00,287.769786689,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950992448,0.0,2.18950992448
 11/10  03:00:00,287.769786681,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895246534,0.0,2.1895246534
 11/10  04:00:00,287.769786676,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953951897,0.0,2.18953951897
 11/10  05:00:00,299.991984476,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955448074,0.0,2.18955448074
 11/10  06:00:00,349.358134236,0.0,0.0,0.0,49.8407270682,199.362908273,4.36336703247,0.0,4.36336703247
 11/10  07:00:00,865.750981744,29.650349767,339.640581146,0.0,49.8407270682,199.362908273,285.931923963,283.741068035,2.19085592846
 11/10  08:00:00,940.112859455,29.414650643,345.59285143,0.0,149.522181205,199.362908273,277.670362884,268.929593837,8.74076904666
 11/10  09:00:00,1493.43023487,29.414650643,350.27831146,0.0,448.566543614,448.566543614,125.422725632,112.24662744,13.1760981921
 11/10  10:00:00,1462.53940933,29.414650643,353.047798887,0.0,448.566543614,448.566543614,104.860577158,89.4712294781,15.3893476796
 11/10  11:00:00,1418.20534484,29.414650643,356.161501854,0.0,448.566543614,448.566543614,97.7470557427,82.3536144693,15.3934412734
 11/10  12:00:00,1434.47117009,29.414650643,370.951307593,0.0,448.566543614,448.566543614,90.1549488204,72.5143894642,17.6405593562
 11/10  13:00:00,1420.76746068,29.414650643,405.426902653,0.0,448.566543614,398.725816546,99.8056502407,77.673639709,22.1320105317
 11/10  14:00:00,1503.75878819,29.414650643,438.164905585,0.0,448.566543614,448.566543614,70.7648879361,48.6603363864,22.1045515497
 11/10  15:00:00,1517.53858909,29.414650643,451.923592383,0.0,448.566543614,448.566543614,44.5884301283,31.4189212631,13.1695088652
 11/10  16:00:00,1516.97007856,29.414650643,451.356557459,0.0,448.566543614,448.566543614,43.2356682856,30.0706359312,13.1650323544
 11/10  17:00:00,1567.52039216,29.414650643,453.006431854,0.0,448.566543614,448.566543614,56.5306332386,38.9077656816,17.6228675569
 11/10  18:00:00,1500.23617627,29.414650643,455.851803727,0.0,348.885089477,398.725816546,69.2772054854,60.5146136807,8.76259180479
 11/10  19:00:00,1308.87509373,29.414650643,455.292770526,0.0,249.203635341,299.044362409,95.6439962749,86.8961686493,8.74782762568
 11/10  20:00:00,1286.31255913,29.414650643,457.176146781,0.0,249.203635341,299.044362409,97.4225705774,90.8712537524,6.55131682496
 11/10  21:00:00,1140.68276287,29.414650643,461.484271268,0.0,149.522181205,249.203635341,118.239803482,111.683202769,6.55660071279
 11/10  22:00:00,1114.60673251,29.414650643,460.750601522,0.0,149.522181205,249.203635341,121.900251894,117.536861363,4.36339053096
 11/10  23:00:00,349.356743329,0.0,0.0,0.0,49.8407270682,199.362908273,2.189503289,0.0,2.189503289
 11/10  24:00:00,299.991984287,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951857662,0.0,2.18951857662
 11/11  01:00:00,237.928598516,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  02:00:00,237.928598662,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873052892,0.0,2.18873052892
 11/11  03:00:00,237.928598903,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868187898,0.0,2.18868187898
 11/11  04:00:00,237.928599028,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886334962,0.0,2.1886334962
 11/11  05:00:00,250.150796773,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882914264,0.0,2.18882914264
 11/11  06:00:00,274.596584046,0.0,0.0,0.0,24.9203635341,149.522181205,2.19115773708,0.0,2.19115773708
 11/11  07:00:00,323.483983564,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869667921,0.0,2.18869667921
 11/11  08:00:00,296.666379187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864880386,0.0,2.18864880386
 11/11  09:00:00,296.666379032,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884479793,0.0,2.18884479793
 11/11  10:00:00,259.99978535,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  11:00:00,211.110994194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879696844,0.0,2.18879696844
 11/11  12:00:00,432.24136876,10.8341188091,167.121227017,0.0,24.9203635341,149.522181205,2.19045105603,0.0,2.19045105603
 11/11  13:00:00,619.222084866,23.7671043124,289.544200428,0.0,24.9203635341,149.522181205,4.36086137135,0.0,4.36086137135
 11/11  14:00:00,534.013059842,19.1827015269,215.648470099,0.0,24.9203635341,149.522181205,2.19283169434,0.0,2.19283169434
 11/11  15:00:00,582.538028019,24.2954569084,251.142477656,0.0,24.9203635341,149.522181205,4.36082222817,0.0,4.36082222817
 11/11  16:00:00,514.970654704,18.8113349553,197.202952309,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  17:00:00,462.036104112,12.6126669864,139.007144377,0.0,24.9203635341,149.522181205,2.18883238265,0.0,2.18883238265
 11/11  18:00:00,339.384712524,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888091296,0.0,2.1888091296
 11/11  19:00:00,347.928379275,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863860311,0.0,2.18863860311
 11/11  20:00:00,323.483983613,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883487372,0.0,2.18883487372
 11/11  21:00:00,323.483983378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878718988,0.0,2.18878718988
 11/11  22:00:00,299.04097992,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087261563,0.0,2.19087261563
 11/11  23:00:00,274.595192282,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865545252,0.0,2.18865545252
 11/11  24:00:00,250.150796572,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885162085,0.0,2.18885162085
 11/12  01:00:00,237.928601158,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  02:00:00,237.928601217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881253968,0.0,2.18881253968
 11/12  03:00:00,237.928601454,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876967047,0.0,2.18876967047
 11/12  04:00:00,237.928601584,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872706318,0.0,2.18872706318
 11/12  05:00:00,250.150799401,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868466156,0.0,2.18868466156
 11/12  06:00:00,274.596588794,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069535667,0.0,2.19069535667
 11/12  07:00:00,323.48398617,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880907526,0.0,2.18880907526
 11/12  08:00:00,296.666381838,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876767064,0.0,2.18876767064
 11/12  09:00:00,296.666381721,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888478785,0.0,2.1888478785
 11/12  10:00:00,259.999788071,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880596354,0.0,2.18880596354
 11/12  11:00:00,454.54732888,14.8474863919,162.04223089,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  12:00:00,544.399520149,21.9710481927,221.690689777,0.0,24.9203635341,149.522181205,4.36069084385,0.0,4.36069084385
 11/12  13:00:00,513.430571804,20.2778811428,194.551944601,0.0,24.9203635341,149.522181205,2.19044014204,0.0,2.19044014204
 11/12  14:00:00,560.040854226,24.244707884,234.518702746,0.0,24.9203635341,149.522181205,2.19280089308,0.0,2.19280089308
 11/12  15:00:00,518.625586733,18.8693483381,201.359325083,0.0,24.9203635341,149.522181205,4.36091027128,0.0,4.36091027128
 11/12  16:00:00,535.242950338,19.6484573048,228.802679282,0.0,24.9203635341,149.522181205,2.18878661152,0.0,2.18878661152
 11/12  17:00:00,259.999788044,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  18:00:00,339.384715051,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886700989,0.0,2.18886700989
 11/12  19:00:00,347.928381834,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882460817,0.0,2.18882460817
 11/12  20:00:00,323.48398624,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878273117,0.0,2.18878273117
 11/12  21:00:00,323.483986138,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874086862,0.0,2.18874086862
 11/12  22:00:00,299.040984251,0.0,0.0,0.0,24.9203635341,149.522181205,2.19108651775,0.0,2.19108651775
 11/12  23:00:00,274.595195043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886574448,0.0,2.18886574448
 11/12  24:00:00,250.150799344,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882384737,0.0,2.18882384737
 11/13  01:00:00,287.76979648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955787571,0.0,2.18955787571
 11/13  02:00:00,287.769796493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959118243,0.0,2.18959118243
 11/13  03:00:00,287.769796511,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962462725,0.0,2.18962462725
 11/13  04:00:00,287.769796534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965816286,0.0,2.18965816286
 11/13  05:00:00,299.991994349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939332421,0.0,2.18939332421
 11/13  06:00:00,349.358149253,0.0,0.0,0.0,49.8407270682,199.362908273,2.19185969546,0.0,2.19185969546
 11/13  07:00:00,791.171355761,29.414650643,269.311661946,0.0,49.8407270682,199.362908273,462.961579345,458.599311685,4.36226765969
 11/13  08:00:00,769.148426563,29.414650643,178.744936231,0.0,149.522181205,199.362908273,389.855571979,383.294428514,6.56114346539
 11/13  09:00:00,1283.19765772,29.414650643,144.075199703,0.0,448.566543614,448.566543614,216.981985192,201.607502354,15.3744828379
 11/13  10:00:00,1288.99081869,29.414650643,185.737512589,0.0,448.566543614,448.566543614,171.574689703,156.184175075,15.3905146283
 11/13  11:00:00,1299.22379729,29.414650643,244.198645075,0.0,448.566543614,448.566543614,137.353059213,121.957240828,15.3958183852
 11/13  12:00:00,1330.6141373,29.414650643,275.308470743,0.0,448.566543614,448.566543614,104.824362359,87.1790838447,17.6452785142
 11/13  13:00:00,1287.57312702,29.414650643,281.881785704,0.0,448.566543614,398.725816546,109.083824014,86.9493131893,22.1345108243
 11/13  14:00:00,1346.59972642,29.414650643,290.577240298,0.0,448.566543614,448.566543614,69.3977460731,47.2861340165,22.1116120567
 11/13  15:00:00,1352.89445731,29.4234950622,296.342157979,0.0,448.566543614,448.566543614,46.8221521936,33.6483790781,13.1737731154
 11/13  16:00:00,1356.81866635,29.7605398528,299.789925866,0.0,448.566543614,448.566543614,36.5931348591,23.4231380101,13.169996849
 11/13  17:00:00,1401.206434,29.414650643,295.885482501,0.0,448.566543614,448.566543614,48.4806688594,30.8539540694,17.62671479
 11/13  18:00:00,1321.09185203,29.414650643,286.38105113,0.0,348.885089477,398.725816546,84.2377148244,73.2881239748,10.9495908496
 11/13  19:00:00,1121.12838685,29.414650643,277.96126241,0.0,249.203635341,299.044362409,133.31632759,124.56794908,8.74837851017
 11/13  20:00:00,1091.43077227,29.414650643,273.039673187,0.0,249.203635341,299.044362409,146.653863463,142.279855613,4.37400785016
 11/13  21:00:00,940.524529553,29.414650643,271.840201583,0.0,149.522181205,249.203635341,199.240395156,190.505571687,8.73482346858
 11/13  22:00:00,896.66989984,29.414650643,252.76850633,0.0,149.522181205,249.203635341,216.724361443,214.532448503,2.19191293916
 11/13  23:00:00,349.356753344,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955764355,0.0,2.18955764355
 11/13  24:00:00,299.991994213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944138683,0.0,2.18944138683
 11/14  01:00:00,287.769799698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948234278,0.0,2.18948234278
 11/14  02:00:00,287.769799698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952187465,0.0,2.18952187465
 11/14  03:00:00,287.76979971,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895615619,0.0,2.1895615619
 11/14  04:00:00,287.769799732,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896013501,0.0,2.1896013501
 11/14  05:00:00,299.991997564,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964119943,0.0,2.18964119943
 11/14  06:00:00,349.358154987,0.0,0.0,0.0,49.8407270682,199.362908273,4.36368496179,0.0,4.36368496179
 11/14  07:00:00,808.094957034,29.5386121575,285.788750346,0.0,49.8407270682,199.362908273,388.336530871,386.14549064,2.19104023078
 11/14  08:00:00,824.236343686,29.414650643,232.982645467,0.0,149.522181205,199.362908273,343.437161384,334.69478344,8.74237794401
 11/14  09:00:00,1365.2791144,29.414650643,213.997985334,0.0,448.566543614,448.566543614,192.327006089,179.147051761,13.1799543273
 11/14  10:00:00,1335.73753718,29.414650643,223.186664527,0.0,448.566543614,448.566543614,138.900510015,123.50857978,15.3919302344
 11/14  11:00:00,1311.96511031,29.414650643,250.936775066,0.0,448.566543614,448.566543614,112.529193126,97.1317956419,15.3973974838
 11/14  12:00:00,1352.58206628,29.414650643,292.802516734,0.0,448.566543614,448.566543614,107.388737648,87.5376710472,19.8510666008
 11/14  13:00:00,1336.62465961,29.414650643,327.641121653,0.0,448.566543614,398.725816546,131.453072978,109.314293073,22.1387799056
 11/14  14:00:00,1399.7386779,29.414650643,341.620603441,0.0,448.566543614,448.566543614,107.150076626,85.0366041545,22.113472471
 11/14  15:00:00,1409.14020596,29.414650643,348.977666992,0.0,448.566543614,448.566543614,88.9280796516,75.7570440759,13.1710355756
 11/14  16:00:00,1415.07269989,29.414650643,353.124431049,0.0,448.566543614,448.566543614,91.2924750708,78.1250025977,13.1674724731
 11/14  17:00:00,1465.39313695,29.414650643,354.053392739,0.0,448.566543614,448.566543614,99.2289334557,81.6000260557,17.6289074
 11/14  18:00:00,1395.30828282,29.414650643,354.146786818,0.0,348.885089477,398.725816546,115.626016257,104.676693659,10.9493225986
 11/14  19:00:00,1203.20066654,29.414650643,353.750720389,0.0,249.203635341,299.044362409,173.764069918,167.197237193,6.56683272432
 11/14  20:00:00,1171.76712203,29.414650643,348.247779857,0.0,249.203635341,299.044362409,198.533429576,191.980707616,6.55272195965
 11/14  21:00:00,1011.40280312,29.414650643,338.677003681,0.0,149.522181205,249.203635341,258.267523896,251.710241821,6.55728207502
 11/14  22:00:00,982.638779541,29.414650643,335.965737666,0.0,149.522181205,249.203635341,252.551763877,248.187684245,4.36407963202
 11/14  23:00:00,349.356756698,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955922938,0.0,2.18955922938
 11/14  24:00:00,299.991997529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944867653,0.0,2.18944867653
 11/15  01:00:00,287.769802959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949674887,0.0,2.18949674887
 11/15  02:00:00,287.769802939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954254632,0.0,2.18954254632
 11/15  03:00:00,287.769802942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958847431,0.0,2.18958847431
 11/15  04:00:00,287.769802961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963448263,0.0,2.18963448263
 11/15  05:00:00,299.992000796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968053454,0.0,2.18968053454
 11/15  06:00:00,349.358160434,0.0,0.0,0.0,49.8407270682,199.362908273,4.36412011343,0.0,4.36412011343
 11/15  07:00:00,860.886677678,29.5480571106,335.438532499,0.0,49.8407270682,199.362908273,339.147490818,336.956280449,2.19121036873
 11/15  08:00:00,904.129554326,29.414650643,310.219041917,0.0,149.522181205,199.362908273,309.399281054,300.656586798,8.74269425642
 11/15  09:00:00,1456.73193119,29.414650643,313.748032576,0.0,448.566543614,448.566543614,79.4411113367,66.2572270252,13.1838843115
 11/15  10:00:00,1450.09267971,30.4012708164,340.980711115,0.0,448.566543614,448.566543614,59.4179083729,44.0261002087,15.3918081641
 11/15  11:00:00,1430.46294835,32.9444292418,364.575951979,0.0,448.566543614,448.566543614,48.4297717593,33.0323447765,15.3974269829
 11/15  12:00:00,1445.75552053,35.5539657161,376.113241531,0.0,448.566543614,448.566543614,44.2765052634,24.4246708243,19.8518344391
 11/15  13:00:00,1406.76601041,36.2913211328,386.281647671,0.0,448.566543614,398.725816546,45.7341208495,23.5934845564,22.1406362931
 11/15  14:00:00,1460.74331166,36.3948642592,391.590249069,0.0,448.566543614,448.566543614,27.5213281568,5.40838202788,22.1129461289
 11/15  15:00:00,1464.03497688,36.3229426268,394.252490815,0.0,448.566543614,448.566543614,13.3430920775,0.168766002046,13.1743260755
 11/15  16:00:00,1465.5859244,35.4321394455,394.997403018,0.0,448.566543614,448.566543614,13.2081915892,0.039082718805,13.1691088704
 11/15  17:00:00,1501.56959774,33.0292198515,383.4883478,0.0,448.566543614,448.566543614,17.9177083482,0.289568178805,17.6281401694
 11/15  18:00:00,1404.1991891,30.2882270807,358.976700516,0.0,348.885089477,398.725816546,23.6274356503,12.675667017,10.9517686332
 11/15  19:00:00,1191.79277051,29.414650643,338.240767364,0.0,249.203635341,299.044362409,54.8637006642,46.1151966575,8.74850400669
 11/15  20:00:00,1153.00462229,29.414650643,323.880618106,0.0,249.203635341,299.044362409,76.5618511341,72.1869395244,4.3749116097
 11/15  21:00:00,992.770950499,29.414650643,313.142661888,0.0,149.522181205,249.203635341,115.648594401,106.912381257,8.73621314403
 11/15  22:00:00,963.375955882,29.414650643,308.183370736,0.0,149.522181205,249.203635341,126.71630265,124.524326836,2.19197581392
 11/15  23:00:00,349.35675981,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961439944,0.0,2.18961439944
 11/15  24:00:00,299.992000667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950955656,0.0,2.18950955656
 11/16  01:00:00,287.769806125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956284621,0.0,2.18956284621
 11/16  02:00:00,287.769806147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961472637,0.0,2.18961472637
 11/16  03:00:00,287.769806185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966674054,0.0,2.18966674054
 11/16  04:00:00,287.769806237,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971883506,0.0,2.18971883506
 11/16  05:00:00,299.992004014,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894694712,0.0,2.1894694712
 11/16  06:00:00,349.358165083,0.0,0.0,0.0,49.8407270682,199.362908273,4.36401743955,0.0,4.36401743955
 11/16  07:00:00,826.877123824,30.1382729127,295.934766228,0.0,49.8407270682,199.362908273,268.434762163,266.243543293,2.19121887069
 11/16  08:00:00,849.176085111,29.414650643,246.094932651,0.0,149.522181205,199.362908273,265.259975528,256.51750625,8.74246927792
 11/16  09:00:00,1416.5678334,29.414650643,265.342505652,0.0,448.566543614,448.566543614,118.665917922,105.483181329,13.1827365927
 11/16  10:00:00,1413.49146443,29.414650643,298.947162066,0.0,448.566543614,448.566543614,99.4437975891,84.0500193847,15.3937782045
 11/16  11:00:00,1375.87798321,29.414650643,311.188366856,0.0,448.566543614,448.566543614,90.1030004691,74.7030569333,15.3999435358
 11/16  12:00:00,1380.1253749,29.414650643,316.649536026,0.0,448.566543614,448.566543614,85.6806134225,65.8272914959,19.8533219266
 11/16  13:00:00,1332.97983046,29.414650643,320.181321028,0.0,448.566543614,398.725816546,100.025660087,77.8859900348,22.1396700522
 11/16  14:00:00,1391.66312995,29.414650643,330.158278041,0.0,448.566543614,448.566543614,84.1152972185,61.9992892019,22.1160080166
 11/16  15:00:00,1397.95674411,29.414650643,338.768166662,0.0,448.566543614,448.566543614,90.0887321542,76.9109199871,13.1778121671
 11/16  16:00:00,1396.9896993,29.414650643,337.438576633,0.0,448.566543614,448.566543614,90.9502558058,77.7755155405,13.1747402653
 11/16  17:00:00,1452.57039294,29.414650643,342.328416136,0.0,448.566543614,448.566543614,101.385548857,83.7555154527,17.6300334046
 11/16  18:00:00,1393.34304872,29.414650643,351.914054319,0.0,348.885089477,398.725816546,109.930412802,98.9787636185,10.9516491833
 11/16  19:00:00,1198.29518405,29.414650643,348.723333201,0.0,249.203635341,299.044362409,128.914056149,120.16506946,8.74898668972
 11/16  20:00:00,1162.85053524,29.414650643,339.319803053,0.0,249.203635341,299.044362409,139.864895478,133.31263224,6.55226323858
 11/16  21:00:00,1009.5639109,29.414650643,336.771533188,0.0,149.522181205,249.203635341,190.92904107,184.372435581,6.55660548868
 11/16  22:00:00,982.886114117,29.414650643,335.854285186,0.0,149.522181205,249.203635341,204.786678207,200.422475848,4.36420235844
 11/16  23:00:00,349.356762816,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960983894,0.0,2.18960983894
