Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/03  19:00:00,347.928432559,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891394451,0.0,2.18891394451
 12/03  20:00:00,323.48403683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899060199,0.0,2.18899060199
 12/03  21:00:00,323.484036797,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/03  22:00:00,299.04107364,0.0,0.0,0.0,24.9203635341,149.522181205,4.36330186139,0.0,4.36330186139
 12/03  23:00:00,274.595245725,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892780337,0.0,2.18892780337
 12/03  24:00:00,250.150850078,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900440931,0.0,2.18900440931
 12/04  01:00:00,287.769859475,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992049731,0.0,2.18992049731
 12/04  02:00:00,287.769859455,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976045792,0.0,2.18976045792
 12/04  03:00:00,287.769859438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992061606,0.0,2.18992061606
 12/04  04:00:00,287.769859457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976078998,0.0,2.18976078998
 12/04  05:00:00,329.240446369,0.797624535916,3.1940602485,0.0,24.9203635341,199.362908273,4.83021619949,2.64029504946,2.18992115003
 12/04  06:00:00,401.586113834,1.59524907183,5.44352924692,0.0,49.8407270682,199.362908273,9.89467866595,5.52988182367,4.36479684228
 12/04  07:00:00,732.762596494,29.414650643,212.777069845,0.0,49.8407270682,199.362908273,546.103164254,543.911692761,2.19147149393
 12/04  08:00:00,696.922472458,29.414650643,98.2042652357,0.0,149.522181205,199.362908273,420.808842859,412.06166542,8.7471774385
 12/04  09:00:00,1197.17044108,29.414650643,69.777953091,0.0,448.566543614,448.566543614,169.106600284,153.715477538,15.3911227461
 12/04  10:00:00,1288.62336441,30.6384687565,184.423236557,0.0,448.566543614,448.566543614,110.757535805,95.3486303414,15.4089054637
 12/04  11:00:00,1311.65294143,33.5994984904,252.344280385,0.0,448.566543614,448.566543614,84.2398030335,66.6261064256,17.6136966078
 12/04  12:00:00,1337.40931756,35.9086478736,274.859692497,0.0,448.566543614,448.566543614,72.3040860951,52.4278284973,19.8762575979
 12/04  13:00:00,1310.35180798,36.2491280245,296.397667925,0.0,448.566543614,398.725816546,80.7748690661,56.3868120941,24.3880569721
 12/04  14:00:00,1390.72122799,36.3311993654,326.256802221,0.0,448.566543614,448.566543614,44.3255793574,22.181352331,22.1442270264
 12/04  15:00:00,1423.26429026,36.2987453351,358.397091211,0.0,448.566543614,448.566543614,20.4198504556,5.03780512501,15.3820453306
 12/04  16:00:00,1444.44503481,35.7897164698,373.710341763,0.0,448.566543614,448.566543614,20.0419999109,4.66350529972,15.3784946112
 12/04  17:00:00,1484.03524515,33.0626144944,365.893391529,0.0,448.566543614,448.566543614,27.4270649192,9.77776736049,17.6492975587
 12/04  18:00:00,1400.55829579,30.2573457208,346.807361051,0.0,348.885089477,398.725816546,40.5384583055,29.5794695285,10.9589887769
 12/04  19:00:00,1185.42289025,29.414650643,331.846175766,0.0,249.203635341,299.044362409,78.990001573,70.2364567079,8.75354486517
 12/04  20:00:00,1149.22385612,29.414650643,320.077006013,0.0,249.203635341,299.044362409,98.1516132418,91.5956714074,6.55594183437
 12/04  21:00:00,991.149878509,29.414650643,311.490354443,0.0,149.522181205,249.203635341,142.113146178,133.373027511,8.74011866733
 12/04  22:00:00,940.466685102,29.414650643,288.863975101,0.0,149.522181205,249.203635341,161.619356106,157.25464593,4.36471017643
 12/04  23:00:00,349.356816636,0.0,0.0,0.0,49.8407270682,199.362908273,2.18993152322,0.0,2.18993152322
 12/04  24:00:00,299.992057432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977198101,0.0,2.18977198101
 12/05  01:00:00,287.769862263,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994103492,0.0,2.18994103492
 12/05  02:00:00,287.769862201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978572584,0.0,2.18978572584
 12/05  03:00:00,287.769862183,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995153692,0.0,2.18995153692
 12/05  04:00:00,287.769862163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979643877,0.0,2.18979643877
 12/05  05:00:00,299.992060009,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996241847,0.0,2.18996241847
 12/05  06:00:00,349.358255126,0.0,0.0,0.0,49.8407270682,199.362908273,4.36490875992,0.0,4.36490875992
 12/05  07:00:00,785.982986639,29.6676857952,263.493720415,0.0,49.8407270682,199.362908273,362.161907876,359.970374072,2.19153380434
 12/05  08:00:00,703.983262518,29.414650643,97.3029678018,0.0,149.522181205,199.362908273,343.802301643,335.055817746,8.74648389689
 12/05  09:00:00,1229.60917603,29.414650643,90.6953087671,0.0,448.566543614,448.566543614,110.864053199,95.4715316457,15.3925215533
 12/05  10:00:00,1341.20056809,30.6324576965,235.894146686,0.0,448.566543614,448.566543614,64.8424934804,49.4329622448,15.4095312356
 12/05  11:00:00,1374.93769446,33.9189165974,304.810702736,0.0,448.566543614,448.566543614,52.8454026179,35.2310651866,17.6143374313
 12/05  12:00:00,1406.38589689,35.563448309,334.619210221,0.0,448.566543614,448.566543614,44.3049317552,24.4282316934,19.8767000618
 12/05  13:00:00,1374.36101083,34.1768273084,353.818614576,0.0,448.566543614,398.725816546,46.6760452052,22.2863415589,24.3897036463
 12/05  14:00:00,1435.07900387,34.8958237868,363.991758466,0.0,448.566543614,448.566543614,29.8123422139,5.45057951369,24.3617627002
 12/05  15:00:00,1433.20361573,31.574739857,365.445040316,0.0,448.566543614,448.566543614,21.1276418091,7.93999938029,13.1876424288
 12/05  16:00:00,1439.9879264,32.6309413739,371.17891799,0.0,448.566543614,448.566543614,16.6756098142,1.2994366471,15.3761731671
 12/05  17:00:00,1492.46812575,30.9335519123,376.50443191,0.0,448.566543614,448.566543614,21.540723638,3.89184368581,17.6488799522
 12/05  18:00:00,1421.62416331,29.5719572101,369.832967313,0.0,348.885089477,398.725816546,42.9342964689,29.7882567614,13.1460397075
 12/05  19:00:00,1217.28924427,29.414650643,365.935812263,0.0,249.203635341,299.044362409,69.5611549868,60.8074498922,8.75370509463
 12/05  20:00:00,1192.13590191,29.414650643,365.764039514,0.0,249.203635341,299.044362409,77.1859086434,70.6308758021,6.55503284129
 12/05  21:00:00,1044.20238129,29.414650643,368.097121761,0.0,149.522181205,249.203635341,99.2288541952,92.6683465524,6.56050764282
 12/05  22:00:00,1020.95534362,29.414650643,370.790439748,0.0,149.522181205,249.203635341,113.240402424,108.875493665,4.36490875894
 12/05  23:00:00,349.356818937,0.0,0.0,0.0,49.8407270682,199.362908273,2.18988080684,0.0,2.18988080684
 12/05  24:00:00,299.992059935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972593228,0.0,2.18972593228
 12/06  01:00:00,287.769864756,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989907015,0.0,2.18989907015
 12/06  02:00:00,287.769864866,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974835384,0.0,2.18974835384
 12/06  03:00:00,287.769864879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991986425,0.0,2.18991986425
 12/06  04:00:00,287.769865009,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976938747,0.0,2.18976938747
 12/06  05:00:00,299.99206279,0.0,0.0,0.0,24.9203635341,199.362908273,4.35973178611,0.0,4.35973178611
 12/06  06:00:00,349.35825862,0.0,0.0,0.0,49.8407270682,199.362908273,2.19246101897,0.0,2.19246101897
 12/06  07:00:00,906.860033699,30.3584147227,377.873033717,0.0,49.8407270682,199.362908273,175.662696073,171.299222565,4.36347350803
 12/06  08:00:00,986.840951628,29.414650643,372.537500544,0.0,149.522181205,199.362908273,184.238751861,175.492039297,8.7467125645
 12/06  09:00:00,1509.48466014,29.414650643,363.497252361,0.0,448.566543614,448.566543614,71.5836090025,58.3890816523,13.1945273502
 12/06  10:00:00,1454.79625176,29.414650643,344.956165914,0.0,448.566543614,448.566543614,66.4291618143,48.8198026721,17.6093591422
 12/06  11:00:00,1387.49740638,31.3013601269,325.860377844,0.0,448.566543614,448.566543614,41.4758377532,23.8601962871,17.615641466
 12/06  12:00:00,1386.13932229,33.3491016883,319.894266708,0.0,448.566543614,448.566543614,36.3628915673,16.4854664634,19.8774251039
 12/06  13:00:00,1336.03871407,34.4117817148,315.630153683,0.0,448.566543614,398.725816546,46.2121563514,21.8207412734,24.391415078
 12/06  14:00:00,1373.0937402,30.7686044232,306.122686784,0.0,448.566543614,448.566543614,41.9819076502,19.8300665216,22.1518411287
 12/06  15:00:00,1357.99648585,29.6980606346,292.095804612,0.0,448.566543614,448.566543614,47.859117177,32.4745986073,15.3845185697
 12/06  16:00:00,1332.43287192,29.9766611378,275.419920177,0.0,448.566543614,448.566543614,45.8428134768,32.6579990946,13.1848143822
 12/06  17:00:00,1370.49559076,30.4059850844,264.446780867,0.0,448.566543614,448.566543614,49.997214044,30.1415563666,19.8556576774
 12/06  18:00:00,1266.06333155,29.414650643,223.156353032,0.0,348.885089477,398.725816546,89.3335663509,78.3737405438,10.9598258072
 12/06  19:00:00,1003.32268702,29.414650643,160.406598177,0.0,249.203635341,299.044362409,128.822806134,120.069318683,8.75348745172
 12/06  20:00:00,942.523138525,29.414650643,125.177248067,0.0,249.203635341,299.044362409,152.44897069,145.893050075,6.55592061496
 12/06  21:00:00,735.996325009,29.414650643,84.9947299009,0.0,149.522181205,249.203635341,201.542529549,192.802239409,8.74029014042
 12/06  22:00:00,681.975085498,29.414650643,64.0494850155,0.0,149.522181205,249.203635341,231.334328164,226.969567481,4.36476068305
 12/06  23:00:00,349.356822005,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995645251,0.0,2.18995645251
 12/06  24:00:00,299.99206278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980629463,0.0,2.18980629463
 12/07  01:00:00,287.769867548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998646316,0.0,2.18998646316
 12/07  02:00:00,287.76986745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984047794,0.0,2.18984047794
 12/07  03:00:00,287.76986748,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001742154,0.0,2.19001742154
 12/07  04:00:00,287.769867409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987164942,0.0,2.18987164942
 12/07  05:00:00,299.99206534,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004870299,0.0,2.19004870299
 12/07  06:00:00,349.358263479,0.0,0.0,0.0,49.8407270682,199.362908273,4.36464903464,0.0,4.36464903464
 12/07  07:00:00,707.944947935,29.9399636892,203.767277611,0.0,49.8407270682,199.362908273,589.368663653,587.1770011,2.19166255338
 12/07  08:00:00,518.220519825,29.414650643,0.0,0.0,149.522181205,199.362908273,756.708589358,747.961213059,8.74737629925
 12/07  09:00:00,1049.05515178,29.414650643,0.0,0.0,448.566543614,448.566543614,332.655960732,317.262843033,15.3931176993
 12/07  10:00:00,1168.61153264,29.9846177841,88.1848189888,0.0,448.566543614,448.566543614,143.839129926,126.228930651,17.6101992748
 12/07  11:00:00,1148.40741243,32.6826612082,109.209559685,0.0,448.566543614,448.566543614,99.9920931832,84.5743797465,15.4177134367
 12/07  12:00:00,1248.51719874,35.3919543161,190.108930037,0.0,448.566543614,448.566543614,91.9906056632,72.1074432355,19.8831624277
 12/07  13:00:00,1230.13243138,36.1756367655,218.129779033,0.0,448.566543614,398.725816546,101.326878238,74.7156187108,26.611259527
 12/07  14:00:00,1289.88293501,36.2920107164,227.409743844,0.0,448.566543614,448.566543614,74.0983177597,51.9479200759,22.1503976838
 12/07  15:00:00,1295.90282272,36.2589059115,232.948560342,0.0,448.566543614,448.566543614,36.3050902935,20.9195137454,15.385576548
 12/07  16:00:00,1302.84927851,36.0852363458,239.698269581,0.0,448.566543614,448.566543614,31.2480786871,18.0639546583,13.1841240289
 12/07  17:00:00,1351.68257177,33.5288706546,242.341983414,0.0,448.566543614,448.566543614,43.4969698028,23.6412162811,19.8557535217
 12/07  18:00:00,1257.04072419,29.5890514367,214.038453126,0.0,348.885089477,398.725816546,70.8820463006,59.9227011618,10.9593451388
 12/07  19:00:00,983.787142181,29.414650643,141.425063611,0.0,249.203635341,299.044362409,132.915115896,124.161132949,8.75398294713
 12/07  20:00:00,923.962263095,29.414650643,115.56312415,0.0,249.203635341,299.044362409,149.99367238,143.437840916,6.55583146369
 12/07  21:00:00,733.191723101,29.414650643,84.1731923959,0.0,149.522181205,249.203635341,197.762638904,189.022367966,8.74027093869
 12/07  22:00:00,650.648838673,29.414650643,38.1680686686,0.0,149.522181205,249.203635341,231.641182209,227.276447926,4.36473428297
 12/07  23:00:00,349.356824635,0.0,0.0,0.0,49.8407270682,199.362908273,2.18994325648,0.0,2.18994325648
 12/07  24:00:00,299.992065431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979772343,0.0,2.18979772343
 12/08  01:00:00,287.769870123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998344217,0.0,2.18998344217
 12/08  02:00:00,287.769870039,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984204797,0.0,2.18984204797
 12/08  03:00:00,287.769870053,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002455079,0.0,2.19002455079
 12/08  04:00:00,287.76986999,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988336952,0.0,2.18988336952
 12/08  05:00:00,299.992067924,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945396017,0.0,2.18945396017
 12/08  06:00:00,349.358267587,0.0,0.0,0.0,49.8407270682,199.362908273,4.36471417865,0.0,4.36471417865
 12/08  07:00:00,706.7954624,29.8668957344,201.164414835,0.0,49.8407270682,199.362908273,600.33811308,598.146412334,2.19170074597
 12/08  08:00:00,518.285554553,29.414650643,0.0,0.0,149.522181205,199.362908273,787.792053414,779.044338188,8.74771522548
 12/08  09:00:00,1049.07265598,29.414650643,0.0,0.0,448.566543614,448.566543614,333.304879592,317.910628319,15.3942512732
 12/08  10:00:00,1171.01319003,30.0020332393,87.504059351,0.0,448.566543614,448.566543614,149.35188952,131.739992415,17.6118971051
 12/08  11:00:00,1199.12616846,32.9407816969,146.021639018,0.0,448.566543614,448.566543614,92.7743571651,77.3571809184,15.4171762466
 12/08  12:00:00,1295.39649282,35.5879985072,233.977158928,0.0,448.566543614,448.566543614,83.0513823989,60.9611944129,22.0901879859
 12/08  13:00:00,1268.75447414,36.1761817679,255.818445135,0.0,448.566543614,398.725816546,86.0528491261,61.6554284356,24.3974206904
 12/08  14:00:00,1331.97643157,36.2725756103,268.505346225,0.0,448.566543614,448.566543614,59.3089780242,37.156914705,22.1520633192
 12/08  15:00:00,1337.28732596,35.4905247123,274.296955664,0.0,448.566543614,448.566543614,29.6452863754,14.2605713539,15.3847150215
 12/08  16:00:00,1338.31211543,34.437336084,276.277464392,0.0,448.566543614,448.566543614,28.6419681722,13.2598003382,15.382167834
 12/08  17:00:00,1380.50435132,32.5839806736,271.604419025,0.0,448.566543614,448.566543614,36.9562027777,19.3025504912,17.6536522865
 12/08  18:00:00,1305.00447162,29.5973811375,261.270539077,0.0,348.885089477,398.725816546,62.9909844546,52.0324572008,10.9585272538
 12/08  19:00:00,1082.59196175,29.414650643,239.194811186,0.0,249.203635341,299.044362409,116.507473847,105.569856651,10.9376171962
 12/08  20:00:00,1012.08731674,29.414650643,193.665228091,0.0,249.203635341,299.044362409,131.920807118,125.365872144,6.55493497346
 12/08  21:00:00,845.883682741,29.414650643,177.255690606,0.0,149.522181205,249.203635341,165.941513153,159.38089927,6.56061388317
 12/08  22:00:00,784.126036409,29.414650643,140.539411331,0.0,149.522181205,249.203635341,186.740368405,182.375455488,4.36491291716
 12/08  23:00:00,349.356826778,0.0,0.0,0.0,49.8407270682,199.362908273,2.18988148484,0.0,2.18988148484
 12/08  24:00:00,299.992067788,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006430003,0.0,2.19006430003
 12/09  01:00:00,237.929145408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992990919,0.0,2.18992990919
 12/09  02:00:00,237.929145525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979298908,0.0,2.18979298908
 12/09  03:00:00,237.929145567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998107866,0.0,2.18998107866
 12/09  04:00:00,237.929145689,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984439619,0.0,2.18984439619
 12/09  05:00:00,250.151343463,0.0,0.0,0.0,24.9203635341,149.522181205,4.35992857542,0.0,4.35992857542
 12/09  06:00:00,274.597180419,0.0,0.0,0.0,24.9203635341,149.522181205,2.19260798542,0.0,2.19260798542
 12/09  07:00:00,729.361020987,29.5794503646,208.418448039,0.0,49.8407270682,199.362908273,481.889604861,477.526333457,4.36327140394
 12/09  08:00:00,466.695987553,29.414650643,34.1608734706,0.0,49.8407270682,199.362908273,458.100762822,453.730925048,4.36983777442
 12/09  09:00:00,784.519456617,29.414650643,62.967955547,0.0,249.203635341,249.203635341,228.468854776,221.912810408,6.55604436779
 12/09  10:00:00,800.401071881,29.4191815322,99.6466069565,0.0,249.203635341,249.203635341,160.316381329,151.56238606,8.75399526936
 12/09  11:00:00,855.259787408,30.1244469964,198.925561217,0.0,249.203635341,249.203635341,152.472650653,143.724988418,8.74766223479
 12/09  12:00:00,906.014437421,29.414650643,250.025158281,0.0,249.203635341,249.203635341,166.240045624,155.291891846,10.9481537775
 12/09  13:00:00,916.666426295,29.414650643,260.516023241,0.0,249.203635341,249.203635341,163.973781312,155.223359002,8.75042231045
 12/09  14:00:00,926.651939156,29.4850344287,270.01349875,0.0,249.203635341,249.203635341,126.146754923,117.398410023,8.74834489987
 12/09  15:00:00,682.614883762,29.414650643,275.292039123,0.0,74.7610906023,174.442544739,184.086865968,177.531087235,6.55577873327
 12/09  16:00:00,682.103751628,29.414650643,275.119789557,0.0,74.7610906023,174.442544739,199.366350486,192.816577437,6.54977304877
 12/09  17:00:00,730.014510037,29.414650643,274.258586071,0.0,74.7610906023,174.442544739,220.399637042,216.023686808,4.37595023424
 12/09  18:00:00,739.530350719,29.414650643,270.900216779,0.0,24.9203635341,149.522181205,270.616632469,266.253317355,4.36331511411
 12/09  19:00:00,347.929886736,0.0,0.0,0.0,24.9203635341,149.522181205,2.19166164008,0.0,2.19166164008
 12/09  20:00:00,323.485491426,0.0,0.0,0.0,24.9203635341,149.522181205,4.36332346037,0.0,4.36332346037
 12/09  21:00:00,323.485491122,0.0,0.0,0.0,24.9203635341,149.522181205,2.19166374849,0.0,2.19166374849
 12/09  22:00:00,299.042056758,0.0,0.0,0.0,24.9203635341,149.522181205,4.3667765235,0.0,4.3667765235
 12/09  23:00:00,274.595739078,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003641547,0.0,2.19003641547
 12/09  24:00:00,250.151343526,0.0,0.0,0.0,24.9203635341,149.522181205,4.35966366153,0.0,4.35966366153
 12/10  01:00:00,237.928666931,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  02:00:00,237.92866693,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905365424,0.0,2.18905365424
 12/10  03:00:00,237.928667014,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916569143,0.0,2.18916569143
 12/10  04:00:00,237.928667034,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901082309,0.0,2.18901082309
 12/10  05:00:00,250.150864856,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912331363,0.0,2.18912331363
 12/10  06:00:00,274.596703916,0.0,0.0,0.0,24.9203635341,149.522181205,4.36307226929,0.0,4.36307226929
 12/10  07:00:00,323.48405159,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  08:00:00,313.753780497,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916730018,0.0,2.18916730018
 12/10  09:00:00,296.666447201,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901284967,0.0,2.18901284967
 12/10  10:00:00,259.999853833,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912571605,0.0,2.18912571605
 12/10  11:00:00,211.111062675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897126796,0.0,2.18897126796
 12/10  12:00:00,211.112024871,0.0,0.0,0.0,24.9203635341,149.522181205,2.19070485545,0.0,2.19070485545
 12/10  13:00:00,211.112025201,0.0,0.0,0.0,24.9203635341,149.522181205,4.36150307103,0.0,4.36150307103
 12/10  14:00:00,564.650666058,19.6414196029,256.565776285,0.0,24.9203635341,149.522181205,4.3670413169,0.0,4.3670413169
 12/10  15:00:00,540.782461788,16.9719006257,236.357618103,0.0,24.9203635341,149.522181205,2.19087793603,0.0,2.19087793603
 12/10  16:00:00,575.395450987,20.4228823408,267.83010784,0.0,24.9203635341,149.522181205,2.18920242916,0.0,2.18920242916
 12/10  17:00:00,331.742278148,3.92342494293,52.7780743067,0.0,24.9203635341,149.522181205,2.1891546694,0.0,2.1891546694
 12/10  18:00:00,347.928447182,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899967354,0.0,2.18899967354
 12/10  19:00:00,347.928447125,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911266654,0.0,2.18911266654
 12/10  20:00:00,323.484051492,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895826478,0.0,2.18895826478
 12/10  21:00:00,323.484051479,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  22:00:00,299.041099289,0.0,0.0,0.0,24.9203635341,149.522181205,4.36346594008,0.0,4.36346594008
 12/10  23:00:00,274.595260378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900213402,0.0,2.18900213402
 12/10  24:00:00,250.150864744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911510331,0.0,2.18911510331
 12/11  01:00:00,287.769877589,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008684269,0.0,2.19008684269
 12/11  02:00:00,287.769877451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995898575,0.0,2.18995898575
 12/11  03:00:00,287.769877506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983120611,0.0,2.18983120611
 12/11  04:00:00,287.769877519,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003021012,0.0,2.19003021012
 12/11  05:00:00,299.992075374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990259391,0.0,2.18990259391
 12/11  06:00:00,349.358279471,0.0,0.0,0.0,49.8407270682,199.362908273,4.36512952606,0.0,4.36512952606
 12/11  07:00:00,774.153431746,29.414650643,252.917769903,0.0,49.8407270682,199.362908273,665.887942113,661.524745252,4.36319686156
 12/11  08:00:00,653.309680081,29.414650643,74.0561086994,0.0,149.522181205,199.362908273,563.881449764,557.314922691,6.56652707277
 12/11  09:00:00,1121.62454891,29.414650643,19.2376798326,0.0,448.566543614,448.566543614,225.429142092,210.033515269,15.3956268225
 12/11  10:00:00,1150.19694016,29.8462782748,68.3453704605,0.0,448.566543614,448.566543614,132.509785782,114.89531585,17.614469932
 12/11  11:00:00,1226.96633005,32.6126688554,170.32146412,0.0,448.566543614,448.566543614,111.897106884,94.2772913571,17.6198155269
 12/11  12:00:00,1279.92579422,35.300866593,219.560895436,0.0,448.566543614,448.566543614,104.462260639,84.5743081446,19.8879524948
 12/11  13:00:00,1242.3054408,36.1468190686,230.31349221,0.0,448.566543614,398.725816546,116.2124436,91.8137625203,24.3986810799
 12/11  14:00:00,1300.33943054,36.2941203271,237.850092804,0.0,448.566543614,448.566543614,82.4498112648,58.0787438543,24.3710674106
 12/11  15:00:00,1302.15449906,36.1139836677,239.681701321,0.0,448.566543614,448.566543614,42.8493877995,27.4609335202,15.3884542793
 12/11  16:00:00,1299.63900907,34.7117087667,238.420515367,0.0,448.566543614,448.566543614,37.6263391043,24.4407391072,13.1855999971
 12/11  17:00:00,1345.95105058,32.0914783027,238.506400196,0.0,448.566543614,448.566543614,49.1903837778,29.3301805973,19.8602031805
 12/11  18:00:00,1270.05237462,29.5845438082,227.284171385,0.0,348.885089477,398.725816546,80.1143691618,69.1541424392,10.9602267226
 12/11  19:00:00,1021.25697785,29.414650643,178.75677545,0.0,249.203635341,299.044362409,147.560161498,136.621474151,10.9386873467
 12/11  20:00:00,943.613779247,29.414650643,132.710090101,0.0,249.203635341,299.044362409,165.310121821,158.755264596,6.55485722491
 12/11  21:00:00,754.92207127,29.414650643,103.174169508,0.0,149.522181205,249.203635341,213.44965582,206.888922695,6.56073312506
 12/11  22:00:00,665.170745519,29.414650643,51.0373657514,0.0,149.522181205,249.203635341,256.127305169,251.762377604,4.3649275649
 12/11  23:00:00,349.356834254,0.0,0.0,0.0,49.8407270682,199.362908273,2.18988749054,0.0,2.18988749054
 12/11  24:00:00,299.992075239,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008664229,0.0,2.19008664229
 12/12  01:00:00,287.769879861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996553039,0.0,2.18996553039
 12/12  02:00:00,287.769879988,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984201599,0.0,2.18984201599
 12/12  03:00:00,287.769880076,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004619461,0.0,2.19004619461
 12/12  04:00:00,287.769880185,0.0,0.0,0.0,24.9203635341,199.362908273,4.35972258738,0.0,4.35972258738
 12/12  05:00:00,299.992077973,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000424763,0.0,2.19000424763
 12/12  06:00:00,349.358282985,0.0,0.0,0.0,49.8407270682,199.362908273,2.19275676043,0.0,2.19275676043
 12/12  07:00:00,704.743996733,29.414650643,197.604909802,0.0,49.8407270682,199.362908273,603.611542556,599.248035833,4.36350672294
 12/12  08:00:00,526.7290527,29.414650643,0.0,0.0,149.522181205,199.362908273,707.093323432,698.34413774,8.74918569157
 12/12  09:00:00,1129.06010027,29.414650643,52.5311007726,0.0,448.566543614,448.566543614,375.761870238,360.36643075,15.3954394881
 12/12  10:00:00,1112.97397233,29.414650643,38.5949879993,0.0,448.566543614,448.566543614,242.479062237,227.066252332,15.412809905
 12/12  11:00:00,1106.62134425,29.414650643,68.1443159856,0.0,448.566543614,448.566543614,156.433058561,138.813200067,17.6198584939
 12/12  12:00:00,1194.76583832,29.414650643,140.870917056,0.0,448.566543614,448.566543614,119.143993489,99.2566340511,19.8873594383
 12/12  13:00:00,1197.84077934,29.414650643,193.370973759,0.0,448.566543614,398.725816546,132.05038444,105.428310452,26.6220739882
 12/12  14:00:00,1272.65639321,29.414650643,218.161043821,0.0,448.566543614,448.566543614,101.381108772,79.2222860955,22.1588226768
 12/12  15:00:00,1301.14707262,29.414650643,246.216929448,0.0,448.566543614,448.566543614,80.6488859374,65.2617622266,15.3871237108
 12/12  16:00:00,1310.3252095,29.414650643,255.189915639,0.0,448.566543614,448.566543614,83.0337312217,67.6520935232,15.3816376985
 12/12  17:00:00,1359.21788264,29.414650643,255.252475322,0.0,448.566543614,448.566543614,96.470279247,76.6085287165,19.8617505305
 12/12  18:00:00,1289.175689,29.414650643,246.896212805,0.0,348.885089477,398.725816546,115.483357375,104.520968869,10.9623885054
 12/12  19:00:00,1079.42556759,29.414650643,236.733608343,0.0,249.203635341,299.044362409,155.833622515,147.078421266,8.75520124871
 12/12  20:00:00,1045.86574239,29.414650643,227.875186442,0.0,249.203635341,299.044362409,165.857467807,159.302115725,6.55535208188
 12/12  21:00:00,870.501862835,29.414650643,202.410561899,0.0,149.522181205,249.203635341,232.006297088,223.265152953,8.74114413539
 12/12  22:00:00,808.801684965,29.414650643,165.552790637,0.0,149.522181205,249.203635341,249.567803492,247.375392454,2.19241103782
 12/12  23:00:00,349.356837268,0.0,0.0,0.0,49.8407270682,199.362908273,4.35997941151,0.0,4.35997941151
 12/12  24:00:00,299.992078051,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006658539,0.0,2.19006658539
 12/13  01:00:00,287.769882482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995136288,0.0,2.18995136288
 12/13  02:00:00,287.769882462,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983228719,0.0,2.18983228719
 12/13  03:00:00,287.769882353,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004185108,0.0,2.19004185108
 12/13  04:00:00,287.769882344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992296924,0.0,2.18992296924
 12/13  05:00:00,299.992080281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972811811,0.0,2.18972811811
 12/13  06:00:00,349.35828731,0.0,0.0,0.0,49.8407270682,199.362908273,4.36499346749,0.0,4.36499346749
 12/13  07:00:00,779.416100572,29.4169851866,257.641183118,0.0,49.8407270682,199.362908273,400.399328738,398.207461,2.19186773815
 12/13  08:00:00,826.543277101,29.414650643,210.366916953,0.0,149.522181205,199.362908273,357.194889706,348.445601606,8.74928810023
 12/13  09:00:00,1311.34066389,29.414650643,172.225451572,0.0,448.566543614,448.566543614,216.904379631,201.509722087,15.394657544
 12/13  10:00:00,1329.20997015,29.414650643,214.612246092,0.0,448.566543614,448.566543614,173.982133319,156.366495708,17.6156376106
 12/13  11:00:00,1275.71212693,29.414650643,212.184064966,0.0,448.566543614,448.566543614,149.233747932,131.612847317,17.6209006156
 12/13  12:00:00,1288.6250688,29.414650643,227.389729559,0.0,448.566543614,448.566543614,134.611076053,114.724465523,19.8866105305
 12/13  13:00:00,1275.61475202,29.414650643,265.462679608,0.0,448.566543614,398.725816546,141.560303651,117.157901319,24.4024023324
 12/13  14:00:00,1357.63358915,29.414650643,298.055679175,0.0,448.566543614,448.566543614,123.01950787,98.6433809678,24.3761269022
 12/13  15:00:00,1363.49865732,29.414650643,304.634645861,0.0,448.566543614,448.566543614,114.675028995,99.2856153014,15.3894136939
 12/13  16:00:00,1369.60823892,29.414650643,311.521249065,0.0,448.566543614,448.566543614,112.178698312,96.7946593003,15.3840390114
 12/13  17:00:00,1421.90154709,29.414650643,315.431705704,0.0,448.566543614,448.566543614,105.426795549,87.7711548802,17.6556406691
 12/13  18:00:00,1359.73302208,29.414650643,315.146080634,0.0,348.885089477,398.725816546,132.706865372,119.556294534,13.1505708387
 12/13  19:00:00,1166.30347303,29.414650643,320.931617803,0.0,249.203635341,299.044362409,184.773369511,176.017476131,8.75589338053
 12/13  20:00:00,1147.8784647,29.414650643,326.771343851,0.0,249.203635341,299.044362409,192.902312341,186.347394982,6.55491735845
 12/13  21:00:00,998.867879307,29.414650643,327.24162406,0.0,149.522181205,249.203635341,250.549163871,241.807465423,8.74169844836
 12/13  22:00:00,975.403637719,29.414650643,327.960628685,0.0,149.522181205,249.203635341,254.187841242,251.995056666,2.19278457566
 12/13  23:00:00,349.356839566,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011426534,0.0,2.19011426534
 12/13  24:00:00,299.992080355,0.0,0.0,0.0,24.9203635341,199.362908273,4.36000097203,0.0,4.36000097203
 12/14  01:00:00,287.769884979,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983020167,0.0,2.18983020167
 12/14  02:00:00,287.769884771,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004488427,0.0,2.19004488427
 12/14  03:00:00,287.769884702,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899302492,0.0,2.1899302492
 12/14  04:00:00,287.769884774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977837662,0.0,2.18977837662
 12/14  05:00:00,299.992082494,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003045317,0.0,2.19003045317
 12/14  06:00:00,349.35829114,0.0,0.0,0.0,49.8407270682,199.362908273,4.36532420428,0.0,4.36532420428
 12/14  07:00:00,865.206908323,29.4168473574,340.007585002,0.0,49.8407270682,199.362908273,367.23286954,365.041084831,2.1917847094
 12/14  08:00:00,930.676942222,29.414650643,310.066852133,0.0,149.522181205,199.362908273,356.716906117,347.967778712,8.74912740528
 12/14  09:00:00,1428.59711183,29.414650643,282.629385436,0.0,448.566543614,448.566543614,109.026513148,93.6285708237,15.397942324
 12/14  10:00:00,1408.90390407,29.9193736228,297.415547507,0.0,448.566543614,448.566543614,75.1896550506,57.5724405119,17.6172145387
 12/14  11:00:00,1374.92557832,32.6087404062,308.569257302,0.0,448.566543614,448.566543614,64.297257877,46.6753953292,17.6218625478
 12/14  12:00:00,1389.71085988,35.0387072746,320.234646768,0.0,448.566543614,448.566543614,58.8337069495,38.9454149235,19.8882920259
 12/14  13:00:00,1346.44903807,35.0191990123,326.55276856,0.0,448.566543614,398.725816546,71.130623117,44.5090137507,26.6216093663
 12/14  14:00:00,1392.67222987,31.9884464757,324.778116387,0.0,448.566543614,448.566543614,48.8734816626,26.7123362301,22.1611454326
 12/14  15:00:00,1389.74153905,33.0423375232,320.514077687,0.0,448.566543614,448.566543614,25.3627109965,9.97324673847,15.389464258
 12/14  16:00:00,1381.99438677,32.7562023293,313.053797268,0.0,448.566543614,448.566543614,25.0124898682,9.62808927896,15.3844005892
 12/14  17:00:00,1427.03680497,31.1613155464,310.792879182,0.0,448.566543614,448.566543614,35.0045978765,15.1406142737,19.8639836027
 12/14  18:00:00,1350.13143272,29.4426408072,297.182102814,0.0,348.885089477,398.725816546,61.3660632687,50.4025307301,10.9635325386
 12/14  19:00:00,1142.04359552,29.414650643,288.450533086,0.0,249.203635341,299.044362409,108.811334101,100.054504185,8.75682991568
 12/14  20:00:00,1097.23220086,29.414650643,276.769256919,0.0,249.203635341,299.044362409,129.450208757,122.894121511,6.55608724556
 12/14  21:00:00,914.497555664,29.414650643,245.821330253,0.0,149.522181205,249.203635341,179.684155439,170.941843505,8.7423119343
 12/14  22:00:00,835.054023661,29.414650643,191.373219741,0.0,149.522181205,249.203635341,197.356899342,192.99178863,4.3651107115
 12/14  23:00:00,349.356842004,0.0,0.0,0.0,49.8407270682,199.362908273,2.19012986077,0.0,2.19012986077
 12/14  24:00:00,299.992082647,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001555368,0.0,2.19001555368
 12/15  01:00:00,287.769887129,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990806803,0.0,2.18990806803
 12/15  02:00:00,287.769887123,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901276814,0.0,2.1901276814
 12/15  03:00:00,287.769887054,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900173127,0.0,2.1900173127
 12/15  04:00:00,287.769887148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990701469,0.0,2.18990701469
 12/15  05:00:00,299.992085091,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012693909,0.0,2.19012693909
 12/15  06:00:00,349.358294456,0.0,0.0,0.0,49.8407270682,199.362908273,4.36519104695,0.0,4.36519104695
 12/15  07:00:00,746.954181722,29.6040817411,225.018582762,0.0,49.8407270682,199.362908273,486.628304897,482.264707336,4.36359756137
 12/15  08:00:00,605.009635814,29.414650643,52.0786485305,0.0,149.522181205,199.362908273,485.954154249,477.205498629,8.74865562013
 12/15  09:00:00,1111.12642413,29.414650643,21.6520382025,0.0,448.566543614,448.566543614,281.759511884,266.360659129,15.3988527551
 12/15  10:00:00,1095.97397463,29.414650643,26.6268820842,0.0,448.566543614,448.566543614,209.061726011,193.646546183,15.4151798284
 12/15  11:00:00,1062.46106284,29.414650643,38.2258364,0.0,448.566543614,448.566543614,161.590298242,143.967769325,17.6225289161
 12/15  12:00:00,1116.59042774,29.414650643,75.8470709093,0.0,448.566543614,448.566543614,126.19882092,104.099711008,22.099109912
 12/15  13:00:00,1191.62780141,31.5729609485,184.668411301,0.0,448.566543614,398.725816546,118.67497608,94.2649602734,24.410015807
 12/15  14:00:00,1307.69604499,34.2924857336,247.249083818,0.0,448.566543614,448.566543614,88.5206557839,64.1449424274,24.3757133566
 12/15  15:00:00,1327.01188656,33.3834112018,266.662452911,0.0,448.566543614,448.566543614,44.6186001877,29.227450764,15.3911494236
 12/15  16:00:00,1333.1271659,30.5804742145,275.415009398,0.0,448.566543614,448.566543614,43.5998395586,30.412968588,13.1868709706
 12/15  17:00:00,1376.36386408,29.4923711053,271.197750349,0.0,448.566543614,448.566543614,67.3858433144,47.5212410139,19.8646023005
 12/15  18:00:00,1306.73471555,29.414650643,263.482643571,0.0,348.885089477,398.725816546,96.1927746889,85.2324756392,10.9602990497
 12/15  19:00:00,1102.9639122,29.414650643,259.449902246,0.0,249.203635341,299.044362409,141.009167828,130.06931269,10.9398551384
 12/15  20:00:00,1074.96478629,29.414650643,256.300466433,0.0,249.203635341,299.044362409,153.184560622,146.628180022,6.55638060005
 12/15  21:00:00,916.255845815,29.414650643,247.434298435,0.0,149.522181205,249.203635341,193.906979911,187.345519148,6.56146076286
 12/15  22:00:00,841.272194535,29.414650643,197.556110616,0.0,149.522181205,249.203635341,216.432973983,212.067972769,4.3650012134
 12/15  23:00:00,349.35684398,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010039068,0.0,2.19010039068
 12/15  24:00:00,299.992084895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998944279,0.0,2.18998944279
 12/16  01:00:00,237.92916254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988391787,0.0,2.18988391787
 12/16  02:00:00,237.929162486,0.0,0.0,0.0,24.9203635341,149.522181205,4.36011102053,0.0,4.36011102053
 12/16  03:00:00,237.929162454,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989628509,0.0,2.18989628509
 12/16  04:00:00,237.929162333,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012131068,0.0,2.19012131068
 12/16  05:00:00,250.151360021,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001531297,0.0,2.19001531297
 12/16  06:00:00,274.597207877,0.0,0.0,0.0,24.9203635341,149.522181205,4.36519921366,0.0,4.36519921366
 12/16  07:00:00,724.961806111,29.414650643,209.439849066,0.0,49.8407270682,199.362908273,565.915292035,563.723365133,2.19192690171
 12/16  08:00:00,523.718897973,29.414650643,62.1617536632,0.0,49.8407270682,199.362908273,526.789300636,520.24371783,6.54558280613
 12/16  09:00:00,719.208455824,29.414650643,23.5059389963,0.0,249.203635341,249.203635341,284.317639796,277.760956289,6.55668350753
 12/16  10:00:00,745.945820466,29.4441776841,69.6044043026,0.0,249.203635341,249.203635341,183.090659269,174.333428209,8.75723106021
 12/16  11:00:00,779.913732135,31.1223291065,136.829506875,0.0,249.203635341,249.203635341,189.556399167,180.806674129,8.7497250386
 12/16  12:00:00,852.011497161,33.3113359503,195.045381245,0.0,249.203635341,249.203635341,193.324661008,182.376421837,10.9482391705
 12/16  13:00:00,869.549702522,34.6227078337,208.898502811,0.0,249.203635341,249.203635341,178.862380163,170.109006526,8.75337363685
 12/16  14:00:00,875.246979216,34.9887878395,214.013913808,0.0,249.203635341,249.203635341,167.486704892,158.736767051,8.74993784095
 12/16  15:00:00,631.783257125,33.3601897799,221.327547197,0.0,74.7610906023,174.442544739,174.327787058,167.771092837,6.55669422162
 12/16  16:00:00,632.550019715,31.8202540925,223.811809034,0.0,74.7610906023,174.442544739,151.943036757,145.392148696,6.55088806104
 12/16  17:00:00,656.283447804,29.7352054458,201.134416161,0.0,74.7610906023,174.442544739,177.09796808,170.54480268,6.55316540081
 12/16  18:00:00,610.536661522,29.414650643,145.109855805,0.0,24.9203635341,149.522181205,274.344315701,272.152669305,2.19164639602
 12/16  19:00:00,347.929910788,0.0,0.0,0.0,24.9203635341,149.522181205,4.36362700709,0.0,4.36362700709
 12/16  20:00:00,323.485514679,0.0,0.0,0.0,24.9203635341,149.522181205,2.191753609,0.0,2.191753609
 12/16  21:00:00,323.485515181,0.0,0.0,0.0,24.9203635341,149.522181205,4.36361425062,0.0,4.36361425062
 12/16  22:00:00,299.04208711,0.0,0.0,0.0,24.9203635341,149.522181205,4.36684972289,0.0,4.36684972289
 12/16  23:00:00,274.595755957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991141146,0.0,2.18991141146
 12/16  24:00:00,250.151360226,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013667739,0.0,2.19013667739
 12/17  01:00:00,237.928680303,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892286779,0.0,2.1892286779
 12/17  02:00:00,237.928680242,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910260367,0.0,2.18910260367
 12/17  03:00:00,237.928680237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924874236,0.0,2.18924874236
 12/17  04:00:00,260.919638668,1.19643680387,1.22149621407,0.0,24.9203635341,149.522181205,7.60138775885,5.41226479445,2.1891229644
 12/17  05:00:00,279.382467313,1.59524907183,1.42239370413,0.0,24.9203635341,149.522181205,9.18563656293,9.16563656293,0.02
 12/17  06:00:00,311.180953693,1.99406133979,1.82886729463,0.0,24.9203635341,149.522181205,17.7917030263,13.4278082242,4.3638948021
 12/17  07:00:00,352.182215628,1.59524907183,0.945865578483,0.0,24.9203635341,149.522181205,17.2640603616,15.0747956176,2.18926474408
 12/17  08:00:00,356.331308949,1.99406133979,0.992667666306,0.0,24.9203635341,149.522181205,20.7308476671,18.5415715169,2.18927615016
 12/17  09:00:00,323.372857225,1.59524907183,0.620156958816,0.0,24.9203635341,149.522181205,11.8278166418,9.63866609666,2.18915054519
 12/17  10:00:00,296.334219422,1.99406133979,1.62330834843,0.0,24.9203635341,149.522181205,9.76573781202,7.5765765993,2.18916121273
 12/17  11:00:00,258.365193808,3.15814927534,18.4450346398,0.0,24.9203635341,149.522181205,5.87125229671,3.68199843429,2.18925386242
 12/17  12:00:00,502.305300566,21.3062816768,181.445793229,0.0,24.9203635341,149.522181205,2.19103936542,0.0,2.19103936542
 12/17  13:00:00,475.557296092,17.568056554,161.046784637,0.0,24.9203635341,149.522181205,2.19107743441,0.0,2.19107743441
 12/17  14:00:00,525.307223883,22.3186108922,203.491698794,0.0,24.9203635341,149.522181205,4.36756083038,0.0,4.36756083038
 12/17  15:00:00,485.969638595,17.7078633769,171.297449519,0.0,24.9203635341,149.522181205,4.36212601373,0.0,4.36212601373
 12/17  16:00:00,525.535653275,20.70852139,205.895164106,0.0,24.9203635341,149.522181205,2.18920404211,0.0,2.18920404211
 12/17  17:00:00,437.195976936,11.7702748288,120.670384488,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  18:00:00,347.928460362,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921501859,0.0,2.18921501859
 12/17  19:00:00,347.928460378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908879839,0.0,2.18908879839
 12/17  20:00:00,323.484064828,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923561721,0.0,2.18923561721
 12/17  21:00:00,323.484064836,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911025227,0.0,2.18911025227
 12/17  22:00:00,363.311543131,1.99406133979,9.83073797003,0.0,24.9203635341,149.522181205,10.5551585974,6.19136134524,4.36379725219
 12/17  23:00:00,309.008388601,1.59524907183,6.30628668276,0.0,24.9203635341,149.522181205,9.07302252964,6.88376810723,2.1892544224
 12/17  24:00:00,290.592639144,1.99406133979,5.61807796505,0.0,24.9203635341,149.522181205,13.7209773864,11.5318491314,2.18912825506
 12/18  01:00:00,319.255966451,1.59524907183,3.66314350054,0.0,24.9203635341,199.362908273,12.2789342776,10.089055082,2.18987919561
 12/18  02:00:00,325.670158671,1.99406133979,3.18191382226,0.0,24.9203635341,199.362908273,16.6457028482,14.4557074425,2.1899954057
 12/18  03:00:00,317.68740601,1.59524907183,2.15873509781,0.0,24.9203635341,199.362908273,14.5248965323,12.3348802073,2.19001632501
 12/18  04:00:00,323.924643655,1.99406133979,1.50752551496,0.0,24.9203635341,199.362908273,21.1953890667,19.005470567,2.18991849968
 12/18  05:00:00,326.365158577,1.59524907183,1.25800148778,0.0,24.9203635341,199.362908273,18.0106915982,15.8205364111,2.19015518706
 12/18  06:00:00,378.273374996,1.99406133979,0.80907676213,0.0,49.8407270682,199.362908273,28.9281590524,24.5624640602,4.3656949922
 12/18  07:00:00,706.207406401,29.414650643,202.235957408,0.0,49.8407270682,199.362908273,985.330563731,980.967001434,4.36356229692
 12/18  08:00:00,527.043748597,29.414650643,0.0,0.0,149.522181205,199.362908273,1028.47880088,1021.91114492,6.56765595819
 12/18  09:00:00,1049.21396629,29.414650643,0.0,0.0,448.566543614,448.566543614,485.977174975,468.379785034,17.597389941
 12/18  10:00:00,1153.41872254,29.6159095819,78.4017576166,0.0,448.566543614,448.566543614,212.059279984,196.63952546,15.4197545247
 12/18  11:00:00,1168.71863904,31.9389883856,117.825455566,0.0,448.566543614,448.566543614,160.125301562,142.500243768,17.6250577941
 12/18  12:00:00,1285.12983186,33.3363024847,227.231416585,0.0,448.566543614,448.566543614,135.934058078,113.831773838,22.1022842403
 12/18  13:00:00,1253.22379143,30.4382781955,247.561203112,0.0,448.566543614,398.725816546,141.224535827,116.810430978,24.4141048492
 12/18  14:00:00,1309.31850981,30.0035066989,254.034869263,0.0,448.566543614,448.566543614,102.090221178,77.7079349691,24.382286209
 12/18  15:00:00,1316.55499787,31.1793599786,259.789753935,0.0,448.566543614,448.566543614,66.7681349201,51.3750606955,15.3930742247
 12/18  16:00:00,1319.34050987,30.7009137975,262.977724857,0.0,448.566543614,448.566543614,51.4004801556,36.0137585059,15.3867216497
 12/18  17:00:00,1365.62527936,29.8197601313,261.543614143,0.0,448.566543614,448.566543614,60.6359183785,40.7691122999,19.8668060787
 12/18  18:00:00,1270.82716481,29.414650643,229.066934741,0.0,348.885089477,398.725816546,116.047554546,105.082659282,10.9648952634
 12/18  19:00:00,1047.06321215,29.414650643,204.968230523,0.0,249.203635341,299.044362409,166.910064834,158.153303763,8.75676107131
 12/18  20:00:00,971.768295838,29.414650643,154.868784558,0.0,249.203635341,299.044362409,187.129899923,180.572864823,6.55703510038
 12/18  21:00:00,771.986971987,29.414650643,105.058405455,0.0,149.522181205,249.203635341,240.431599432,231.68872452,8.74287491261
 12/18  22:00:00,740.914916868,29.414650643,98.7156671765,0.0,149.522181205,249.203635341,257.307701479,252.942366232,4.365335247
 12/18  23:00:00,349.356850783,0.0,0.0,0.0,49.8407270682,199.362908273,2.19016411236,0.0,2.19016411236
 12/18  24:00:00,299.992091544,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006654394,0.0,2.19006654394
 12/19  01:00:00,287.769895967,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997473453,0.0,2.18997473453
 12/19  02:00:00,287.769896102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988081656,0.0,2.18988081656
 12/19  03:00:00,287.769896139,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012069294,0.0,2.19012069294
 12/19  04:00:00,287.769896229,0.0,0.0,0.0,24.9203635341,199.362908273,4.35996020433,0.0,4.35996020433
 12/19  05:00:00,299.992094065,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017321523,0.0,2.19017321523
 12/19  06:00:00,349.358308708,0.0,0.0,0.0,49.8407270682,199.362908273,2.19250060073,0.0,2.19250060073
 12/19  07:00:00,745.507032866,29.414650643,224.401546228,0.0,49.8407270682,199.362908273,447.710047362,443.3461466,4.3639007613
 12/19  08:00:00,761.650765925,29.414650643,146.402334515,0.0,149.522181205,199.362908273,391.264935237,382.515686622,8.74924861478
 12/19  09:00:00,1234.0235371,29.414650643,96.0195740313,0.0,448.566543614,448.566543614,223.0153239,207.614634931,15.4006889691
 12/19  10:00:00,1228.53790703,29.414650643,126.434015245,0.0,448.566543614,448.566543614,149.290645224,131.67084902,17.6197962037
 12/19  11:00:00,1236.52343032,29.414650643,182.6474269,0.0,448.566543614,448.566543614,123.746256424,106.117882998,17.6283734259
 12/19  12:00:00,1309.45363677,29.414650643,254.998051607,0.0,448.566543614,448.566543614,101.418247833,81.5252038931,19.8930439402
 12/19  13:00:00,1286.60109266,29.414650643,281.697952768,0.0,448.566543614,398.725816546,112.476202835,85.8435464517,26.6326563838
 12/19  14:00:00,1355.25049161,29.414650643,296.737561405,0.0,448.566543614,448.566543614,96.2352458508,71.8531168679,24.3821289829
 12/19  15:00:00,1374.47304514,29.414650643,308.827901931,0.0,448.566543614,448.566543614,82.482403858,67.0895015205,15.3929023375
 12/19  16:00:00,1375.00261315,29.414650643,309.549847928,0.0,448.566543614,448.566543614,85.5093084187,72.3202187144,13.1890897044
 12/19  17:00:00,1418.56151481,29.414650643,305.454414602,0.0,448.566543614,448.566543614,102.06416986,82.1938928103,19.8702770502
 12/19  18:00:00,1351.00540861,29.414650643,300.293256466,0.0,348.885089477,398.725816546,123.375854979,110.224614853,13.1512401268
 12/19  19:00:00,1118.7386561,29.414650643,268.058173954,0.0,249.203635341,299.044362409,167.625514322,158.868893284,8.75662103784
 12/19  20:00:00,1042.91033749,29.414650643,217.241739809,0.0,249.203635341,299.044362409,189.704725766,183.148303793,6.55642197297
 12/19  21:00:00,853.408518356,29.414650643,177.345869241,0.0,149.522181205,249.203635341,257.008101181,248.266230765,8.74187041616
 12/19  22:00:00,807.791341486,29.414650643,155.242653176,0.0,149.522181205,249.203635341,273.276466542,271.083929512,2.19253702998
 12/19  23:00:00,349.35685322,0.0,0.0,0.0,49.8407270682,199.362908273,4.36016418654,0.0,4.36016418654
 12/19  24:00:00,299.99209403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990773476,0.0,2.18990773476
 12/20  01:00:00,287.769898201,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015502157,0.0,2.19015502157
 12/20  02:00:00,287.769898084,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006512215,0.0,2.19006512215
 12/20  03:00:00,287.769898109,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997533078,0.0,2.18997533078
 12/20  04:00:00,287.769898239,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020918366,0.0,2.19020918366
 12/20  05:00:00,299.992096074,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901302126,0.0,2.1901302126
 12/20  06:00:00,349.358312208,0.0,0.0,0.0,49.8407270682,199.362908273,4.36533415512,0.0,4.36533415512
