Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/20  07:00:00,795.161134762,29.414650643,264.792566375,0.0,49.8407270682,199.362908273,452.997557924,448.633748522,4.36380940205
 12/20  08:00:00,774.55080535,29.414650643,147.74253348,0.0,149.522181205,199.362908273,396.66157795,387.911627074,8.74995087658
 12/20  09:00:00,1273.74327763,29.414650643,122.755218757,0.0,448.566543614,448.566543614,232.378805281,216.977473802,15.4013314793
 12/20  10:00:00,1257.10490038,29.414650643,143.973626117,0.0,448.566543614,448.566543614,194.312735518,176.691922662,17.6208128559
 12/20  11:00:00,1229.01322251,29.414650643,166.34934104,0.0,448.566543614,448.566543614,147.181693469,129.55549803,17.6261954386
 12/20  12:00:00,1267.87293366,29.414650643,206.51262258,0.0,448.566543614,448.566543614,125.458231849,105.564159306,19.8940725432
 12/20  13:00:00,1246.88588918,29.414650643,236.721041389,0.0,448.566543614,398.725816546,139.906972255,113.275909593,26.6310626627
 12/20  14:00:00,1311.28534307,29.414650643,251.752320751,0.0,448.566543614,448.566543614,121.241533317,97.1536687919,24.0878645249
 12/20  15:00:00,1327.87009275,29.414650643,268.955157595,0.0,448.566543614,448.566543614,110.726483437,97.236613309,13.4898701281
 12/20  16:00:00,1345.05821194,29.414650643,286.630360796,0.0,448.566543614,448.566543614,105.288250517,89.901666469,15.3865840477
 12/20  17:00:00,1413.34169552,29.414650643,306.380216913,0.0,448.566543614,448.566543614,115.589088154,95.7187931086,19.870295045
 12/20  18:00:00,1353.8179803,29.414650643,308.985590838,0.0,348.885089477,398.725816546,134.049839986,120.898639546,13.1512004399
 12/20  19:00:00,1136.5308121,29.414650643,291.286946609,0.0,249.203635341,299.044362409,191.523351528,182.765400229,8.75795129908
 12/20  20:00:00,1068.01825456,29.414650643,246.842164357,0.0,249.203635341,299.044362409,209.319801961,202.763363108,6.55643885315
 12/20  21:00:00,884.904290969,29.414650643,212.198477807,0.0,149.522181205,249.203635341,271.586983589,262.843867729,8.74311586001
 12/20  22:00:00,844.820826197,29.414650643,195.308389112,0.0,149.522181205,249.203635341,282.812100611,280.61954813,2.19255248104
 12/20  23:00:00,349.356855355,0.0,0.0,0.0,49.8407270682,199.362908273,4.36019481962,0.0,4.36019481962
 12/20  24:00:00,299.992096152,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992897185,0.0,2.18992897185
 12/21  01:00:00,287.769900308,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018093243,0.0,2.19018093243
 12/21  02:00:00,287.769900181,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009497798,0.0,2.19009497798
 12/21  03:00:00,287.769900198,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000913073,0.0,2.19000913073
 12/21  04:00:00,287.769900329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992337924,0.0,2.18992337924
 12/21  05:00:00,299.992098223,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901729557,0.0,2.1901729557
 12/21  06:00:00,349.358315502,0.0,0.0,0.0,49.8407270682,199.362908273,4.36544597301,0.0,4.36544597301
 12/21  07:00:00,807.272890392,29.414650643,276.900430968,0.0,49.8407270682,199.362908273,468.357894301,463.99396026,4.36393404071
 12/21  08:00:00,793.314132436,29.414650643,168.917014939,0.0,149.522181205,199.362908273,403.870312155,395.119942629,8.75036952582
 12/21  09:00:00,1283.1956724,29.414650643,134.601586351,0.0,448.566543614,448.566543614,275.723399658,260.322457127,15.4009425311
 12/21  10:00:00,1259.89517225,29.414650643,148.200670162,0.0,448.566543614,448.566543614,243.666420331,226.043911402,17.6225089289
 12/21  11:00:00,1232.46596802,29.414650643,170.586020522,0.0,448.566543614,448.566543614,190.396016596,172.767827499,17.6281890971
 12/21  12:00:00,1247.66586122,29.414650643,186.715972937,0.0,448.566543614,448.566543614,186.638565745,166.741716391,19.8968493539
 12/21  13:00:00,1202.88488098,29.414650643,192.306156411,0.0,448.566543614,398.725816546,247.188197362,220.552580018,26.6356173443
 12/21  14:00:00,1263.96301493,29.414650643,203.55567203,0.0,448.566543614,448.566543614,185.777573933,161.391713785,24.3858601475
 12/21  15:00:00,1273.79806305,29.414650643,214.023804724,0.0,448.566543614,448.566543614,147.487667759,132.094309147,15.3933586116
 12/21  16:00:00,1270.96473126,29.414650643,211.589140521,0.0,448.566543614,448.566543614,145.360817342,132.169427898,13.1913894448
 12/21  17:00:00,1310.70074995,29.414650643,202.466509655,0.0,448.566543614,448.566543614,155.520995389,135.646167087,19.874828302
 12/21  18:00:00,1234.47583705,29.414650643,196.118215597,0.0,348.885089477,398.725816546,190.509891067,177.355774461,13.1541166057
 12/21  19:00:00,1027.94058772,29.414650643,179.638846174,0.0,249.203635341,299.044362409,246.94833851,238.190354132,8.75798437805
 12/21  20:00:00,988.20667463,29.414650643,163.351217368,0.0,249.203635341,299.044362409,258.146562389,251.589583425,6.55697896416
 12/21  21:00:00,835.468473316,29.414650643,159.135808151,0.0,149.522181205,249.203635341,315.177428524,306.434376093,8.74305243087
 12/21  22:00:00,808.146220848,29.414650643,155.208855724,0.0,149.522181205,249.203635341,322.834002312,318.468626382,4.36537593004
 12/21  23:00:00,349.356857231,0.0,0.0,0.0,49.8407270682,199.362908273,2.19018364034,0.0,2.19018364034
 12/21  24:00:00,299.99209799,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009806992,0.0,2.19009806992
 12/22  01:00:00,287.769902287,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001800331,0.0,2.19001800331
 12/22  02:00:00,287.76990241,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993594634,0.0,2.18993594634
 12/22  03:00:00,287.769902512,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019000918,0.0,2.19019000918
 12/22  04:00:00,287.769902524,0.0,0.0,0.0,24.9203635341,199.362908273,4.36013432894,0.0,4.36013432894
 12/22  05:00:00,299.992100343,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994446505,0.0,2.18994446505
 12/22  06:00:00,349.358318837,0.0,0.0,0.0,49.8407270682,199.362908273,2.19264001627,0.0,2.19264001627
 12/22  07:00:00,801.140014798,29.414650643,270.72272944,0.0,49.8407270682,199.362908273,529.738677515,525.37501718,4.36366033479
 12/22  08:00:00,787.486541763,29.414650643,161.168306333,0.0,149.522181205,199.362908273,465.066981358,456.316614235,8.75036712337
 12/22  09:00:00,1255.32833933,29.414650643,104.111555998,0.0,448.566543614,448.566543614,245.103323938,229.70127295,15.4020509877
 12/22  10:00:00,1208.11266333,29.414650643,99.715504127,0.0,448.566543614,448.566543614,126.260877373,108.637574173,17.6233032008
 12/22  11:00:00,1221.70379201,31.0838532541,166.130879831,0.0,448.566543614,448.566543614,103.628148999,85.9982757316,17.6298732672
 12/22  12:00:00,1310.27374307,33.4141386594,251.771874604,0.0,448.566543614,448.566543614,103.710087705,81.6032601296,22.1068275757
 12/22  13:00:00,1278.70302451,34.6407299358,268.268806805,0.0,448.566543614,398.725816546,112.063753557,87.6420063292,24.4217472276
 12/22  14:00:00,1337.15301748,36.0754597839,275.109296294,0.0,448.566543614,448.566543614,87.904405649,63.5150379823,24.3893676668
 12/22  15:00:00,1337.00998539,35.4792135589,275.274286863,0.0,448.566543614,448.566543614,46.9290261391,31.5338415282,15.3951846109
 12/22  16:00:00,1336.32761504,34.0689921462,275.787680094,0.0,448.566543614,448.566543614,42.4352200717,27.0475294613,15.3876906104
 12/22  17:00:00,1381.12011268,31.7393440416,273.982351439,0.0,448.566543614,448.566543614,50.8402892111,30.9645367016,19.8757525095
 12/22  18:00:00,1260.1754677,29.4671285604,226.31180478,0.0,348.885089477,398.725816546,86.9821834243,76.0185226731,10.9636607512
 12/22  19:00:00,957.071214805,29.414650643,118.719126378,0.0,249.203635341,299.044362409,167.43767202,156.496203164,10.9414688558
 12/22  20:00:00,898.338205421,29.414650643,98.0304878428,0.0,249.203635341,299.044362409,179.51630315,172.958857962,6.55744518878
 12/22  21:00:00,718.350729656,29.414650643,73.6892639278,0.0,149.522181205,249.203635341,228.575819661,219.833717943,8.74210171809
 12/22  22:00:00,648.916094056,29.414650643,36.6840697248,0.0,149.522181205,249.203635341,255.802164674,253.609365978,2.19279869673
 12/22  23:00:00,349.356859404,0.0,0.0,0.0,49.8407270682,199.362908273,2.19016891955,0.0,2.19016891955
 12/22  24:00:00,299.992100312,0.0,0.0,0.0,24.9203635341,199.362908273,4.36009093281,0.0,4.36009093281
 12/23  01:00:00,237.929177542,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992975153,0.0,2.18992975153
 12/23  02:00:00,237.929177302,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018840781,0.0,2.19018840781
 12/23  03:00:00,237.929177187,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011027412,0.0,2.19011027412
 12/23  04:00:00,237.929177208,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003222685,0.0,2.19003222685
 12/23  05:00:00,250.151375142,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995425862,0.0,2.18995425862
 12/23  06:00:00,274.597231784,0.0,0.0,0.0,24.9203635341,149.522181205,4.36557907005,0.0,4.36557907005
 12/23  07:00:00,708.773137517,29.414650643,199.501657105,0.0,49.8407270682,199.362908273,590.720152469,586.356349881,4.36380258806
 12/23  08:00:00,427.066891992,29.414650643,0.0,0.0,49.8407270682,199.362908273,755.170769947,750.799942793,4.37082715434
 12/23  09:00:00,650.431879455,29.414650643,0.0,0.0,249.203635341,249.203635341,467.900511189,461.343544279,6.55696691002
 12/23  10:00:00,731.136834774,29.4239301427,68.3631560227,0.0,249.203635341,249.203635341,235.034782442,224.09124641,10.9435360328
 12/23  11:00:00,707.187353557,31.1615701604,72.2601428236,0.0,249.203635341,249.203635341,195.728023852,186.977645803,8.75037804909
 12/23  12:00:00,816.131285411,33.6878522723,159.038016762,0.0,249.203635341,249.203635341,192.545488176,183.780781555,8.76470662121
 12/23  13:00:00,882.174081758,35.4339835784,220.99355923,0.0,249.203635341,249.203635341,181.991313013,171.053231532,10.9380814812
 12/23  14:00:00,894.844941771,35.9197811558,232.793069563,0.0,249.203635341,249.203635341,169.58792473,160.838016083,8.74990864662
 12/23  15:00:00,649.276630945,34.3873134469,237.930117012,0.0,74.7610906023,174.442544739,175.149349237,168.592534112,6.55681512499
 12/23  16:00:00,645.380487439,32.2062912906,236.486466059,0.0,74.7610906023,174.442544739,152.793843352,146.242651027,6.55119232487
 12/23  17:00:00,661.032431363,29.964356315,205.817659859,0.0,74.7610906023,174.442544739,170.879181759,164.325378687,6.55380307277
 12/23  18:00:00,593.355048034,29.414650643,135.414807039,0.0,24.9203635341,149.522181205,280.095143973,277.903337953,2.19180601984
 12/23  19:00:00,347.929931834,0.0,0.0,0.0,24.9203635341,149.522181205,4.36354284455,0.0,4.36354284455
 12/23  20:00:00,323.485535596,0.0,0.0,0.0,24.9203635341,149.522181205,2.19200745147,0.0,2.19200745147
 12/23  21:00:00,323.485536375,0.0,0.0,0.0,24.9203635341,149.522181205,4.36375733326,0.0,4.36375733326
 12/23  22:00:00,299.042114153,0.0,0.0,0.0,24.9203635341,149.522181205,4.36763904978,0.0,4.36763904978
 12/23  23:00:00,274.595770685,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994657747,0.0,2.18994657747
 12/23  24:00:00,250.151374993,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020563258,0.0,2.19020563258
 12/24  01:00:00,237.928692026,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909235698,0.0,2.18909235698
 12/24  02:00:00,237.928691995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926944937,0.0,2.18926944937
 12/24  03:00:00,237.92869199,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917000283,0.0,2.18917000283
 12/24  04:00:00,237.92869205,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888743832,0.0,2.1888743832
 12/24  05:00:00,280.881724088,1.59524907183,1.52301131104,0.0,24.9203635341,149.522181205,9.13462474745,6.94530653348,2.18931821396
 12/24  06:00:00,311.450481452,1.99406133979,2.04530662582,0.0,24.9203635341,149.522181205,12.739264924,10.54719565,2.192069274
 12/24  07:00:00,352.640541406,1.59524907183,1.3539991737,0.0,24.9203635341,149.522181205,12.6734446296,10.4841373257,2.18930730385
 12/24  08:00:00,358.822875691,1.99406133979,1.77506599057,0.0,24.9203635341,149.522181205,16.575536569,14.3863292314,2.18920733761
 12/24  09:00:00,325.244783632,1.59524907183,0.839069229371,0.0,24.9203635341,149.522181205,11.9252799892,9.73596322701,2.18931676221
 12/24  10:00:00,296.32999008,1.99406133979,1.61401321745,0.0,24.9203635341,149.522181205,9.34618009262,7.15689301308,2.18928707955
 12/24  11:00:00,236.722235339,1.39584293785,1.29990078386,0.0,24.9203635341,149.522181205,6.31078939823,4.12146339253,2.1893260057
 12/24  12:00:00,244.511425546,1.79465520581,2.10937528565,0.0,24.9203635341,149.522181205,8.08468729232,5.89351251772,2.1911747746
 12/24  13:00:00,233.622141972,1.19643680387,1.63589347445,0.0,24.9203635341,149.522181205,8.86986978988,4.50790009484,4.36196969505
 12/24  14:00:00,249.039229959,1.99406133979,3.11520487082,0.0,24.9203635341,149.522181205,12.538404317,8.17084085737,4.36756345968
 12/24  15:00:00,241.753884058,1.59524907183,2.78088626048,0.0,24.9203635341,149.522181205,9.71993156013,7.52892282913,2.191008731
 12/24  16:00:00,249.040896867,1.99406133979,3.13623533476,0.0,24.9203635341,149.522181205,13.1485101703,10.9593585753,2.18915159505
 12/24  17:00:00,290.498203533,1.59524907183,2.66049243059,0.0,24.9203635341,149.522181205,9.22806880796,7.03873953541,2.18932927255
 12/24  18:00:00,377.118224138,1.99406133979,2.9620079556,0.0,24.9203635341,149.522181205,16.2130761404,14.0237755909,2.18930054946
 12/24  19:00:00,377.846843363,1.59524907183,2.11885901094,0.0,24.9203635341,149.522181205,16.15992811,13.9707966252,2.18913148483
 12/24  20:00:00,359.942804687,1.99406133979,1.76319672033,0.0,24.9203635341,149.522181205,24.1151218061,21.9258113847,2.18931042139
 12/24  21:00:00,352.341131833,1.59524907183,1.11943029131,0.0,24.9203635341,149.522181205,21.0565931983,18.8673826983,2.18921050006
 12/24  22:00:00,326.320996098,1.99406133979,0.476933755063,0.0,24.9203635341,149.522181205,33.8415528958,31.6498676256,2.1916852702
 12/24  23:00:00,289.343376698,1.59524907183,0.0941835829052,0.0,24.9203635341,149.522181205,32.2625196074,30.0731942126,2.18932539481
 12/24  24:00:00,252.187184688,1.99406133979,0.0,0.0,24.9203635341,149.522181205,55.2559969707,53.0668268184,2.18917015227
 12/25  01:00:00,239.562041573,1.59524907183,0.0,0.0,24.9203635341,149.522181205,49.7891241788,47.5997713518,2.18935282698
 12/25  02:00:00,239.991008821,1.99406133979,0.0,0.0,24.9203635341,149.522181205,86.6234839896,84.4342280655,2.18925592409
 12/25  03:00:00,239.583882338,1.59524907183,0.0,0.0,24.9203635341,149.522181205,75.3346528338,73.1453255367,2.18932729702
 12/25  04:00:00,240.02804794,1.99406133979,0.0,0.0,24.9203635341,149.522181205,128.083170977,125.893828488,2.18934248931
 12/25  05:00:00,347.275065053,9.4420989577,68.1485952776,0.0,24.9203635341,149.522181205,131.30922165,129.119975776,2.18924587406
 12/25  06:00:00,446.399260229,15.7260486401,119.553516803,0.0,24.9203635341,149.522181205,213.914789079,211.722779428,2.19200965146
 12/25  07:00:00,567.60422435,21.2123737865,170.802104677,0.0,24.9203635341,149.522181205,222.896332424,220.707019354,2.18931306949
 12/25  08:00:00,517.811642691,17.6877611115,136.641707412,0.0,24.9203635341,149.522181205,283.067692461,280.878363877,2.18932858385
 12/25  09:00:00,540.706793497,21.2123737865,170.802134278,0.0,24.9203635341,149.522181205,187.231759268,185.042429137,2.18933013147
 12/25  10:00:00,310.737478484,5.91748628272,34.1604268555,0.0,24.9203635341,149.522181205,142.844528031,140.655588752,2.18893927857
 12/25  11:00:00,212.781214609,1.59524907183,0.0,0.0,24.9203635341,149.522181205,76.7295672222,74.5402475264,2.18931969587
 12/25  12:00:00,213.18976702,1.99406133979,0.0,0.0,24.9203635341,149.522181205,86.1683709257,81.8063744927,4.36199643304
 12/25  13:00:00,212.747600208,1.59524907183,0.0,0.0,24.9203635341,149.522181205,41.2215161802,39.0303696068,2.19114657341
 12/25  14:00:00,228.829152503,1.99406133979,0.0766992865786,0.0,24.9203635341,149.522181205,38.9384796791,34.5712007646,4.36727891453
 12/25  15:00:00,369.95103803,13.3655239006,98.9895110045,0.0,24.9203635341,149.522181205,19.8009445371,17.6097663397,2.19117819736
 12/25  16:00:00,248.082193405,1.99406133979,2.28654671331,0.0,24.9203635341,149.522181205,19.4969156769,17.3075763607,2.18933931628
 12/25  17:00:00,290.545878413,1.59524907183,2.76059860959,0.0,24.9203635341,149.522181205,14.0003403702,11.8110127478,2.18932762236
 12/25  18:00:00,377.096789833,1.99406133979,2.99484668935,0.0,24.9203635341,149.522181205,21.803234326,19.6139469691,2.1892873569
 12/25  19:00:00,377.431961253,1.59524907183,1.75462875025,0.0,24.9203635341,149.522181205,20.7346595197,18.5453125126,2.18934700703
 12/25  20:00:00,352.439449394,1.99406133979,0.836841257957,0.0,24.9203635341,149.522181205,32.1255445439,29.9364485779,2.18909596606
 12/25  21:00:00,447.684626741,11.0114689349,82.0953109546,0.0,24.9203635341,149.522181205,48.6683413322,46.478993062,2.18934827023
 12/25  22:00:00,526.389509841,20.0418160773,157.136581532,0.0,24.9203635341,149.522181205,93.9445202483,91.7524788996,2.19204134873
 12/25  23:00:00,471.893414402,17.2889488436,136.641706544,0.0,24.9203635341,149.522181205,85.1321869538,82.9428424613,2.18934449248
 12/25  24:00:00,496.310100136,21.6111860545,170.802134276,0.0,24.9203635341,149.522181205,133.716113737,131.52720443,2.18890930736
 12/26  01:00:00,484.478226199,17.2889488436,136.641707422,0.0,24.9203635341,199.362908273,111.179388905,106.81902165,4.36036725449
 12/26  02:00:00,533.579069539,21.6111860545,170.802134278,0.0,24.9203635341,199.362908273,160.892355258,158.702069718,2.19028553932
 12/26  03:00:00,483.973154445,17.2889488436,136.641707422,0.0,24.9203635341,199.362908273,135.56195793,133.371739469,2.19021846103
 12/26  04:00:00,532.700692628,21.6111860545,170.802134278,0.0,24.9203635341,199.362908273,217.903800565,215.713512024,2.19028854111
 12/26  05:00:00,495.764625053,17.2889488436,136.641707422,0.0,24.9203635341,199.362908273,172.427400811,170.237111287,2.19028952364
 12/26  06:00:00,594.182557499,21.6111860545,170.802134278,0.0,49.8407270682,199.362908273,247.594148371,243.228174426,4.36597394462
 12/26  07:00:00,699.909242124,29.414650643,204.962610293,0.0,49.8407270682,199.362908273,1665.13904859,1662.94699293,2.19205565168
 12/26  08:00:00,530.738900903,29.414650643,0.0,0.0,149.522181205,199.362908273,2786.23212412,2775.29903015,10.9330939656
 12/26  09:00:00,1051.10927253,29.414650643,0.0,0.0,448.566543614,448.566543614,1010.07007405,994.665719926,15.4043541211
 12/26  10:00:00,1012.99742225,29.414650643,0.0,0.0,448.566543614,448.566543614,423.918744535,406.292256529,17.6264880067
 12/26  11:00:00,1064.44405349,29.5791984938,62.2471886421,0.0,448.566543614,448.566543614,190.223797707,172.590002456,17.6337952512
 12/26  12:00:00,1138.81230932,31.5819812285,93.7834257833,0.0,448.566543614,448.566543614,151.978040871,132.077379082,19.9006617895
 12/26  13:00:00,1184.61838414,33.1983715799,178.643276414,0.0,448.566543614,398.725816546,166.356282552,139.706361446,26.6499211053
 12/26  14:00:00,1295.9460862,34.5289082565,238.139646731,0.0,448.566543614,448.566543614,138.793659941,114.399125626,24.3945343147
 12/26  15:00:00,1320.45272353,34.6016565194,261.391953156,0.0,448.566543614,448.566543614,91.8814976744,76.4854214331,15.3960762413
 12/26  16:00:00,1331.91849653,33.3556863213,273.639332129,0.0,448.566543614,448.566543614,64.7836383765,49.3942123237,15.3894260528
 12/26  17:00:00,1369.76208133,31.0996561428,264.94573497,0.0,448.566543614,448.566543614,69.4220454456,49.5474453246,19.874600121
 12/26  18:00:00,1254.58426005,29.4176901985,222.651365464,0.0,348.885089477,398.725816546,120.003581475,106.849834342,13.1537471332
 12/26  19:00:00,949.87377178,29.414650643,110.678668708,0.0,249.203635341,299.044362409,180.052502883,171.293907572,8.75859531137
 12/26  20:00:00,872.308791493,29.414650643,74.2543460194,0.0,249.203635341,299.044362409,200.199453818,193.642484827,6.55696899095
 12/26  21:00:00,691.859223229,29.414650643,52.5665164806,0.0,149.522181205,249.203635341,272.141155229,263.397724259,8.74343096975
 12/26  22:00:00,642.055210052,29.414650643,33.397559942,0.0,149.522181205,249.203635341,321.273877854,316.908388671,4.36548918306
 12/26  23:00:00,349.35686715,0.0,0.0,0.0,49.8407270682,199.362908273,2.19023890504,0.0,2.19023890504
 12/26  24:00:00,299.992107909,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901721343,0.0,2.1901721343
 12/27  01:00:00,287.769912,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011040821,0.0,2.19011040821
 12/27  02:00:00,287.769912123,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004688691,0.0,2.19004688691
 12/27  03:00:00,287.769912351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998349017,0.0,2.18998349017
 12/27  04:00:00,287.769912276,0.0,0.0,0.0,24.9203635341,199.362908273,4.36045653255,0.0,4.36045653255
 12/27  05:00:00,306.991831113,0.398812267958,0.0574498993884,0.0,24.9203635341,199.362908273,3.7322973406,1.54216406242,2.19013327818
 12/27  06:00:00,384.783045204,1.99406133979,0.633429124822,0.0,49.8407270682,199.362908273,12.1381840925,7.77248070838,4.36570338413
 12/27  07:00:00,695.572591595,29.414650643,196.916915118,0.0,49.8407270682,199.362908273,804.741584963,802.549684124,2.19190083848
 12/27  08:00:00,527.242479853,29.414650643,0.0,0.0,149.522181205,199.362908273,1113.7398865,1104.98893124,8.75095526547
 12/27  09:00:00,1049.34577011,29.414650643,0.0,0.0,448.566543614,448.566543614,551.034705341,535.630257621,15.4044477205
 12/27  10:00:00,1086.5509491,29.4159084703,50.1294539794,0.0,448.566543614,448.566543614,208.631696784,191.004245951,17.6274508327
 12/27  11:00:00,1087.86284783,30.596560899,62.5667699269,0.0,448.566543614,448.566543614,151.421011452,133.78620468,17.6348067719
 12/27  12:00:00,1170.30814095,33.0088912849,130.591474443,0.0,448.566543614,448.566543614,145.526421387,123.414147691,22.1122736962
 12/27  13:00:00,1203.98946742,34.9655539833,197.385535373,0.0,448.566543614,398.725816546,155.952074625,129.306532773,26.6455418525
 12/27  14:00:00,1272.98713299,36.1524917202,212.733994034,0.0,448.566543614,448.566543614,121.708340305,97.3138662045,24.3944741009
 12/27  15:00:00,1280.53117293,35.4939514078,220.676468803,0.0,448.566543614,448.566543614,78.7372982408,63.3391174742,15.3981807666
 12/27  16:00:00,1283.83105589,34.066040025,225.165374873,0.0,448.566543614,448.566543614,61.0245642403,45.6330013864,15.391562854
 12/27  17:00:00,1329.57067932,31.5898702919,224.370414199,0.0,448.566543614,448.566543614,69.2866799745,49.4083639758,19.8783159988
 12/27  18:00:00,1194.4456895,29.4631861488,161.991109294,0.0,348.885089477,398.725816546,114.702881129,103.737296946,10.965584183
 12/27  19:00:00,935.227997754,29.414650643,105.290701601,0.0,249.203635341,299.044362409,177.095580414,166.151353972,10.9442264418
 12/27  20:00:00,877.521510869,29.414650643,81.9948371758,0.0,249.203635341,299.044362409,187.734784875,181.177552697,6.55723217847
 12/27  21:00:00,713.076262721,29.414650643,72.1478644529,0.0,149.522181205,249.203635341,229.965251688,221.221598082,8.74365360507
 12/27  22:00:00,669.41532778,29.414650643,57.0851321445,0.0,149.522181205,249.203635341,252.484820687,248.119246334,4.36557435307
 12/27  23:00:00,349.356869251,0.0,0.0,0.0,49.8407270682,199.362908273,2.19002006438,0.0,2.19002006438
 12/27  24:00:00,299.99210998,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029668821,0.0,2.19029668821
 12/28  01:00:00,287.769913858,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023901914,0.0,2.19023901914
 12/28  02:00:00,287.769913844,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017898221,0.0,2.19017898221
 12/28  03:00:00,287.769913964,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011905446,0.0,2.19011905446
 12/28  04:00:00,287.769914164,0.0,0.0,0.0,24.9203635341,199.362908273,4.36005869285,0.0,4.36005869285
 12/28  05:00:00,299.992111964,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028025893,0.0,2.19028025893
 12/28  06:00:00,349.358337325,0.0,0.0,0.0,49.8407270682,199.362908273,2.19269850525,0.0,2.19269850525
 12/28  07:00:00,696.28467992,29.414650643,198.282606001,0.0,49.8407270682,199.362908273,661.623927447,657.260101931,4.3638255161
 12/28  08:00:00,526.976235708,29.414650643,0.0,0.0,149.522181205,199.362908273,904.203178717,895.451543137,8.75163558009
 12/28  09:00:00,1049.16218846,29.414650643,0.0,0.0,448.566543614,448.566543614,409.174675984,393.767865608,15.4068103762
 12/28  10:00:00,1012.34686534,29.4485670162,0.0,0.0,448.566543614,448.566543614,216.432337149,198.8065144,17.6258227494
 12/28  11:00:00,1118.14839876,31.0150355191,89.0648164472,0.0,448.566543614,448.566543614,157.287056097,139.65362241,17.633433687
 12/28  12:00:00,1111.39910301,33.5448745213,80.7631005291,0.0,448.566543614,448.566543614,145.979330523,123.866638198,22.112692325
 12/28  13:00:00,1116.44189767,34.579968825,124.111949443,0.0,448.566543614,398.725816546,152.446448313,125.799615334,26.6468329792
 12/28  14:00:00,1187.69782139,33.7703582237,139.025708962,0.0,448.566543614,448.566543614,117.075042202,92.6789284628,24.3961137393
 12/28  15:00:00,1211.80701061,33.8247964227,156.478192309,0.0,448.566543614,448.566543614,80.6961616125,65.2991541077,15.3970075048
 12/28  16:00:00,1221.28273309,32.8781793245,164.123469903,0.0,448.566543614,448.566543614,62.1769647659,46.7863167111,15.3906480548
 12/28  17:00:00,1250.09606483,31.0686783326,145.861647879,0.0,448.566543614,448.566543614,71.0861151266,51.2112089118,19.8749062148
 12/28  18:00:00,1124.32809223,29.4183372538,101.664941193,0.0,348.885089477,398.725816546,121.291182805,108.136781587,13.1544012182
 12/28  19:00:00,915.16444773,29.414650643,87.328434887,0.0,249.203635341,299.044362409,172.639879308,163.881318001,8.75856130782
 12/28  20:00:00,877.053475949,29.414650643,77.0052013783,0.0,249.203635341,299.044362409,184.76898745,178.212033028,6.5569544225
 12/28  21:00:00,712.416630584,29.414650643,66.3651074806,0.0,149.522181205,249.203635341,233.850454589,225.105810781,8.74464380799
 12/28  22:00:00,657.396699975,29.414650643,43.5401073679,0.0,149.522181205,249.203635341,272.965184102,268.599661145,4.36552295679
 12/28  23:00:00,349.356870832,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025532803,0.0,2.19025532803
 12/28  24:00:00,299.992111592,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019563569,0.0,2.19019563569
 12/29  01:00:00,287.769915605,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014079453,0.0,2.19014079453
 12/29  02:00:00,287.769915733,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008423672,0.0,2.19008423672
 12/29  03:00:00,287.769915969,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002779906,0.0,2.19002779906
 12/29  04:00:00,287.769915919,0.0,0.0,0.0,24.9203635341,199.362908273,4.36056866816,0.0,4.36056866816
 12/29  05:00:00,299.992113481,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019975061,0.0,2.19019975061
 12/29  06:00:00,349.358340233,0.0,0.0,0.0,49.8407270682,199.362908273,4.36574852317,0.0,4.36574852317
 12/29  07:00:00,702.784298769,29.414650643,197.180949135,0.0,49.8407270682,199.362908273,639.348980456,637.156982766,2.19199768963
 12/29  08:00:00,526.756260294,29.414650643,0.0,0.0,149.522181205,199.362908273,697.270075589,688.519618359,8.7504572305
 12/29  09:00:00,1095.54129913,29.414650643,32.2295081264,0.0,448.566543614,448.566543614,317.670088364,300.064906805,17.6051815587
 12/29  10:00:00,1141.32967057,29.4603313545,60.0932626703,0.0,448.566543614,448.566543614,147.451767465,132.026690207,15.4250772581
 12/29  11:00:00,1127.21064941,30.8517176753,84.3937433455,0.0,448.566543614,448.566543614,129.431862082,109.594025805,19.8378362771
 12/29  12:00:00,1215.03167588,33.780504649,157.188004436,0.0,448.566543614,448.566543614,123.205090541,103.301445539,19.9036450023
 12/29  13:00:00,1227.78049723,35.0300999259,218.05138568,0.0,448.566543614,398.725816546,136.254198919,109.600442419,26.6537564995
 12/29  14:00:00,1299.2940772,36.1750649067,238.075134878,0.0,448.566543614,448.566543614,102.89590237,78.4999359355,24.3959664347
 12/29  15:00:00,1312.44136877,36.0715865888,250.745236889,0.0,448.566543614,448.566543614,55.1903964961,39.7914004228,15.3989960733
 12/29  16:00:00,1318.04664722,34.7723668209,257.366755145,0.0,448.566543614,448.566543614,44.8256628448,29.4348711372,15.3907917077
 12/29  17:00:00,1363.0736374,32.0615885481,256.263729453,0.0,448.566543614,448.566543614,54.1094270287,34.2288157557,19.8806112729
 12/29  18:00:00,1234.59894905,29.5426718372,201.104433627,0.0,348.885089477,398.725816546,99.0210265482,85.8634851002,13.157541448
 12/29  19:00:00,955.714409244,29.414650643,114.020327327,0.0,249.203635341,299.044362409,165.604465259,156.845231132,8.75923412688
 12/29  20:00:00,873.851192935,29.414650643,67.3908390915,0.0,249.203635341,299.044362409,190.167741649,181.430786789,8.73695485928
 12/29  21:00:00,680.800466727,29.414650643,40.0119756293,0.0,149.522181205,249.203635341,238.83045333,232.267056973,6.56339635706
 12/29  22:00:00,639.569967577,29.414650643,27.9606393512,0.0,149.522181205,249.203635341,259.976771418,255.610955326,4.36581609212
 12/29  23:00:00,349.356872421,0.0,0.0,0.0,49.8407270682,199.362908273,2.19024368762,0.0,2.19024368762
 12/29  24:00:00,299.992113469,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018742965,0.0,2.19018742965
 12/30  01:00:00,237.929190515,0.0,0.0,0.0,24.9203635341,149.522181205,4.3602162842,0.0,4.3602162842
 12/30  02:00:00,237.929190533,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002845058,0.0,2.19002845058
 12/30  03:00:00,237.929190362,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031725952,0.0,2.19031725952
 12/30  04:00:00,237.929190231,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026418699,0.0,2.19026418699
 12/30  05:00:00,250.151388049,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021117763,0.0,2.19021117763
 12/30  06:00:00,302.861871671,1.59524907183,0.432938222873,0.0,24.9203635341,149.522181205,11.3660860926,7.00036787816,4.3657182144
 12/30  07:00:00,703.684097931,29.414650643,199.772594756,0.0,49.8407270682,199.362908273,703.951736091,699.587849841,4.36388625033
 12/30  08:00:00,427.40789215,29.414650643,0.0,0.0,49.8407270682,199.362908273,1052.05699836,1047.68585984,4.37113851517
 12/30  09:00:00,650.651943758,29.414650643,0.0,0.0,249.203635341,249.203635341,615.510880317,608.953544154,6.55733616289
 12/30  10:00:00,722.889796065,29.414650643,66.1619157213,0.0,249.203635341,249.203635341,245.66458387,234.720612679,10.9439711916
 12/30  11:00:00,730.767848605,29.414650643,79.9576338439,0.0,249.203635341,249.203635341,183.889051594,175.136936069,8.75211552433
 12/30  12:00:00,825.370320212,29.414650643,170.616098982,0.0,249.203635341,249.203635341,171.841430712,160.889016757,10.952413955
 12/30  13:00:00,916.651323101,29.9939650414,260.639129011,0.0,249.203635341,249.203635341,153.627218416,144.872179184,8.75503923217
 12/30  14:00:00,943.209857028,29.414650643,287.351486917,0.0,249.203635341,249.203635341,145.053800587,136.302475665,8.75132492265
 12/30  15:00:00,704.582310982,29.414650643,297.714289716,0.0,74.7610906023,174.442544739,171.495438184,164.938033855,6.55740432915
 12/30  16:00:00,704.712169296,29.414650643,298.077506416,0.0,74.7610906023,174.442544739,186.271327775,179.719503402,6.55182437373
 12/30  17:00:00,747.170672176,29.414650643,292.121970286,0.0,74.7610906023,174.442544739,233.423655429,226.869564489,6.55409093942
 12/30  18:00:00,746.245087074,29.414650643,286.78962698,0.0,24.9203635341,149.522181205,341.218051621,336.854012797,4.36403882493
 12/30  19:00:00,347.929949408,0.0,0.0,0.0,24.9203635341,149.522181205,2.19216203959,0.0,2.19216203959
 12/30  20:00:00,323.485554426,0.0,0.0,0.0,24.9203635341,149.522181205,4.36367834653,0.0,4.36367834653
 12/30  21:00:00,323.485553904,0.0,0.0,0.0,24.9203635341,149.522181205,2.19198217512,0.0,2.19198217512
 12/30  22:00:00,299.042137662,0.0,0.0,0.0,24.9203635341,149.522181205,4.36789761122,0.0,4.36789761122
 12/30  23:00:00,274.595783974,0.0,0.0,0.0,24.9203635341,149.522181205,4.36035017488,0.0,4.36035017488
 12/30  24:00:00,250.151388291,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009585812,0.0,2.19009585812
 12/31  01:00:00,237.928702226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920972611,0.0,2.18920972611
 12/31  02:00:00,237.928702259,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913380303,0.0,2.18913380303
 12/31  03:00:00,237.928702184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933879842,0.0,2.18933879842
 12/31  04:00:00,237.928702147,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926310151,0.0,2.18926310151
 12/31  05:00:00,250.150899957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918748302,0.0,2.18918748302
 12/31  06:00:00,315.829893647,1.19643680387,2.18094695289,0.0,24.9203635341,149.522181205,7.28515793262,5.09296259563,2.19219533698
 12/31  07:00:00,362.59787947,1.19643680387,1.91404212318,0.0,24.9203635341,149.522181205,7.81473898497,5.62536945686,2.18936952811
 12/31  08:00:00,364.521486754,1.79465520581,2.82063154078,0.0,24.9203635341,149.522181205,9.94002372413,7.75080078577,2.18922293836
 12/31  09:00:00,325.061817879,1.32937422653,2.16509197931,0.0,24.9203635341,149.522181205,5.82900175066,3.63966623497,2.18933551569
 12/31  10:00:00,259.999889003,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893533781,0.0,2.1893533781
 12/31  11:00:00,264.743356697,4.49518060885,36.5514306415,0.0,24.9203635341,149.522181205,2.18927808739,0.0,2.18927808739
 12/31  12:00:00,514.419068596,21.2878445101,221.017077042,0.0,24.9203635341,149.522181205,2.19093913691,0.0,2.19093913691
 12/31  13:00:00,553.689786788,19.75773987,236.306383738,0.0,24.9203635341,149.522181205,4.36245286274,0.0,4.36245286274
 12/31  14:00:00,639.937102711,24.8140117461,314.410613457,0.0,24.9203635341,149.522181205,4.36804909067,0.0,4.36804909067
 12/31  15:00:00,599.359255273,20.5887680583,280.395475781,0.0,24.9203635341,149.522181205,2.19125048765,0.0,2.19125048765
 12/31  16:00:00,646.621088301,23.7873186327,322.078214307,0.0,24.9203635341,149.522181205,2.18936975757,0.0,2.18936975757
 12/31  17:00:00,608.762690424,17.3276234732,258.088499663,0.0,24.9203635341,149.522181205,2.18940656518,0.0,2.18940656518
 12/31  18:00:00,494.860674937,7.84684988587,117.801350753,0.0,24.9203635341,149.522181205,2.18927485273,0.0,2.18927485273
 12/31  19:00:00,347.928482428,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919881401,0.0,2.18919881401
 12/31  20:00:00,323.484086868,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940407966,0.0,2.18940407966
 12/31  21:00:00,323.484086803,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932869969,0.0,2.18932869969
 12/31  22:00:00,299.041160663,0.0,0.0,0.0,24.9203635341,149.522181205,2.19187044737,0.0,2.19187044737
 12/31  23:00:00,274.595295628,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915964803,0.0,2.18915964803
 12/31  24:00:00,250.150900017,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936506574,0.0,2.18936506574
